Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,137.986284973,30.7869830799,14.2906952567,0.0,34.4311606118,33.1021868926,142.346755832,32.0231161518,3.33212,106.99151968
 01/01  02:00:00,145.448688524,30.7869830799,21.740258461,0.0,34.4311606118,33.1021868926,135.851788653,50.6836818621,3.33212,81.8359867911
 01/01  03:00:00,131.70950254,30.7869830799,25.4925081047,0.0,19.466279405,30.610668775,135.492053468,51.602101076,3.33212,80.5578323924
 01/01  04:00:00,134.612227465,30.7869830799,28.402684297,0.0,19.466279405,30.610668775,130.115615287,46.2270623812,3.33212,80.5564329058
 01/01  05:00:00,145.56674279,30.7869830799,32.7594858906,0.0,19.466279405,30.610668775,153.024397615,41.5166834003,3.33212,108.175594215
 01/01  06:00:00,162.277483014,30.7869830799,37.2328958006,0.0,19.466279405,30.610668775,176.818233767,37.3895738237,8.3303,131.098359943
 01/01  07:00:00,303.940587707,34.2999709958,99.5601501618,0.0,42.6918050922,54.3732441037,245.829928693,33.8346872443,16.6606,195.334641448
 01/01  08:00:00,340.377940827,35.7262117203,91.1206602318,0.0,49.3960418185,88.5934452969,382.16826176,39.0169460479,24.9909,318.160415712
 01/01  09:00:00,376.463734705,35.5788904086,104.071895715,0.0,57.6566862989,112.030105488,522.302798506,35.4527115647,33.3212,453.528886942
 01/01  10:00:00,318.189818867,36.1004765025,101.325976096,0.0,50.9524495726,81.1684271793,420.089955904,24.9676719614,66.8089,328.313383943
 01/01  11:00:00,261.386672416,36.1481454438,89.3917463378,0.0,42.6918050922,68.9656133826,354.557494676,20.460378733,83.4695,250.627615943
 01/01  12:00:00,256.088567123,36.1856837649,87.82549844,0.0,38.286128036,68.9656133826,298.834248803,18.0032368307,83.4695,197.361511972
 01/01  13:00:00,255.64367922,36.2167253386,88.0944237049,0.0,38.286128036,68.9656133826,246.965727696,17.5252884099,83.4695,145.970939286
 01/01  14:00:00,245.601274047,36.2448886365,96.9039973427,0.0,31.5818913096,56.727595265,238.799409396,17.7019878604,75.1392,145.958221535
 01/01  15:00:00,267.422038822,36.2706917626,118.592803495,0.0,31.5818913096,56.727595265,227.052001941,14.6223494927,66.8089,145.620752449
 01/01  16:00:00,285.030297468,36.2953663693,136.066975088,0.0,31.5818913096,56.727595265,235.807783883,15.0557359526,75.1392,145.612847931
 01/01  17:00:00,319.60115465,36.0158713188,141.572196284,0.0,31.5818913096,61.661095265,215.626566167,15.4167521494,91.7998,108.410014017
 01/01  18:00:00,348.271127534,35.5774211471,137.438042673,0.0,31.5818913096,70.9729253606,208.620957272,20.6547180464,49.9818,137.984439226
 01/01  19:00:00,429.009779859,35.5774211471,145.257636065,0.0,80.3315023541,83.7685254822,231.92813885,19.3598425273,49.9818,162.586496323
 01/01  20:00:00,438.259187461,35.5774211471,150.43824646,0.0,102.000620287,77.6748002752,264.159127335,15.1838599398,33.3212,215.654067395
 01/01  21:00:00,457.750583137,35.5774211471,149.404702581,0.0,108.704857014,91.4735406516,264.675084968,16.2811141896,33.3212,215.072770778
 01/01  22:00:00,429.392850481,35.5774211471,149.128066911,0.0,95.2963835608,89.1510273009,258.144515591,17.5123903765,24.9909,215.641225215
 01/01  23:00:00,376.387583801,35.5774211471,149.318402717,0.0,80.3315023541,63.3799339444,357.253722855,22.3091062444,16.6606,318.284016611
 01/01  24:00:00,290.931892922,35.5774211471,128.480553712,0.0,42.6918050922,48.4199368926,221.564392213,33.2553630523,8.3303,179.978729161
 01/02  01:00:00,126.44863485,30.7869830799,14.2036761525,0.0,25.5240853573,30.610668775,132.314663441,20.790294992,3.33212,108.192248449
 01/02  02:00:00,126.524685269,30.7869830799,21.6576366919,0.0,19.418418834,29.3649097162,106.93483543,23.1297473064,3.33212,80.4729681241
 01/02  03:00:00,123.200576311,30.7869830799,26.2671156119,0.0,12.7620426787,28.1191506574,101.895888627,18.0899829009,3.33212,80.4737857259
 01/02  04:00:00,126.454212529,30.7869830799,29.5260321784,0.0,12.7620426787,28.1191506574,102.40440068,18.5982081856,3.33212,80.4740724947
 01/02  05:00:00,136.416368328,30.7869830799,32.8654211996,0.0,12.7620426787,28.1191506574,142.377337275,30.8461006512,3.33212,108.199116624
 01/02  06:00:00,205.031054254,33.1822021135,68.4975216658,0.0,25.5240853573,30.610668775,238.88586252,43.6373760638,8.3303,186.918186457
 01/02  07:00:00,335.556684724,34.1402897269,99.0890626386,0.0,51.0481707146,78.1489452969,385.320932282,51.0699100948,16.6606,317.590422187
 01/02  08:00:00,391.354640222,35.5821132029,106.496168037,0.0,64.3609230253,109.708623606,517.664353433,70.0652843214,24.9909,422.608169111
 01/02  09:00:00,323.169687357,35.5774211471,88.8036118568,0.0,51.0481707146,80.7689615957,440.953464086,77.7068448455,33.3212,329.925419241
 01/02  10:00:00,292.086568449,36.1026027128,84.8189079682,0.0,51.0481707146,71.0224615957,391.80458627,75.8234527884,66.8089,249.172233481
 01/02  11:00:00,218.828392542,36.1547887598,61.8090232172,0.0,32.1804615127,65.7244621605,348.415977302,68.0382604481,83.4695,196.908216854
 01/02  12:00:00,222.55972894,36.1992641133,64.8476564824,0.0,32.1804615127,65.7244621605,278.199355724,48.5321376074,83.4695,146.197718117
 01/02  13:00:00,217.799155545,36.2401342066,60.7724419161,0.0,32.1804615127,65.7244621605,274.804941354,45.3316566047,83.4695,146.00378475
 01/02  14:00:00,210.214543233,36.2757687236,62.8735143788,0.0,32.1804615127,55.9779621605,264.677880263,43.7067239942,75.1392,145.831956269
 01/02  15:00:00,211.916464483,36.3075644198,64.5377130361,0.0,32.1804615127,55.9779621605,252.239907229,39.7906430994,66.8089,145.64036413
 01/02  16:00:00,206.515530807,36.3338713101,59.1689503619,0.0,32.1804615127,55.9779621605,272.508754847,53.619007743,75.1392,143.750547104
 01/02  17:00:00,230.949610996,36.0489580987,54.648654199,0.0,32.1804615127,60.9114621605,281.054451329,78.9976169734,91.7998,110.257034356
 01/02  18:00:00,271.41203714,35.5774211471,55.0861093197,0.0,32.1804615127,77.5397301883,318.830517907,106.637242667,49.9818,162.211475239
 01/02  19:00:00,349.462568678,35.5774211471,67.8782689619,0.0,77.122965704,86.2600435998,487.08342017,143.800477398,49.9818,293.301142772
 01/02  20:00:00,359.260538913,35.5774211471,69.6118020946,0.0,102.647051061,80.1663183927,469.318072488,219.666987415,33.3212,216.329885072
 01/02  21:00:00,388.32129821,35.5774211471,73.2611956365,0.0,115.40909374,92.7192997104,420.180441905,171.059753888,33.3212,215.799488017
 01/02  22:00:00,375.787770478,35.5774211471,84.3214430406,0.0,102.647051061,94.1340635361,495.913828513,150.985571451,24.9909,319.937357062
 01/02  23:00:00,298.715688116,35.5774211471,73.9128315742,0.0,77.122965704,65.871452062,417.354825077,156.241248341,16.6606,244.452976736
 01/02  24:00:00,207.269001076,35.5774211471,50.7068690037,0.0,38.286128036,48.4199368926,313.674047354,174.374087875,8.3303,130.969659479
 01/03  01:00:00,124.487073404,30.7869830799,12.1524454042,0.0,25.5240853573,30.610668775,150.466495294,38.92859848,3.33212,108.205776814
 01/03  02:00:00,120.440582221,30.7869830799,15.4365076056,0.0,19.418418834,29.3649097162,116.966113678,33.1493370776,3.33212,80.4846566009
 01/03  03:00:00,114.398210417,30.7869830799,17.299000443,0.0,12.7620426787,28.1191506574,112.821400112,29.0052385308,3.33212,80.4840415807
 01/03  04:00:00,115.745584844,30.7869830799,18.6543613069,0.0,12.7620426787,28.1191506574,110.055948594,26.2404492421,3.33212,80.483379352
 01/03  05:00:00,126.282996463,30.7869830799,21.9787124421,0.0,12.7620426787,28.1191506574,135.902778429,24.3506885664,3.33212,108.219969862
 01/03  06:00:00,162.821689327,30.7869830799,30.8627055284,0.0,25.5240853573,30.610668775,218.653167939,23.0349164136,8.3303,187.287951525
 01/03  07:00:00,320.207577281,32.7829989412,86.4580014168,0.0,51.0481707146,78.1489452969,358.02641193,21.7085060342,16.6606,319.657305895
 01/03  08:00:00,366.18786236,35.5774211471,79.9396912403,0.0,64.3609230253,109.708623606,565.659307937,120.210010055,24.9909,420.458397882
 01/03  09:00:00,304.127893163,35.5774211471,69.5380420303,0.0,51.0481707146,80.7689615957,506.875498863,141.153607467,33.3212,332.400691396
 01/03  10:00:00,271.637849729,36.0671193406,65.4902590183,0.0,51.0481707146,71.0224615957,441.999103942,127.964785596,66.8089,247.225418346
 01/03  11:00:00,217.975886237,36.1341281737,60.9653090955,0.0,32.1804615127,65.7244621605,357.304437614,76.8711089606,83.4695,196.963828653
 01/03  12:00:00,217.581208627,36.1743706372,59.9371047457,0.0,32.1804615127,65.7244621605,295.160276144,58.8120639754,83.4695,152.878712169
 01/03  13:00:00,213.443267893,36.2107497927,56.4679338269,0.0,32.1804615127,65.7244621605,279.971389972,50.4701382041,83.4695,146.031751768
 01/03  14:00:00,201.527249078,36.2445613704,54.2637041955,0.0,32.1804615127,55.9779621605,265.744074033,45.1920412243,75.1392,145.412832808
 01/03  15:00:00,202.820636799,36.2763176678,55.6436895549,0.0,32.1804615127,55.9779621605,244.546419578,38.2474831329,66.8089,139.490036445
 01/03  16:00:00,210.637309602,36.3055115978,63.381236274,0.0,32.1804615127,55.9779621605,251.328983722,30.5118845232,75.1392,145.677899198
 01/03  17:00:00,237.063213899,36.0251607562,60.8266088614,0.0,32.1804615127,60.9114621605,230.718387968,30.4832177189,91.7998,108.435370249
 01/03  18:00:00,275.832488179,35.5774211471,59.5400077297,0.0,32.1804615127,77.5397301883,261.681992982,49.3735725696,49.9818,162.326620413
 01/03  19:00:00,351.194840757,35.5774211471,69.7787866907,0.0,77.122965704,86.2600435998,431.012428029,85.017939892,49.9818,296.012688137
 01/03  20:00:00,367.587922919,35.5774211471,78.9039089074,0.0,102.647051061,80.1663183927,348.410397023,93.828336213,33.3212,221.26086081
 01/03  21:00:00,395.682016614,35.5774211471,81.4874614517,0.0,115.40909374,92.7192997104,341.297985695,92.1854139372,33.3212,215.791371758
 01/03  22:00:00,382.928586638,35.5774211471,92.2161393409,0.0,102.647051061,94.1340635361,437.55976949,92.4337414869,24.9909,320.135128003
 01/03  23:00:00,303.058021016,35.5774211471,78.6093472702,0.0,77.122965704,65.871452062,389.050405058,129.779534335,16.6606,242.610270724
 01/03  24:00:00,210.221769878,35.5774211471,53.4953119875,0.0,38.286128036,48.4199368926,367.101279641,226.057488311,8.3303,132.713491329
 01/04  01:00:00,124.685441037,30.7869830799,12.264031678,0.0,25.5240853573,30.610668775,159.194970371,47.6337559213,3.33212,108.22909445
 01/04  02:00:00,121.623139011,30.7869830799,16.5547536329,0.0,19.418418834,29.3649097162,122.050528788,38.2248725107,3.33212,80.4935362775
 01/04  03:00:00,115.954048586,30.7869830799,18.8025377379,0.0,12.7620426787,28.1191506574,115.688238277,31.8594499305,3.33212,80.4966683466
 01/04  04:00:00,117.852856678,30.7869830799,20.7097722393,0.0,12.7620426787,28.1191506574,111.178896992,27.3504004751,3.33212,80.4963765171
 01/04  05:00:00,127.423293705,30.7869830799,23.7029389288,0.0,12.7620426787,28.1191506574,135.763666808,24.1972763512,3.33212,108.234270457
 01/04  06:00:00,163.964513664,30.7869830799,32.6094455385,0.0,25.5240853573,30.610668775,217.683071188,22.0145383842,8.3303,187.338232804
 01/04  07:00:00,320.94709443,33.1822021135,86.952573751,0.0,51.0481707146,78.1489452969,356.565980417,20.0617579726,16.6606,319.843622444
 01/04  08:00:00,378.291393724,35.6555820781,93.5949317943,0.0,64.3609230253,109.708623606,499.277166125,53.4407642427,24.9909,420.845501882
 01/04  09:00:00,308.457268322,35.5774211471,75.1803447471,0.0,51.0481707146,80.7689615957,442.041651199,76.1191899877,33.3212,332.601261211
 01/04  10:00:00,268.349696698,36.0862760645,62.7433924687,0.0,51.0481707146,71.0224615957,403.781359447,89.6407910502,66.8089,247.331668396
 01/04  11:00:00,207.393080752,36.1325175215,50.5391853169,0.0,32.1804615127,65.7244621605,372.143539571,91.3083938396,83.4695,197.365645731
 01/04  12:00:00,199.851541326,36.1707308376,42.3559732036,0.0,32.1804615127,65.7244621605,330.703280208,94.6465469622,83.4695,152.587233246
 01/04  13:00:00,196.225982146,36.20216035,39.4272445904,0.0,32.1804615127,65.7244621605,333.246909684,103.707110481,83.4695,146.070299203
 01/04  14:00:00,183.990558393,36.2313159907,36.9821188328,0.0,32.1804615127,55.9779621605,349.621569862,128.593228068,75.1392,145.889141793
 01/04  15:00:00,184.426934146,36.2580340916,37.3655985919,0.0,32.1804615127,55.9779621605,348.109588777,141.510595789,66.8089,139.790092987
 01/04  16:00:00,184.636476322,36.2843956689,37.6125598437,0.0,32.1804615127,55.9779621605,338.390152954,118.262602143,75.1392,144.988350811
 01/04  17:00:00,213.543639481,36.0044210395,37.576847057,0.0,32.1804615127,60.9114621605,300.963450757,100.715330512,91.7998,108.448320245
 01/04  18:00:00,259.034309547,35.5774211471,42.8851207525,0.0,32.1804615127,77.5397301883,348.773229357,131.730803448,49.9818,167.060625909
 01/04  19:00:00,334.135958597,35.5774211471,52.3290083027,0.0,77.122965704,86.2600435998,582.20651819,236.168440578,49.9818,296.056277613
 01/04  20:00:00,342.258281799,35.5774211471,52.9338581568,0.0,102.647051061,80.1663183927,444.920452381,195.137445616,33.3212,216.461806766
 01/04  21:00:00,367.43489849,35.5774211471,52.9837123427,0.0,115.40909374,92.7192997104,436.994857903,187.735854028,33.3212,215.937803875
 01/04  22:00:00,353.231559551,35.5774211471,62.4658250453,0.0,102.647051061,94.1340635361,539.831694463,194.506366621,24.9909,320.334427841
 01/04  23:00:00,299.165258332,35.5774211471,74.6731051008,0.0,77.122965704,65.871452062,457.403925521,196.096150002,16.6606,244.647175518
 01/04  24:00:00,207.429964157,35.5774211471,50.870415064,0.0,38.286128036,48.4199368926,334.555681303,195.19939545,8.3303,131.025985853
 01/05  01:00:00,121.023396796,30.7869830799,8.71567365398,0.0,25.5240853573,30.610668775,156.793178849,45.225425252,3.33212,108.235633597
 01/05  02:00:00,113.829239529,30.7869830799,8.88850535294,0.0,19.418418834,29.3649097162,125.416308385,41.582963024,3.33212,80.5012253607
 01/05  03:00:00,105.364784149,30.7869830799,8.3516524972,0.0,12.7620426787,28.1191506574,123.622476651,39.7863518106,3.33212,80.5040048401
 01/05  04:00:00,105.046227799,30.7869830799,8.05574061772,0.0,12.7620426787,28.1191506574,125.810922114,38.9770242146,3.33212,83.5017778998
 01/05  05:00:00,112.298784931,30.7869830799,8.7438201664,0.0,12.7620426787,28.1191506574,147.626644264,39.1270552728,3.33212,105.167468991
 01/05  06:00:00,145.142760172,30.7869830799,13.9721320268,0.0,25.5240853573,30.610668775,235.553748142,39.8453279198,8.3303,187.378120222
 01/05  07:00:00,266.919394499,30.7869830799,37.8869020089,0.0,51.0481707146,78.1489452969,375.224456481,38.5395974005,16.6606,320.024259081
 01/05  08:00:00,379.540385137,35.6030877753,95.1256474338,0.0,64.3609230253,109.708623606,651.29268695,198.391678951,24.9909,427.910108
 01/05  09:00:00,290.515194715,35.5774211471,57.4120191373,0.0,51.0481707146,80.7689615957,587.58082349,227.279839223,33.3212,326.979784267
 01/05  10:00:00,260.908504896,35.6713207147,55.8390533772,0.0,51.0481707146,71.0224615957,540.509509999,218.760861578,66.8089,254.93974842
 01/05  11:00:00,206.196852583,35.8074464328,49.5589209111,0.0,32.1804615127,65.7244621605,493.137020238,212.567724605,83.4695,197.099795634
 01/05  12:00:00,200.190685262,35.932793956,42.6065083843,0.0,32.1804615127,65.7244621605,427.696461186,197.943463846,83.4695,146.28349734
 01/05  13:00:00,202.234392901,36.0967567306,45.0532651052,0.0,32.1804615127,65.7244621605,407.4276613,177.86831926,83.4695,146.08984204
 01/05  14:00:00,200.612917109,36.2180293109,53.2407580299,0.0,32.1804615127,55.9779621605,346.997668752,125.952413358,75.1392,145.906055394
 01/05  15:00:00,201.895510079,36.2487463881,54.8433789455,0.0,32.1804615127,55.9779621605,298.523705361,85.9714517326,66.8089,145.743353628
 01/05  16:00:00,201.011154002,36.2774417503,54.0107732699,0.0,32.1804615127,55.9779621605,297.836202887,76.9709085345,75.1392,145.726094353
 01/05  17:00:00,225.327646722,35.9976017027,49.3446016185,0.0,32.1804615127,60.9114621605,282.022495036,81.7463136068,91.7998,108.476381429
 01/05  18:00:00,262.025526241,35.5774211471,45.923753787,0.0,32.1804615127,77.5397301883,326.809796321,114.450052244,49.9818,162.377944076
 01/05  19:00:00,330.251635117,35.5774211471,48.48094249,0.0,77.122965704,86.2600435998,589.049295158,245.271242595,49.9818,293.796252562
 01/05  20:00:00,337.813794188,35.5774211471,48.68817965,0.0,102.647051061,80.1663183927,460.721030354,203.650638198,33.3212,223.749192156
 01/05  21:00:00,364.300712534,35.5774211471,50.001936811,0.0,115.40909374,92.7192997104,452.288712435,203.023376611,33.3212,215.944135823
 01/05  22:00:00,369.527172027,35.5774211471,78.6357551956,0.0,102.647051061,94.1340635361,534.859521855,189.362685032,24.9909,320.505936823
 01/05  23:00:00,298.005821089,35.5774211471,73.4308721941,0.0,77.122965704,65.871452062,433.916672656,172.493473358,16.6606,244.762599298
 01/05  24:00:00,204.210874993,35.5774211471,47.7174491226,0.0,38.286128036,48.4199368926,321.046673156,181.666035703,8.3303,131.050337453
 01/06  01:00:00,117.223008617,30.7869830799,4.99955269929,0.0,25.5240853573,30.610668775,154.405420988,42.8102457007,3.33212,108.263055287
 01/06  02:00:00,110.766316009,30.7869830799,5.87800010241,0.0,19.418418834,29.3649097162,122.444787434,38.601983052,3.33212,80.5106843824
 01/06  03:00:00,103.561330664,30.7869830799,6.57727796354,0.0,12.7620426787,28.1191506574,120.005634556,36.1618814201,3.33212,80.5116331354
 01/06  04:00:00,104.688746908,30.7869830799,7.70570969317,0.0,12.7620426787,28.1191506574,118.141898207,34.2930831919,3.33212,80.5166950154
 01/06  05:00:00,116.101990496,30.7869830799,11.8908878272,0.0,12.7620426787,28.1191506574,144.287301613,32.6859666296,3.33212,108.269214983
 01/06  06:00:00,162.210580815,30.7869830799,30.268289582,0.0,25.5240853573,30.610668775,226.935504436,31.1888034236,8.3303,187.416401012
 01/06  07:00:00,288.1923313,30.7869830799,58.3125720245,0.0,51.0481707146,78.1489452969,365.073422958,28.1991420888,16.6606,320.213680869
 01/06  08:00:00,413.657568321,35.642872661,127.035162794,0.0,64.3609230253,109.708623606,554.397131985,101.942657366,24.9909,427.46357462
 01/06  09:00:00,309.675022125,35.5774211471,74.3084403462,0.0,51.0481707146,80.7689615957,447.929017707,86.7348596209,33.3212,327.872958086
 01/06  10:00:00,266.351259172,36.0565800808,59.2351816087,0.0,51.0481707146,71.0224615957,388.911679986,67.0651765845,66.8089,255.037603401
 01/06  11:00:00,215.792260226,36.1032368132,57.2899141277,0.0,32.1804615127,65.7244621605,312.274103197,31.655797512,83.4695,197.148805685
 01/06  12:00:00,262.59914105,36.142309629,103.435778711,0.0,32.1804615127,65.7244621605,239.135476376,9.35668256829,83.4695,146.309293808
 01/06  13:00:00,283.050710056,36.1737951062,124.949142504,0.0,32.1804615127,65.7244621605,241.114872036,11.5334463599,83.4695,146.111925677
 01/06  14:00:00,283.982010003,36.2042940364,135.447759871,0.0,32.1804615127,55.9779621605,233.290584071,12.2159296681,75.1392,145.935454402
 01/06  15:00:00,300.119136925,36.2350649718,151.098675143,0.0,32.1804615127,55.9779621605,227.143047932,14.5764034455,66.8089,145.757744486
 01/06  16:00:00,300.090249642,36.2657651962,150.36811665,0.0,32.1804615127,55.9779621605,235.283151844,14.3772934643,75.1392,145.76665838
 01/06  17:00:00,327.569530776,35.9951262143,148.311338882,0.0,32.1804615127,60.9114621605,210.582109889,10.2945979984,91.7998,108.48771189
 01/06  18:00:00,367.062909176,35.5774211471,147.357235126,0.0,32.1804615127,77.5397301883,227.635351694,15.2116953847,49.9818,162.44185631
 01/06  19:00:00,428.908366496,35.5774211471,143.698144189,0.0,77.122965704,86.2600435998,364.741604588,15.475329983,49.9818,299.284474605
 01/06  20:00:00,433.664649318,35.5774211471,140.638512486,0.0,102.647051061,80.1663183927,264.789813956,12.5150226109,33.3212,218.953591345
 01/06  21:00:00,457.921645251,35.5774211471,139.270086185,0.0,115.40909374,92.7192997104,261.679263211,12.2966202129,33.3212,216.061442998
 01/06  22:00:00,432.55321609,35.5774211471,137.460211098,0.0,102.647051061,94.1340635361,358.550453267,12.8642899106,24.9909,320.695263356
 01/06  23:00:00,366.713740649,35.6068097034,137.75422726,0.0,77.122965704,65.871452062,277.924830059,16.4215281646,16.6606,244.842701895
 01/06  24:00:00,300.233483433,35.6092849345,139.286619204,0.0,38.286128036,48.4199368926,166.313844675,21.7340368684,8.3303,136.249507807
 01/07  01:00:00,205.117555399,30.7869830799,89.6675392919,0.0,27.7269238854,30.610668775,108.002916556,0.0,3.33212,104.670796556
 01/07  02:00:00,190.310576939,30.7869830799,75.1226375727,0.0,27.7269238854,30.610668775,88.6697020024,0.0,3.33212,85.3375820024
 01/07  03:00:00,155.771805951,30.7869830799,58.3483533297,0.0,12.7620426787,28.1191506574,83.8542926752,0.0,3.33212,80.5221726752
 01/07  04:00:00,186.482687649,33.1822021135,83.8168669308,0.0,12.7620426787,28.1191506574,83.9176148349,0.0580083063435,3.33212,80.5274865285
 01/07  05:00:00,146.284111588,31.5853894245,40.7345580722,0.0,12.7620426787,28.1191506574,111.70722444,0.0907672438578,3.33212,108.284337196
 01/07  06:00:00,176.569305281,32.383795769,57.1789401194,0.0,12.7620426787,28.1191506574,139.435880473,0.0,8.3303,131.105580473
 01/07  07:00:00,318.769309649,34.6193335336,113.767190356,0.0,42.6918050922,54.3732441037,208.244724882,0.860329191975,16.6606,190.72379569
 01/07  08:00:00,370.188619727,35.6138390705,129.818727279,0.0,42.6918050922,86.1019271793,371.785336536,24.2852162323,24.9909,322.509220304
 01/07  09:00:00,417.173950546,35.602244727,144.114235195,0.0,57.6566862989,112.030105488,505.360662108,13.1464273806,33.3212,458.893034727
 01/07  10:00:00,375.924712544,36.1026007016,149.173818746,0.0,57.6566862989,83.6599452969,401.313771343,3.67168035629,66.8089,330.833190986
 01/07  11:00:00,322.223987518,36.1668958766,149.984369709,0.0,42.6918050922,68.9656133826,341.393352792,8.69921878042,83.4695,249.224634012
 01/07  12:00:00,314.085612119,36.2396827594,149.751261572,0.0,34.9340096728,67.7198543238,294.746265629,9.02670045393,83.4695,202.250065175
 01/07  13:00:00,313.655455775,36.297979159,149.873206444,0.0,34.9340096728,67.7198543238,240.724134555,8.35827221896,83.4695,148.896362336
 01/07  14:00:00,304.370988625,36.3427820306,149.849666978,0.0,34.9340096728,57.9733543238,229.151004407,7.68681485304,75.1392,146.324989554
 01/07  15:00:00,304.327475558,36.409303983,149.17798341,0.0,34.9340096728,57.9733543238,219.990073937,7.0401886806,66.8089,146.140985256
 01/07  16:00:00,304.621781233,36.4336637867,149.178982368,0.0,34.9340096728,57.9733543238,231.548316805,6.89694991539,75.1392,149.51216689
 01/07  17:00:00,334.266720301,36.1002507002,150.049424183,0.0,34.9340096728,62.9068543238,211.17624443,7.564745323,91.7998,111.811699107
 01/07  18:00:00,359.101772228,35.6383144153,142.577716843,0.0,34.9340096728,72.2186844194,205.30406267,17.1466342534,49.9818,138.175628416
 01/07  19:00:00,394.136629154,35.690525146,100.704217395,0.0,87.0357390804,86.2600435998,274.986754347,57.7774281396,49.9818,167.227526207
 01/07  20:00:00,378.920451722,35.5858313935,92.670666699,0.0,102.000620287,77.6748002752,363.386743172,110.876752996,33.3212,219.188790176
 01/07  21:00:00,403.365674867,35.5774211471,105.870831299,0.0,102.000620287,88.9820225341,392.286784599,142.85587607,33.3212,216.109708529
 01/07  22:00:00,391.765254739,35.5774211471,104.079415326,0.0,102.000620287,91.6425454185,389.947176778,145.514889405,24.9909,219.441387373
 01/07  23:00:00,329.903270129,35.5774211471,95.1520943902,0.0,87.0357390804,65.871452062,569.861578502,235.922061638,16.6606,317.278916864
 01/07  24:00:00,232.413345537,35.5774211471,71.0850189296,0.0,42.6918050922,48.4199368926,424.168200935,229.140993878,8.3303,186.696907057
 01/08  01:00:00,142.20481048,30.7869830799,18.3527004881,0.0,34.4311606118,33.1021868926,159.545949955,41.441982578,3.33212,114.771847377
 01/08  02:00:00,146.075473632,30.7869830799,22.23898768,0.0,34.4311606118,33.1021868926,118.786766904,34.8392740422,3.33212,80.6153728622
 01/08  03:00:00,129.311649551,30.7869830799,22.9938034729,0.0,19.466279405,30.610668775,114.699158301,30.7446772048,3.33212,80.6223610962
 01/08  04:00:00,130.090725164,30.7869830799,23.7777571675,0.0,19.466279405,30.610668775,111.944020687,27.9893928647,3.33212,80.6225078223
 01/08  05:00:00,138.488753129,30.7869830799,25.6082631736,0.0,19.466279405,30.610668775,137.780533768,26.1525639041,3.33212,108.295849864
 01/08  06:00:00,152.503054204,30.7869830799,27.3916292363,0.0,19.466279405,30.610668775,171.817348665,25.6430465989,8.3303,137.844002066
 01/08  07:00:00,285.4574487,33.1822021135,84.2922197337,0.0,42.6918050922,54.3732441037,235.754508542,25.5391018831,16.6606,193.554806659
 01/08  08:00:00,289.612228475,35.5774211471,41.6157987649,0.0,49.3960418185,88.5934452969,514.510213353,166.400746689,24.9909,323.118566664
 01/08  09:00:00,365.678911568,35.5774211471,94.0516636564,0.0,57.6566862989,112.030105488,662.696687057,173.992985913,33.3212,455.382501143
 01/08  10:00:00,328.807492931,35.9401493684,112.541405397,0.0,50.9524495726,81.1684271793,543.722026037,143.637775032,66.8089,333.275351006
 01/08  11:00:00,274.329813698,36.1528653798,102.934036128,0.0,42.6918050922,68.9656133826,434.812547433,98.2360948814,83.4695,253.106952552
 01/08  12:00:00,271.002754034,36.2074574785,103.622461825,0.0,38.286128036,68.9656133826,331.731683934,48.1834240578,83.4695,200.078759876
 01/08  13:00:00,274.652971615,36.2518975172,107.928160216,0.0,38.286128036,68.9656133826,258.725347428,29.0701934534,83.4695,146.185653974
 01/08  14:00:00,262.896110812,36.291895941,114.987560498,0.0,31.5818913096,56.727595265,238.247428128,16.947467802,75.1392,146.160760327
 01/08  15:00:00,287.01910148,36.3308528756,138.933260493,0.0,31.5818913096,56.727595265,220.929454987,8.31532005849,66.8089,145.805234928
 01/08  16:00:00,298.345032089,36.3544982176,150.141352179,0.0,31.5818913096,56.727595265,225.184202788,4.2270821051,75.1392,145.817920683
 01/08  17:00:00,325.366459183,36.0674779647,148.240869637,0.0,31.5818913096,61.661095265,205.289879834,4.97658927444,91.7998,108.513490559
 01/08  18:00:00,314.489993473,35.5774211471,104.971599001,0.0,31.5818913096,70.9729253606,221.488607328,33.3253083169,49.9818,138.181499011
 01/08  19:00:00,359.984564209,35.5774211471,77.6705682993,0.0,80.3315023541,83.7685254822,360.105287241,140.434444322,49.9818,169.689042919
 01/08  20:00:00,366.154138243,35.5774211471,79.4978460809,0.0,102.000620287,77.6748002752,458.378493016,208.877132023,33.3212,216.180160992
 01/08  21:00:00,391.541763273,35.5774211471,84.5797337627,0.0,108.704857014,91.4735406516,415.609756316,166.659785009,33.3212,215.628771307
 01/08  22:00:00,361.263500562,35.5774211471,82.650697016,0.0,95.2963835608,89.1510273009,413.836891906,171.809776736,24.9909,217.03621517
 01/08  23:00:00,303.183545756,35.5774211471,77.9200411621,0.0,80.3315023541,63.3799339444,526.017564563,190.683197262,16.6606,318.673767302
 01/08  24:00:00,223.705455128,35.5774211471,62.9230572787,0.0,42.6918050922,48.4199368926,402.142046419,206.52288812,8.3303,187.288858299
 01/09  01:00:00,135.60712206,30.7869830799,23.2689729197,0.0,25.5240853573,30.610668775,154.002962625,42.3659595641,3.33212,108.304883061
 01/09  02:00:00,127.153106752,30.7869830799,22.1850805889,0.0,19.418418834,29.3649097162,120.785297624,36.9178939698,3.33212,80.5352836547
 01/09  03:00:00,118.119336277,30.7869830799,21.0818415604,0.0,12.7620426787,28.1191506574,117.427099805,33.5575075547,3.33212,80.5374722501
 01/09  04:00:00,116.863920764,30.7869830799,19.8535823582,0.0,12.7620426787,28.1191506574,115.617211311,31.7497110455,3.33212,80.535380265
 01/09  05:00:00,124.310819112,30.7869830799,20.732104695,0.0,12.7620426787,28.1191506574,142.949226745,31.3096102226,3.33212,108.307496522
 01/09  06:00:00,159.560687355,30.7869830799,28.3538331393,0.0,25.5240853573,30.610668775,227.262806038,31.3536812004,8.3303,187.578824838
 01/09  07:00:00,284.285809844,30.7869830799,55.228538588,0.0,51.0481707146,78.1489452969,368.141415694,30.3437712575,16.6606,321.137044436
 01/09  08:00:00,378.354306047,35.5961172525,94.0764604002,0.0,64.3609230253,109.708623606,649.851578142,193.109294584,24.9909,431.751383558
 01/09  09:00:00,335.860440221,35.5774211471,102.492020654,0.0,51.0481707146,80.7689615957,565.760113409,200.785910159,33.3212,331.65300325
 01/09  10:00:00,298.044440626,35.9581428384,92.0314267198,0.0,51.0481707146,71.0224615957,471.678855204,155.426996092,66.8089,249.442959112
 01/09  11:00:00,230.040678346,36.1278859137,73.0531360734,0.0,32.1804615127,65.7244621605,336.00583556,55.251081874,83.4695,197.285253686
 01/09  12:00:00,244.20189164,36.172122942,86.2766112585,0.0,32.1804615127,65.7244621605,254.518463625,18.0071098757,83.4695,153.04185375
 01/09  13:00:00,295.821644679,36.2118459087,138.193446463,0.0,32.1804615127,65.7244621605,234.997505184,5.32593280189,83.4695,146.202072382
 01/09  14:00:00,302.116998966,36.2456530832,151.579772721,0.0,32.1804615127,55.9779621605,227.154688758,6.01389575318,75.1392,146.001593005
 01/09  15:00:00,303.1649901,36.2750152557,153.334762031,0.0,32.1804615127,55.9779621605,219.233452285,6.60072605521,66.8089,145.82382623
 01/09  16:00:00,302.202163107,36.3054000212,152.579662663,0.0,32.1804615127,55.9779621605,226.929136385,5.9519897209,75.1392,145.837946664
 01/09  17:00:00,330.455865057,36.0283834715,152.344814918,0.0,32.1804615127,60.9114621605,205.007226426,4.66627209415,91.7998,108.541154332
 01/09  18:00:00,353.293405078,35.5774211471,135.637003709,0.0,32.1804615127,77.5397301883,220.874438057,8.3664706531,49.9818,162.526167404
 01/09  19:00:00,402.39333031,35.5774211471,119.783260699,0.0,77.122965704,86.2600435998,367.01615048,17.8753840292,49.9818,299.15896645
 01/09  20:00:00,387.260830372,35.5774211471,97.1851153614,0.0,102.647051061,80.1663183927,288.567190668,35.6045057364,33.3212,219.641484932
 01/09  21:00:00,409.814716142,35.5774211471,94.5109799779,0.0,115.40909374,92.7192997104,313.213103152,63.61222662,33.3212,216.279676532
 01/09  22:00:00,399.997541505,35.5774211471,108.248177971,0.0,102.647051061,94.1340635361,428.998267647,78.6737573095,24.9909,325.333610337
 01/09  23:00:00,321.71962316,35.5774211471,96.594937719,0.0,77.122965704,65.871452062,320.079251794,62.0338126355,16.6606,241.384839159
 01/09  24:00:00,228.031791508,35.5774211471,71.1894974105,0.0,38.286128036,48.4199368926,208.190389423,62.1523031493,8.3303,137.707786273
 01/10  01:00:00,127.420963321,30.7869830799,14.9320972387,0.0,25.5240853573,30.610668775,187.202464225,75.554263527,3.33212,108.316080698
 01/10  02:00:00,126.865972206,30.7869830799,21.7400214504,0.0,19.418418834,29.3649097162,148.400035233,64.526555806,3.33212,80.5413594268
 01/10  03:00:00,122.605160037,30.7869830799,25.4163406824,0.0,12.7620426787,28.1191506574,133.113080192,49.2417345088,3.33212,80.5392256832
 01/10  04:00:00,126.668071175,30.7869830799,29.4694061931,0.0,12.7620426787,28.1191506574,122.19998394,38.3215534829,3.33212,80.5463104566
 01/10  05:00:00,138.867574244,30.7869830799,34.4923837353,0.0,12.7620426787,28.1191506574,137.988019425,26.3391116093,3.33212,108.316787816
 01/10  06:00:00,176.81373199,30.7869830799,44.8411498957,0.0,25.5240853573,30.610668775,214.299507951,18.3681870381,8.3303,187.601020913
 01/10  07:00:00,339.921514725,34.2999709958,102.250261918,0.0,51.0481707146,78.1489452969,354.904867089,17.3851599066,16.6606,320.859107183
 01/10  08:00:00,389.970125422,35.5806858837,104.165854239,0.0,64.3609230253,109.708623606,487.888682342,30.3658987366,24.9909,432.531883605
 01/10  09:00:00,322.784005169,35.5774211471,88.2309192335,0.0,51.0481707146,80.7689615957,401.660910264,38.7128756742,33.3212,329.62683459
 01/10  10:00:00,278.916130235,36.0952826139,72.8713915516,0.0,51.0481707146,71.0224615957,354.527253971,36.2436490164,66.8089,251.474704955
 01/10  11:00:00,216.970125655,36.140534138,59.6593555365,0.0,32.1804615127,65.7244621605,317.333341368,36.5351455274,83.4695,197.32869584
 01/10  12:00:00,210.21749996,36.1783825595,52.2049019043,0.0,32.1804615127,65.7244621605,265.71877369,29.1795830639,83.4695,153.069690626
 01/10  13:00:00,222.84719185,36.2096562777,65.4077988024,0.0,32.1804615127,65.7244621605,247.378721911,17.6856637944,83.4695,146.223558116
 01/10  14:00:00,272.82060821,36.2416399349,124.554603234,0.0,32.1804615127,55.9779621605,227.639493947,6.46607867858,75.1392,146.034215268
 01/10  15:00:00,300.808321442,36.2704427933,152.01072953,0.0,32.1804615127,55.9779621605,218.022247287,5.36810578361,66.8089,145.845241504
 01/10  16:00:00,300.87433846,36.2982153883,151.912840728,0.0,32.1804615127,55.9779621605,226.356041992,5.36460542789,75.1392,145.852236564
 01/10  17:00:00,330.038161342,36.0237051261,152.272722844,0.0,32.1804615127,60.9114621605,203.849948556,3.49527125843,91.7998,108.554877298
 01/10  18:00:00,367.29893142,35.5774211471,149.782495769,0.0,32.1804615127,77.5397301883,220.088173365,7.53858004575,49.9818,162.567793319
 01/10  19:00:00,400.323926372,35.6082243586,118.081605241,0.0,77.122965704,86.2600435998,375.912686491,23.7014278044,49.9818,302.229458686
 01/10  20:00:00,382.484633949,35.5774384872,93.223752405,0.0,102.647051061,80.1663183927,307.518019954,57.1566834663,33.3212,217.040136487
 01/10  21:00:00,410.707726266,35.5774211471,96.012874144,0.0,115.40909374,92.7192997104,336.53684924,84.7055430242,33.3212,218.510106216
 01/10  22:00:00,396.642276082,35.5774211471,105.350228921,0.0,102.647051061,94.1340635361,459.438632325,107.325919768,24.9909,327.121812557
 01/10  23:00:00,315.362124537,35.5954832747,90.1606145063,0.0,77.122965704,65.871452062,399.479053473,145.091154292,16.6606,237.727299181
 01/10  24:00:00,226.153930927,35.5792130139,69.229107467,0.0,38.286128036,48.4199368926,236.983586221,90.9231271136,8.3303,137.730159107
 01/11  01:00:00,126.145183428,30.7869830799,13.6792468623,0.0,25.5240853573,30.610668775,175.350930696,63.6919581114,3.33212,108.326852584
 01/11  02:00:00,126.639525727,30.7869830799,21.5135340756,0.0,19.418418834,29.3649097162,139.395324898,55.5112052723,3.33212,80.5519996262
 01/11  03:00:00,122.506813236,30.7869830799,25.3223364345,0.0,12.7620426787,28.1191506574,126.619730981,42.7375312179,3.33212,80.5500797626
 01/11  04:00:00,125.496347281,30.7869830799,28.315646632,0.0,12.7620426787,28.1191506574,118.617862424,33.9511793648,3.33212,81.334563059
 01/11  05:00:00,136.497370949,30.7869830799,32.7307172315,0.0,12.7620426787,28.1191506574,139.859210371,27.4837969134,3.33212,109.043293458
 01/11  06:00:00,174.44212334,30.7869830799,43.103800014,0.0,25.5240853573,30.610668775,214.130580605,19.7855143775,8.3303,186.014766227
 01/11  07:00:00,344.899704615,34.6193335336,107.361629648,0.0,51.0481707146,78.1489452969,356.296716524,14.4342137758,16.6606,325.201902749
 01/11  08:00:00,397.504586046,35.5828678655,112.349507624,0.0,64.3609230253,109.708623606,468.936645475,16.0481470988,24.9909,427.897598376
 01/11  09:00:00,330.80679637,35.5774211471,96.5823567052,0.0,51.0481707146,80.7689615957,380.400501859,13.2976222339,33.3212,333.781679625
 01/11  10:00:00,323.322037177,36.0901484918,116.457400636,0.0,51.0481707146,71.0224615957,322.585036589,5.26160703784,66.8089,250.514529552
 01/11  11:00:00,307.743208251,36.1421070368,149.342355366,0.0,32.1804615127,65.7244621605,287.676032347,2.20512383592,83.4695,202.001408512
 01/11  12:00:00,311.246508119,36.1900055389,151.996244597,0.0,32.1804615127,65.7244621605,232.166649439,2.26382384803,83.4695,146.433325591
 01/11  13:00:00,310.505085895,36.2352699612,151.551378855,0.0,32.1804615127,65.7244621605,232.051445951,2.35156505151,83.4695,146.2303809
 01/11  14:00:00,300.552434025,36.2782557949,150.816904191,0.0,32.1804615127,55.9779621605,223.408565564,2.21165916507,75.1392,146.057706399
 01/11  15:00:00,301.226432768,36.3163034525,151.201712902,0.0,32.1804615127,55.9779621605,215.112120677,2.42421242053,66.8089,145.879008256
 01/11  16:00:00,300.74407317,36.3477617598,150.887310762,0.0,32.1804615127,55.9779621605,223.512592489,2.50514941826,75.1392,145.868243071
 01/11  17:00:00,330.448816065,36.0790450023,151.712218182,0.0,32.1804615127,60.9114621605,206.957178197,1.23598576616,91.7998,113.921392431
 01/11  18:00:00,367.162687161,35.6248103407,151.698705909,0.0,32.1804615127,77.5397301883,217.108536098,3.50903773346,49.9818,163.617698365
 01/11  19:00:00,417.983269609,35.6568167065,135.109186062,0.0,77.122965704,86.2600435998,356.702575172,12.1565029108,49.9818,294.564272261
 01/11  20:00:00,393.122756714,35.58849769,102.949491219,0.0,102.647051061,80.1663183927,306.597905102,49.1131689101,33.3212,224.163536192
 01/11  21:00:00,419.662044319,35.5774211471,104.177435737,0.0,115.40909374,92.7192997104,326.622105789,76.9476180794,33.3212,216.35328771
 01/11  22:00:00,405.840145901,35.5934490349,113.933123543,0.0,102.647051061,94.1340635361,437.413381258,88.7372044791,24.9909,323.685276778
 01/11  23:00:00,322.451406118,35.622600367,96.9621230034,0.0,77.122965704,65.871452062,384.499427926,124.561921249,16.6606,243.276906677
 01/11  24:00:00,227.716526407,35.5940465847,70.2027606401,0.0,38.286128036,48.4199368926,301.452736817,155.377225297,8.3303,137.745211521
 01/12  01:00:00,125.39105753,30.7869830799,12.9297438016,0.0,25.5240853573,30.610668775,164.466559075,52.7917180368,3.33212,108.342721038
 01/12  02:00:00,125.032744217,30.7869830799,19.9488118372,0.0,19.418418834,29.3649097162,125.652556233,41.7653141992,3.33212,80.5551220341
 01/12  03:00:00,120.724131642,30.7869830799,23.5726222801,0.0,12.7620426787,28.1191506574,118.062283366,34.1726460291,3.33212,80.5575173368
 01/12  04:00:00,122.617997081,30.7869830799,25.4822635613,0.0,12.7620426787,28.1191506574,112.880555887,28.9923834992,3.33212,80.5560523875
 01/12  05:00:00,132.490089558,30.7869830799,28.7759898526,0.0,12.7620426787,28.1191506574,137.20085942,25.5290408424,3.33212,108.339698578
 01/12  06:00:00,168.9280259,30.7869830799,37.6010252545,0.0,25.5240853573,30.610668775,219.148626477,23.1253903213,8.3303,187.692936155
 01/12  07:00:00,321.597294051,33.3818036996,86.9597266514,0.0,51.0481707146,78.1489452969,361.757740488,21.5460443245,16.6606,323.551096163
 01/12  08:00:00,382.241300603,35.5776096437,96.8786144396,0.0,64.3609230253,109.708623606,570.022923439,114.802134658,24.9909,430.22988878
 01/12  09:00:00,332.553649176,35.5774211471,97.9217395036,0.0,51.0481707146,80.7689615957,448.017410599,80.786073103,33.3212,333.910137496
 01/12  10:00:00,313.476845125,36.1077569161,106.777644889,0.0,51.0481707146,71.0224615957,330.800772314,15.1302011426,66.8089,248.861671172
 01/12  11:00:00,307.694069613,36.1563975879,149.402500261,0.0,32.1804615127,65.7244621605,289.213281977,2.0837441674,83.4695,203.660037809
 01/12  12:00:00,311.755504667,36.2024872234,151.953929745,0.0,32.1804615127,65.7244621605,232.152571036,2.22846602644,83.4695,146.45460501
 01/12  13:00:00,311.755088853,36.2465246057,152.196353459,0.0,32.1804615127,65.7244621605,231.956238871,2.23645099261,83.4695,146.250287878
 01/12  14:00:00,301.724038326,36.2891330644,151.627556904,0.0,32.1804615127,55.9779621605,223.37265916,2.15487555041,75.1392,146.078583609
 01/12  15:00:00,301.622388322,36.3243859091,151.293355738,0.0,32.1804615127,55.9779621605,214.891064956,2.18050502222,66.8089,145.901659933
 01/12  16:00:00,301.103816655,36.3638136277,150.822404868,0.0,32.1804615127,55.9779621605,223.174359759,2.14241300035,75.1392,145.892746759
 01/12  17:00:00,330.514658928,36.0972675998,151.206386939,0.0,32.1804615127,60.9114621605,207.88157762,1.12600878154,91.7998,114.955768838
 01/12  18:00:00,367.80969971,35.6245456827,151.622100962,0.0,32.1804615127,77.5397301883,215.765534529,3.2078882635,49.9818,162.575846266
 01/12  19:00:00,433.084986255,35.6600940365,149.746577486,0.0,77.122965704,86.2600435998,349.894952057,5.17119881666,49.9818,294.74195324
 01/12  20:00:00,409.677596127,35.5927173094,119.520418644,0.0,102.647051061,80.1663183927,277.604574812,20.1481930019,33.3212,224.13518181
 01/12  21:00:00,424.75782176,35.5774211471,109.575065807,0.0,115.40909374,92.7192997104,296.174438722,46.4166427189,33.3212,216.436596003
 01/12  22:00:00,414.192795347,35.597945477,122.39320581,0.0,102.647051061,94.1340635361,421.480065152,68.86664211,24.9909,327.622523042
 01/12  23:00:00,330.84345548,35.632049611,105.516902319,0.0,77.122965704,65.871452062,333.436230983,76.8747164372,16.6606,239.900914546
 01/12  24:00:00,233.85187199,35.604993512,76.7639640804,0.0,38.286128036,48.4199368926,227.658575732,81.5631095143,8.3303,137.765166218
 01/13  01:00:00,128.867088133,30.7869830799,16.333206374,0.0,25.5240853573,30.610668775,178.869595379,67.1829681056,3.33212,108.354507274
 01/13  02:00:00,131.809751343,30.7869830799,26.7295287152,0.0,19.418418834,29.3649097162,121.970803314,38.0762367979,3.33212,80.5624465159
 01/13  03:00:00,130.391643038,30.7869830799,33.3611967627,0.0,12.7620426787,28.1191506574,97.7034908792,13.805837575,3.33212,80.5655333041
 01/13  04:00:00,134.668740046,30.7869830799,37.6780599353,0.0,12.7620426787,28.1191506574,97.4719182775,7.37765882387,3.33212,86.7621394536
 01/13  05:00:00,146.520813818,30.7869830799,42.2438446816,0.0,12.7620426787,28.1191506574,117.830712963,6.14544218517,3.33212,108.353150777
 01/13  06:00:00,199.373235706,32.7829989412,63.1238998661,0.0,25.5240853573,30.610668775,202.23103917,6.18680050796,8.3303,187.713938662
 01/13  07:00:00,337.191907737,34.1402897269,99.8844559858,0.0,51.0481707146,78.1489452969,345.453472788,7.55837558117,16.6606,321.234497207
 01/13  08:00:00,426.684293108,35.5833264842,139.85674635,0.0,64.3609230253,109.708623606,462.351033922,9.75054457885,24.9909,427.609589344
 01/13  09:00:00,378.811446376,35.5774211471,142.942321755,0.0,51.0481707146,80.7689615957,368.037779747,3.85775524656,33.3212,330.858824501
 01/13  10:00:00,355.910252046,36.1221579333,147.689432067,0.0,51.0481707146,71.0224615957,322.729273616,0.524179781524,66.8089,255.396193834
 01/13  11:00:00,305.29722759,36.17416399,144.822334874,0.0,32.1804615127,65.7244621605,282.545736656,1.63453114821,83.4695,197.441705508
 01/13  12:00:00,306.010679531,36.2221670892,144.130830091,0.0,32.1804615127,65.7244621605,238.313828883,1.71269411147,83.4695,153.131634772
 01/13  13:00:00,308.196972699,36.2645605044,147.007128416,0.0,32.1804615127,65.7244621605,232.051524864,2.30607995439,83.4695,146.275944909
 01/13  14:00:00,300.73803157,36.3021670748,149.846922649,0.0,32.1804615127,55.9779621605,224.17295988,2.93487441208,75.1392,146.098885468
 01/13  15:00:00,301.712299959,36.3348985578,151.144235677,0.0,32.1804615127,55.9779621605,215.999934932,3.26795883974,66.8089,145.923076092
 01/13  16:00:00,302.813628185,36.3649684382,152.339919846,0.0,32.1804615127,55.9779621605,224.483971059,3.4288960473,75.1392,145.915875012
 01/13  17:00:00,332.639790744,36.0915954071,153.177638306,0.0,32.1804615127,60.9114621605,202.199789685,1.8270965504,91.7998,108.572893134
 01/13  18:00:00,369.739429152,35.6278545046,152.994962374,0.0,32.1804615127,77.5397301883,223.399700677,4.00226317235,49.9818,169.415637505
 01/13  19:00:00,436.378418476,35.6740231105,151.729882412,0.0,77.122965704,86.2600435998,349.022222177,4.30057400482,49.9818,294.739848172
 01/13  20:00:00,443.049437898,35.6205159256,151.261852294,0.0,102.647051061,80.1663183927,261.35436639,3.74348162282,33.3212,224.289684767
 01/13  21:00:00,466.047564794,35.6160030105,148.903512115,0.0,115.40909374,92.7192997104,253.446979419,3.69875626193,33.3212,216.427023157
 01/13  22:00:00,440.185861109,35.6601150019,146.725982233,0.0,102.647051061,94.1340635361,352.240012461,4.24063666729,24.9909,323.008475794
 01/13  23:00:00,374.480892656,35.711029296,147.234417741,0.0,77.122965704,65.871452062,267.733365747,6.84865199204,16.6606,244.224113755
 01/13  24:00:00,306.774082383,35.6577078194,147.468396824,0.0,38.286128036,48.4199368926,155.57422338,9.46675008696,8.3303,137.777173293
 01/14  01:00:00,148.329317599,30.7869830799,33.6698633864,0.0,27.7269238854,30.610668775,111.701178513,0.0,3.33212,108.369058513
 01/14  02:00:00,161.348737055,30.7869830799,46.7084412494,0.0,27.7269238854,30.610668775,83.8961637338,0.0,3.33212,80.5640437338
 01/14  03:00:00,167.052434717,31.9845925967,67.2773007208,0.0,12.7620426787,28.1191506574,84.2114527479,0.312578553841,3.33212,80.566754194
 01/14  04:00:00,145.077084849,31.5853894245,46.105815222,0.0,12.7620426787,28.1191506574,85.0239565421,0.0,3.33212,81.6918365421
 01/14  05:00:00,188.341994832,33.1822021135,79.1567976653,0.0,12.7620426787,28.1191506574,114.972354537,0.0312915137236,3.33212,111.608943023
 01/14  06:00:00,203.317048642,33.1822021135,81.9429938663,0.0,12.7620426787,28.1191506574,141.663988148,0.0475520246546,8.3303,133.286136123
 01/14  07:00:00,299.624054573,33.8209271891,96.1110489024,0.0,42.6918050922,54.3732441037,211.878134216,0.126082838895,16.6606,195.091451378
 01/14  08:00:00,386.206432399,35.6557939185,144.195287713,0.0,42.6918050922,86.1019271793,355.393081175,8.59313620979,24.9909,321.809044965
 01/14  09:00:00,416.227220222,35.6099693965,141.527490065,0.0,57.6566862989,112.030105488,496.319457402,4.13925761951,33.3212,458.858999783
 01/14  10:00:00,369.96748628,36.1192167803,141.690418047,0.0,57.6566862989,83.6599452969,401.685950592,2.56959869087,66.8089,332.307451901
 01/14  11:00:00,317.264536878,36.1661879624,143.221137029,0.0,42.6918050922,68.9656133826,347.019165883,7.89963022083,83.4695,255.650035662
 01/14  12:00:00,311.561898061,36.2042855391,146.440353288,0.0,34.9340096728,67.7198543238,293.699633299,9.97647111312,83.4695,200.253662186
 01/14  13:00:00,312.877588573,36.2353635829,148.743937353,0.0,34.9340096728,67.7198543238,245.310564689,10.6168944869,83.4695,151.224170202
 01/14  14:00:00,303.843559794,36.2634626619,149.496719804,0.0,34.9340096728,57.9733543238,231.243288921,9.63496927381,75.1392,146.469119647
 01/14  15:00:00,305.914120124,36.2882258158,151.563070713,0.0,34.9340096728,57.9733543238,229.815623549,10.0584562776,66.8089,152.948267271
 01/14  16:00:00,303.877268716,36.3120732666,149.344026116,0.0,34.9340096728,57.9733543238,232.196879079,10.7622851247,75.1392,146.295393955
 01/14  17:00:00,333.973412644,36.0308126174,150.755323012,0.0,34.9340096728,62.9068543238,212.290812803,11.7817407407,91.7998,108.709272063
 01/14  18:00:00,356.06490738,35.5908791037,143.450389482,0.0,34.9340096728,72.2186844194,207.765391668,15.6723558272,49.9818,142.11123584
 01/14  19:00:00,412.622744754,35.6562516107,120.392876777,0.0,87.0357390804,86.2600435998,233.339455119,17.2172431768,49.9818,166.140411942
 01/14  20:00:00,402.461666926,35.5807768326,115.565224398,0.0,102.000620287,77.6748002752,290.383623183,33.036905394,33.3212,224.025517789
 01/14  21:00:00,405.519896614,35.5774211471,107.435330532,0.0,102.000620287,88.9820225341,310.856075658,61.0518666247,33.3212,216.483009034
 01/14  22:00:00,393.41245248,35.5774211471,105.148763807,0.0,102.000620287,91.6425454185,324.537071264,75.4978942008,24.9909,224.048277063
 01/14  23:00:00,336.632417609,35.5774211471,101.607447231,0.0,87.0357390804,65.871452062,410.508694484,73.5026102017,16.6606,320.345484282
 01/14  24:00:00,241.589143315,35.5774211471,80.2594611375,0.0,42.6918050922,48.4199368926,280.786131921,84.4427008328,8.3303,188.013131088
 01/15  01:00:00,138.581165245,30.7869830799,14.7047033132,0.0,34.4311606118,33.1021868926,202.730273342,90.8963509516,3.33212,108.50180239
 01/15  02:00:00,145.914060314,30.7869830799,22.001168222,0.0,34.4311606118,33.1021868926,168.840560545,84.8448443081,3.33212,80.6635962371
 01/15  03:00:00,132.939931094,30.7869830799,26.5652939967,0.0,19.466279405,30.610668775,145.106925459,54.9050994805,3.33212,86.869705979
 01/15  04:00:00,136.42419312,30.7869830799,30.1275595233,0.0,19.466279405,30.610668775,116.221849353,32.2246609029,3.33212,80.66506845
 01/15  05:00:00,146.52223993,30.7869830799,33.6209022758,0.0,19.466279405,30.610668775,142.906185934,31.2032950851,3.33212,108.370770849
