Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  06:00:00,163.142751129,30.7869830799,38.009049166,0.0,19.466279405,30.610668775,172.124566166,25.8262004486,8.3303,137.968065718
 01/15  07:00:00,301.568610352,34.1402897269,97.6486176382,0.0,42.6918050922,54.3732441037,230.730366003,18.0523725153,16.6606,196.017393488
 01/15  08:00:00,334.813795086,35.6981609461,86.175523681,0.0,49.3960418185,88.5934452969,364.251847897,17.7921268174,24.9909,321.468821079
 01/15  09:00:00,378.358155227,35.5774211471,106.355668022,0.0,57.6566862989,112.030105488,511.651786627,17.3560254317,33.3212,460.974561196
 01/15  10:00:00,316.590826407,36.1035672183,100.126812198,0.0,50.9524495726,81.1684271793,413.702565251,15.1868345811,66.8089,331.70683067
 01/15  11:00:00,254.465904331,36.1485551956,83.0698769331,0.0,42.6918050922,68.9656133826,353.653690446,14.3978761774,83.4695,255.786314269
 01/15  12:00:00,278.496649422,36.1863261589,110.39245074,0.0,38.286128036,68.9656133826,296.015266796,7.43288796145,83.4695,205.112878835
 01/15  13:00:00,251.870095087,36.2178285074,84.7891411232,0.0,38.286128036,68.9656133826,248.469800448,18.6809830359,83.4695,146.319317412
 01/15  14:00:00,205.143495001,36.2528050365,56.7079044507,0.0,31.5818913096,56.727595265,266.894771342,45.4339111218,75.1392,146.32166022
 01/15  15:00:00,181.874234396,36.2849477539,33.183336211,0.0,31.5818913096,56.727595265,269.834084418,57.0858327408,66.8089,145.939351678
 01/15  16:00:00,180.119399603,36.3018823199,32.1333312635,0.0,31.5818913096,56.727595265,283.390774034,62.3158329261,75.1392,145.935741107
 01/15  17:00:00,218.154869187,36.0153620758,41.1912474258,0.0,31.5818913096,61.661095265,263.114376596,56.3343382055,91.7998,114.98023839
 01/15  18:00:00,258.890261595,35.5774211471,51.9243544825,0.0,31.5818913096,70.9729253606,251.678138897,63.3820775473,49.9818,138.31426135
 01/15  19:00:00,345.175658971,35.5774211471,62.5305637135,0.0,80.3315023541,83.7685254822,283.46155808,70.3742297994,49.9818,163.105528281
 01/15  20:00:00,361.496989453,35.5774211471,74.8814068942,0.0,102.000620287,77.6748002752,333.472542564,76.4161107898,33.3212,223.735231774
 01/15  21:00:00,388.392166201,35.5774211471,81.2815788947,0.0,108.704857014,91.4735406516,359.463016264,110.217003676,33.3212,215.924812588
 01/15  22:00:00,366.727740094,35.5774211471,87.6626929463,0.0,95.2963835608,89.1510273009,339.08990879,97.5229126481,24.9909,216.576096142
 01/15  23:00:00,311.721496118,35.5774211471,85.7394952962,0.0,80.3315023541,63.3799339444,429.840420755,90.4252738513,16.6606,322.754546904
 01/15  24:00:00,228.756341004,35.5774211471,67.1058098242,0.0,42.6918050922,48.4199368926,298.289625129,104.331562078,8.3303,185.627763051
 01/16  01:00:00,133.729620143,30.7869830799,9.86523492062,0.0,34.4311606118,33.1021868926,198.605734938,80.3904852087,3.33212,114.883129729
 01/16  02:00:00,138.48804993,30.7869830799,14.6353989377,0.0,34.4311606118,33.1021868926,144.409852567,60.413320889,3.33212,80.6644116784
 01/16  03:00:00,123.082183516,30.7869830799,16.7333965919,0.0,19.466279405,30.610668775,131.09811476,47.0966596558,3.33212,80.6693351038
 01/16  04:00:00,125.104412318,30.7869830799,18.7589123175,0.0,19.466279405,30.610668775,128.125985296,37.9135426734,3.33212,86.8803226228
 01/16  05:00:00,133.998662611,30.7869830799,21.0938457599,0.0,19.466279405,30.610668775,143.809092676,32.0954047722,3.33212,108.381567904
 01/16  06:00:00,150.267868994,30.7869830799,25.1200294884,0.0,19.466279405,30.610668775,174.783256982,28.4701611625,8.3303,137.982795819
 01/16  07:00:00,279.638694875,33.1822021135,78.0238847428,0.0,42.6918050922,54.3732441037,230.838568312,25.1156177039,16.6606,189.062350608
 01/16  08:00:00,328.436700151,35.6810674649,79.9061712504,0.0,49.3960418185,88.5934452969,395.313342538,45.0649305933,24.9909,325.257511945
 01/16  09:00:00,367.589998244,35.5774211471,95.2227751567,0.0,57.6566862989,112.030105488,555.35594273,58.5703712834,33.3212,463.464371447
 01/16  10:00:00,303.100214215,36.0732438004,86.0195717941,0.0,50.9524495726,81.1684271793,469.422575219,68.2939024317,66.8089,334.319772787
 01/16  11:00:00,236.702066869,36.1188779732,64.5130766736,0.0,42.6918050922,68.9656133826,418.812806596,79.5714624462,83.4695,255.77184415
 01/16  12:00:00,222.657060905,36.1559194804,54.1370844584,0.0,38.286128036,68.9656133826,366.571621034,84.7037058056,83.4695,198.398415228
 01/16  13:00:00,215.652225531,36.1877122888,47.9464601028,0.0,38.286128036,68.9656133826,311.688889881,78.3116805668,83.4695,149.907709314
 01/16  14:00:00,193.548046616,36.2159636789,44.8805630652,0.0,31.5818913096,56.727595265,311.993022516,87.4481815298,75.1392,149.405640986
 01/16  15:00:00,194.260972258,36.2423109353,45.6233263784,0.0,31.5818913096,56.727595265,292.079885337,79.3011986722,66.8089,145.969786665
 01/16  16:00:00,193.475717565,36.2679250138,44.7964551789,0.0,31.5818913096,56.727595265,291.932780532,70.8223851092,75.1392,145.971195423
 01/16  17:00:00,223.30389159,35.9903311941,45.6801193573,0.0,31.5818913096,61.661095265,272.359739095,71.9415004242,91.7998,108.618438671
 01/16  18:00:00,256.987450111,35.5774211471,49.5050536248,0.0,31.5818913096,70.9729253606,272.853775076,84.5610383675,49.9818,138.310936708
 01/16  19:00:00,342.06534787,35.5774211471,58.9098348748,0.0,80.3315023541,83.7685254822,310.065966953,90.1664274337,49.9818,169.91773952
 01/16  20:00:00,357.98715307,35.5774211471,70.8762165493,0.0,102.000620287,77.6748002752,347.933664901,98.0131414254,33.3212,216.599323476
 01/16  21:00:00,382.108431061,35.5774211471,74.4471965977,0.0,108.704857014,91.4735406516,435.225898878,181.83303339,33.3212,220.071665488
 01/16  22:00:00,349.391045457,35.5774211471,69.5998655883,0.0,95.2963835608,89.1510273009,483.93091531,239.219940325,24.9909,219.720074985
 01/16  23:00:00,283.95158842,35.5774211471,58.4322976651,0.0,80.3315023541,63.3799339444,528.158984322,190.960918266,16.6606,320.537466055
 01/16  24:00:00,211.051387423,35.5774211471,50.102171905,0.0,42.6918050922,48.4199368926,393.951797615,198.061673567,8.3303,187.559824048
 01/17  01:00:00,123.472768863,30.7869830799,11.1756714588,0.0,25.5240853573,30.610668775,155.453054782,43.7374766527,3.33212,108.38345813
 01/17  02:00:00,117.323427202,30.7869830799,12.3748286194,0.0,19.418418834,29.3649097162,122.767761022,38.853805462,3.33212,80.5818355603
 01/17  03:00:00,109.952405855,30.7869830799,12.9235579249,0.0,12.7620426787,28.1191506574,120.060675662,36.1448834342,3.33212,80.583672228
 01/17  04:00:00,110.421119786,30.7869830799,13.4072471153,0.0,12.7620426787,28.1191506574,124.743397884,34.6270663749,3.33212,86.7842115092
 01/17  05:00:00,119.379522398,30.7869830799,15.1645415127,0.0,12.7620426787,28.1191506574,145.733064553,34.0094757954,3.33212,108.391468758
 01/17  06:00:00,154.62402285,30.7869830799,22.7597639989,0.0,25.5240853573,30.610668775,229.834915562,33.665304629,8.3303,187.839310933
 01/17  07:00:00,278.297342409,30.7869830799,48.5336877215,0.0,51.0481707146,78.1489452969,370.016668023,31.7324142065,16.6606,321.623653816
 01/17  08:00:00,400.455277938,35.6095493058,114.736829752,0.0,64.3609230253,109.708623606,630.496873452,172.644977853,24.9909,432.860995599
 01/17  09:00:00,307.528440044,35.5774211471,73.3095931775,0.0,51.0481707146,80.7689615957,558.576276515,192.474275846,33.3212,332.780800669
 01/17  10:00:00,284.085640915,35.9234735566,78.1755827963,0.0,51.0481707146,71.0224615957,477.367270264,159.776199824,66.8089,250.782170441
 01/17  11:00:00,240.861105808,36.1104173731,82.360772809,0.0,32.1804615127,65.7244621605,355.471257907,67.3747637787,83.4695,204.626994128
 01/17  12:00:00,228.22751909,36.1548049648,68.934642802,0.0,32.1804615127,65.7244621605,261.32039621,31.3232920547,83.4695,146.527604155
 01/17  13:00:00,260.279517697,36.1962476529,101.425099283,0.0,32.1804615127,65.7244621605,240.181741671,10.38234155,83.4695,146.329900121
 01/17  14:00:00,295.583122846,36.2365162878,146.093562528,0.0,32.1804615127,55.9779621605,230.346703311,6.58270973193,75.1392,148.624793579
 01/17  15:00:00,301.990823372,36.2728248291,152.278502661,0.0,32.1804615127,55.9779621605,219.549806638,6.89361592514,66.8089,145.847290713
 01/17  16:00:00,301.995964746,36.3059420288,152.090787387,0.0,32.1804615127,55.9779621605,227.578087477,6.63304311887,75.1392,145.805844358
 01/17  17:00:00,331.572928775,36.0311728205,152.766752793,0.0,32.1804615127,60.9114621605,209.500435961,4.76883688581,91.7998,112.931799075
 01/17  18:00:00,334.867040651,35.5774211471,119.775285352,0.0,32.1804615127,77.5397301883,227.269016128,14.5707243057,49.9818,162.716491822
 01/17  19:00:00,370.416441929,35.5906423537,87.8372256137,0.0,77.122965704,86.2600435998,418.498044761,65.4265277432,49.9818,303.089717018
 01/17  20:00:00,374.386388066,35.5774211471,84.700680861,0.0,102.647051061,80.1663183927,353.456523619,102.938816098,33.3212,217.19650752
 01/17  21:00:00,402.322179565,35.5774211471,87.2961744757,0.0,115.40909374,92.7192997104,391.745220845,134.590347158,33.3212,223.833673687
 01/17  22:00:00,389.350568689,35.5774211471,97.3539980729,0.0,102.647051061,94.1340635361,546.166064948,199.063137418,24.9909,322.112027531
 01/17  23:00:00,308.989637447,35.5778917161,82.8925129935,0.0,77.122965704,65.871452062,450.07654999,187.858014623,16.6606,245.557935367
 01/17  24:00:00,217.79014761,35.5774211471,59.8401092139,0.0,38.286128036,48.4199368926,307.634876181,161.456141371,8.3303,137.84843481
 01/18  01:00:00,123.29059848,30.7869830799,10.8660622553,0.0,25.5240853573,30.610668775,146.941781025,35.2100746483,3.33212,108.399586377
 01/18  02:00:00,122.175755495,30.7869830799,17.1051209582,0.0,19.418418834,29.3649097162,113.579238372,29.6621692774,3.33212,80.5849490945
 01/18  03:00:00,117.671685466,30.7869830799,20.5240770852,0.0,12.7620426787,28.1191506574,109.730417312,25.8113218089,3.33212,80.5869755032
 01/18  04:00:00,119.899731331,30.7869830799,22.7591925917,0.0,12.7620426787,28.1191506574,107.011671365,23.0905863346,3.33212,80.5889650304
 01/18  05:00:00,129.845578822,30.7869830799,26.1232274861,0.0,12.7620426787,28.1191506574,136.805888886,21.1955795455,3.33212,112.278189341
 01/18  06:00:00,166.434304617,30.7869830799,35.092640251,0.0,25.5240853573,30.610668775,217.972955339,19.7952487216,8.3303,189.847406617
 01/18  07:00:00,315.673992198,33.1822021135,81.5249121511,0.0,51.0481707146,78.1489452969,358.009092131,18.7688720455,16.6606,322.579620086
 01/18  08:00:00,386.372997384,35.5871095449,101.000707372,0.0,64.3609230253,109.708623606,553.240449345,98.3139358049,24.9909,429.93561354
 01/18  09:00:00,319.867959486,35.5774211471,85.1541479353,0.0,51.0481707146,80.7689615957,487.06497377,120.5903609,33.3212,333.153412871
 01/18  10:00:00,284.707688745,36.0908471438,78.0045854066,0.0,51.0481707146,71.0224615957,379.566636584,59.7870861221,66.8089,252.970650462
 01/18  11:00:00,230.165503757,36.1374182935,72.288171235,0.0,32.1804615127,65.7244621605,312.688249963,24.8708514577,83.4695,204.347898505
 01/18  12:00:00,252.619361891,36.1806803148,93.7988020944,0.0,32.1804615127,65.7244621605,238.398838135,8.10562495791,83.4695,146.823713177
 01/18  13:00:00,299.999650937,36.2209720308,141.46672409,0.0,32.1804615127,65.7244621605,234.253150688,4.44013665805,83.4695,146.34351403
 01/18  14:00:00,301.910581119,36.2594699409,152.568613454,0.0,32.1804615127,55.9779621605,227.07073301,4.44011191348,75.1392,147.491421097
 01/18  15:00:00,301.866935795,36.2942074938,152.048309486,0.0,32.1804615127,55.9779621605,217.557098178,4.49101672661,66.8089,146.257181452
 01/18  16:00:00,302.29742759,36.3265874825,151.961845056,0.0,32.1804615127,55.9779621605,226.012952615,4.63570526138,75.1392,146.238047354
 01/18  17:00:00,331.946143246,36.0496427963,152.35773645,0.0,32.1804615127,60.9114621605,207.934359741,2.87607038809,91.7998,113.258489353
 01/18  18:00:00,354.950456856,35.5839706138,139.287609618,0.0,32.1804615127,77.5397301883,221.289137591,8.5738731134,49.9818,162.733464478
 01/18  19:00:00,380.386832167,35.6148648594,97.565937059,0.0,77.122965704,86.2600435998,398.031889701,44.8977971622,49.9818,303.152292539
 01/18  20:00:00,380.528617648,35.5774211471,90.3487608251,0.0,102.647051061,80.1663183927,341.380631297,90.8250533038,33.3212,217.234377994
 01/18  21:00:00,409.126624224,35.5774211471,93.6168464367,0.0,115.40909374,92.7192997104,365.863973341,108.690966617,33.3212,223.851806724
 01/18  22:00:00,396.592924872,35.5774211471,104.498008947,0.0,102.647051061,94.1340635361,479.320485941,132.15033243,24.9909,322.179253511
 01/18  23:00:00,317.146191735,35.5925488845,91.6514704414,0.0,77.122965704,65.871452062,364.532227243,102.266099942,16.6606,245.605527301
 01/18  24:00:00,222.698423278,35.5775622786,65.4737433234,0.0,38.286128036,48.4199368926,264.972956427,118.792086655,8.3303,137.850569772
 01/19  01:00:00,125.570912664,30.7869830799,13.0837584063,0.0,25.5240853573,30.610668775,177.729132972,65.9922321679,3.33212,108.404780804
 01/19  02:00:00,126.950380623,30.7869830799,21.8460042745,0.0,19.418418834,29.3649097162,128.471457812,44.5551442901,3.33212,80.5841935221
 01/19  03:00:00,124.159688303,30.7869830799,27.0617561362,0.0,12.7620426787,28.1191506574,109.780173151,25.861285596,3.33212,80.5867675549
 01/19  04:00:00,127.215179098,30.7869830799,30.1267986778,0.0,12.7620426787,28.1191506574,112.916881842,22.7962231153,3.33212,86.7885387262
 01/19  05:00:00,137.695919621,30.7869830799,34.0209187772,0.0,12.7620426787,28.1191506574,132.088364368,20.3525996826,3.33212,108.403644685
 01/19  06:00:00,175.67898722,30.7869830799,44.4106616784,0.0,25.5240853573,30.610668775,212.107904652,15.8980701117,8.3303,187.87953454
 01/19  07:00:00,345.609608177,34.6193335336,108.165930435,0.0,51.0481707146,78.1489452969,351.669221161,13.2345290045,16.6606,321.774092157
 01/19  08:00:00,404.511417181,35.5819849014,119.048423391,0.0,64.3609230253,109.708623606,470.159890981,11.1599970183,24.9909,434.008993963
 01/19  09:00:00,365.343804753,35.5774211471,130.350837127,0.0,51.0481707146,80.7689615957,370.906473448,4.10556476511,33.3212,333.479708683
 01/19  10:00:00,358.300931753,36.0976508501,150.679300433,0.0,51.0481707146,71.0224615957,318.126391068,1.59214593799,66.8089,249.72534513
 01/19  11:00:00,309.481562633,36.1430784874,150.419186141,0.0,32.1804615127,65.7244621605,293.307271515,5.16446589524,83.4695,204.673305619
 01/19  12:00:00,309.280854605,36.1811237682,149.413539104,0.0,32.1804615127,65.7244621605,236.167592792,6.13853518004,83.4695,146.559557612
 01/19  13:00:00,309.380958208,36.2124565724,150.344975534,0.0,32.1804615127,65.7244621605,237.355298813,6.10744528559,83.4695,147.778353527
 01/19  14:00:00,302.328071122,36.2425467984,153.284629101,0.0,32.1804615127,55.9779621605,231.397864405,4.86098781773,75.1392,151.397676587
 01/19  15:00:00,301.798169497,36.2736040656,152.97919846,0.0,32.1804615127,55.9779621605,217.506316727,4.70980843772,66.8089,145.98760829
 01/19  16:00:00,300.838413469,36.3049391334,151.632496301,0.0,32.1804615127,55.9779621605,225.889514887,4.76096186496,75.1392,145.989353022
 01/19  17:00:00,331.34916276,36.029553989,152.756857817,0.0,32.1804615127,60.9114621605,203.742313535,3.30296460172,91.7998,108.639548933
 01/19  18:00:00,350.461989914,35.5774211471,134.637502783,0.0,32.1804615127,77.5397301883,220.012174971,7.26067500639,49.9818,162.769699965
 01/19  19:00:00,395.111029404,35.6056662539,112.527791569,0.0,77.122965704,86.2600435998,374.264440075,21.0847052573,49.9818,303.197934818
 01/19  20:00:00,375.120228543,35.5774211471,85.0102862822,0.0,102.647051061,80.1663183927,286.035839038,30.3943073779,33.3212,222.32033166
 01/19  21:00:00,407.325447741,35.5774211471,92.6107854716,0.0,115.40909374,92.7192997104,292.061710053,39.9146223714,33.3212,218.825887681
 01/19  22:00:00,393.077147238,35.5774211471,101.9886422,0.0,102.647051061,94.1340635361,421.385335527,73.1321575957,24.9909,323.262277931
 01/19  23:00:00,313.855318506,35.5980443514,89.373891026,0.0,77.122965704,65.871452062,358.115943287,96.684173126,16.6606,244.771170161
 01/19  24:00:00,217.767114536,35.5785704792,61.3318491025,0.0,38.286128036,48.4199368926,322.137905959,175.949072911,8.3303,137.858533048
 01/20  01:00:00,125.199144037,30.7869830799,12.7905028135,0.0,25.5240853573,30.610668775,173.695124527,61.9617484921,3.33212,108.401256035
 01/20  02:00:00,122.382618554,30.7869830799,17.3365970624,0.0,19.418418834,29.3649097162,132.347695233,48.4234960933,3.33212,80.5920791395
 01/20  03:00:00,116.650146458,30.7869830799,19.5341664269,0.0,12.7620426787,28.1191506574,129.265941201,39.1390381623,3.33212,86.7947830391
 01/20  04:00:00,118.31868586,30.7869830799,21.2051044585,0.0,12.7620426787,28.1191506574,116.770202774,32.8514368253,3.33212,80.5866459486
 01/20  05:00:00,129.554622165,30.7869830799,25.2093324168,0.0,12.7620426787,28.1191506574,139.838123491,28.1023920763,3.33212,108.403611414
 01/20  06:00:00,166.862778712,30.7869830799,34.8678886802,0.0,25.5240853573,30.610668775,220.729111723,24.4905997883,8.3303,187.908211934
 01/20  07:00:00,321.734917632,33.1822021135,86.9850555793,0.0,51.0481707146,78.1489452969,360.482006541,21.9779572471,16.6606,321.843449294
 01/20  08:00:00,377.525550041,35.656866927,91.3844714163,0.0,64.3609230253,109.708623606,559.682056529,100.089796928,24.9909,434.601359601
 01/20  09:00:00,316.491006367,35.5774211471,82.1934248993,0.0,51.0481707146,80.7689615957,455.236098826,87.2575367506,33.3212,334.657362076
 01/20  10:00:00,282.725209049,36.0963929992,77.0702280697,0.0,51.0481707146,71.0224615957,378.112769809,58.5561105605,66.8089,252.747759248
 01/20  11:00:00,223.160192749,36.1454027383,66.2242953938,0.0,32.1804615127,65.7244621605,348.388049593,64.319583194,83.4695,200.598966399
 01/20  12:00:00,222.672543188,36.1896889944,64.9795321035,0.0,32.1804615127,65.7244621605,295.976371834,65.9502271749,83.4695,146.556644659
 01/20  13:00:00,234.377026696,36.2303636312,77.2200392506,0.0,32.1804615127,65.7244621605,275.633263966,39.1371229376,83.4695,153.026641028
 01/20  14:00:00,230.170782929,36.2687281598,82.6423462476,0.0,32.1804615127,55.9779621605,250.763614317,29.4339869089,75.1392,146.190427408
 01/20  15:00:00,242.852675021,36.3034246932,95.1827534155,0.0,32.1804615127,55.9779621605,231.983447243,19.181893062,66.8089,145.992654181
 01/20  16:00:00,253.511598235,36.3345069015,105.915536973,0.0,32.1804615127,55.9779621605,232.883759288,11.7552284953,75.1392,145.989330793
 01/20  17:00:00,289.513725884,36.0515695675,112.966237834,0.0,32.1804615127,60.9114621605,209.248388748,8.81773357589,91.7998,108.630855172
 01/20  18:00:00,307.003432675,35.5774211471,93.3225690956,0.0,32.1804615127,77.5397301883,242.643828805,23.1212486807,49.9818,169.540780125
 01/20  19:00:00,356.817752391,35.5785225551,75.2772206285,0.0,77.122965704,86.2600435998,475.329092262,130.109060855,49.9818,295.238231407
 01/20  20:00:00,361.641737946,35.5774211471,72.4824614384,0.0,102.647051061,80.1663183927,477.422946369,219.587808628,33.3212,224.513937741
 01/20  21:00:00,383.774827057,35.5774211471,69.5087442438,0.0,115.40909374,92.7192997104,419.755169303,167.465274973,33.3212,218.96869433
 01/20  22:00:00,366.307057186,35.5774211471,75.7422259981,0.0,102.647051061,94.1340635361,524.844078782,171.813164836,24.9909,328.040013946
 01/20  23:00:00,290.689796881,35.5774211471,66.4902987542,0.0,77.122965704,65.871452062,453.052638945,190.701149655,16.6606,245.69088929
 01/20  24:00:00,202.883923227,35.5774211471,46.8333522898,0.0,38.286128036,48.4199368926,353.588486962,213.973061332,8.3303,131.28512563
 01/21  01:00:00,134.340074709,30.7869830799,19.8779618115,0.0,27.7269238854,30.610668775,161.247745649,43.4347636189,3.33212,114.48086203
 01/21  02:00:00,136.836138867,30.7869830799,22.308564265,0.0,27.7269238854,30.610668775,121.893865423,37.6840686488,3.33212,80.8776767746
 01/21  03:00:00,116.669286403,30.7869830799,19.6418220096,0.0,12.7620426787,28.1191506574,118.382164854,34.4636742624,3.33212,80.5863705919
 01/21  04:00:00,114.560100155,30.7869830799,17.560000014,0.0,12.7620426787,28.1191506574,117.156552505,33.2351217263,3.33212,80.5893107792
 01/21  05:00:00,122.654898612,30.7869830799,19.0801538238,0.0,12.7620426787,28.1191506574,144.53223527,32.7942335837,3.33212,108.405881686
 01/21  06:00:00,136.539443786,30.7869830799,20.7237442809,0.0,12.7620426787,28.1191506574,179.020109595,32.8251034583,8.3303,137.864706137
 01/21  07:00:00,224.998619064,30.7869830799,28.4142528804,0.0,42.6918050922,54.3732441037,241.224366981,33.2286784661,16.6606,191.335088515
 01/21  08:00:00,298.321663502,35.5963712318,59.8064750946,0.0,42.6918050922,86.1019271793,566.695072677,214.748490274,24.9909,326.955682403
 01/21  09:00:00,391.570910861,35.5774211471,120.120917272,0.0,57.6566862989,112.030105488,713.67582318,220.917566387,33.3212,459.437056793
 01/21  10:00:00,341.234557593,35.955211551,115.946674433,0.0,57.6566862989,83.6599452969,546.087393297,145.815873889,66.8089,333.462619408
 01/21  11:00:00,267.674283384,36.1298073728,96.9882593181,0.0,42.6918050922,68.9656133826,391.741221907,52.3286426403,83.4695,255.943079267
 01/21  12:00:00,256.763507412,36.1776537305,94.3089842862,0.0,34.9340096728,67.7198543238,320.767293952,32.049594537,83.4695,205.248199415
 01/21  13:00:00,260.660842257,36.2223872334,98.8357236144,0.0,34.9340096728,67.7198543238,247.180812708,16.9609477029,83.4695,146.750365006
 01/21  14:00:00,275.488768527,36.2651082868,123.201312309,0.0,34.9340096728,57.9733543238,237.304980853,8.94285335103,75.1392,153.222927502
 01/21  15:00:00,299.653861852,36.3022154379,147.185750647,0.0,34.9340096728,57.9733543238,218.343091576,5.1588007212,66.8089,146.375390855
 01/21  16:00:00,303.172192862,36.3319138013,150.669364859,0.0,34.9340096728,57.9733543238,226.745005381,5.24026147867,75.1392,146.365543903
 01/21  17:00:00,318.069789596,36.0467789769,136.678370694,0.0,34.9340096728,62.9068543238,213.330821371,6.34728375138,91.7998,115.18373762
 01/21  18:00:00,322.047601078,35.5774211471,110.867444487,0.0,34.9340096728,72.2186844194,205.497833397,17.1357246599,49.9818,138.380308737
 01/21  19:00:00,369.207964376,35.5829570117,77.9871254607,0.0,87.0357390804,86.2600435998,291.58344261,71.386906506,49.9818,170.214736104
 01/21  20:00:00,362.591349534,35.5774211471,76.5503439293,0.0,102.000620287,77.6748002752,442.184997531,186.366568754,33.3212,222.497228777
 01/21  21:00:00,378.674884276,35.5774211471,80.968003514,0.0,102.000620287,88.9820225341,464.397455858,212.632522832,33.3212,218.443733026
 01/21  22:00:00,375.970868752,35.5774211471,88.0060076349,0.0,102.000620287,91.6425454185,409.381551873,160.117267974,24.9909,224.273383899
 01/21  23:00:00,316.308857799,35.5774211471,81.5932072686,0.0,87.0357390804,65.871452062,490.796524972,153.265586751,16.6606,320.870338221
 01/21  24:00:00,226.026978137,35.5774211471,65.055370085,0.0,42.6918050922,48.4199368926,366.577786002,170.077274148,8.3303,188.170211854
 01/22  01:00:00,141.39446442,30.7869830799,17.6132956863,0.0,34.4311606118,33.1021868926,149.682486866,37.8152559605,3.33212,108.535110906
 01/22  02:00:00,149.093614151,30.7869830799,25.2232576801,0.0,34.4311606118,33.1021868926,122.473344813,32.2418607047,3.33212,86.899364108
 01/22  03:00:00,131.512888203,30.7869830799,25.1411619781,0.0,19.466279405,30.610668775,112.47223357,28.458804193,3.33212,80.6813093769
 01/22  04:00:00,130.320449992,30.7869830799,23.9894414282,0.0,19.466279405,30.610668775,110.266246775,26.2450974052,3.33212,80.6890293701
 01/22  05:00:00,136.771261489,30.7869830799,23.9001469543,0.0,19.466279405,30.610668775,141.569080005,25.392457766,3.33212,112.844502239
 01/22  06:00:00,149.51315759,30.7869830799,24.4236426737,0.0,19.466279405,30.610668775,167.809250842,25.8373890888,8.3303,133.641561754
 01/22  07:00:00,246.494306193,31.5853894245,48.2637811283,0.0,42.6918050922,54.3732441037,239.388025913,26.7185703881,16.6606,196.008855525
 01/22  08:00:00,292.37564424,35.5774211471,44.4720638527,0.0,49.3960418185,88.5934452969,534.150061267,185.057747596,24.9909,324.101413671
 01/22  09:00:00,372.25992177,35.5774211471,100.645501657,0.0,57.6566862989,112.030105488,689.764284082,190.162954424,33.3212,466.280129657
 01/22  10:00:00,335.850664342,36.0442256156,119.651398018,0.0,50.9524495726,81.1684271793,497.180950465,95.6630246296,66.8089,334.709025836
 01/22  11:00:00,277.594819463,36.1424885422,106.417644331,0.0,42.6918050922,68.9656133826,362.945744544,23.1533052692,83.4695,256.322939274
 01/22  12:00:00,290.004194115,36.1918498539,122.357366113,0.0,38.286128036,68.9656133826,291.217236125,9.55509575374,83.4695,198.192640371
 01/22  13:00:00,315.118960315,36.2382122012,147.991355021,0.0,38.286128036,68.9656133826,240.523385074,4.00264477079,83.4695,153.051240304
 01/22  14:00:00,298.756139168,36.2790477552,150.329674264,0.0,31.5818913096,56.727595265,225.699926095,4.17603408534,75.1392,146.38469201
 01/22  15:00:00,298.840655452,36.3211112632,150.439670888,0.0,31.5818913096,56.727595265,217.199345166,4.37606251575,66.8089,146.01438265
 01/22  16:00:00,298.337345266,36.3497238722,149.951151321,0.0,31.5818913096,56.727595265,225.776867682,4.61973367959,75.1392,146.017934002
 01/22  17:00:00,328.15866692,36.0650686517,150.8191163,0.0,31.5818913096,61.661095265,205.311466392,4.88496165609,91.7998,108.626704736
 01/22  18:00:00,349.372939946,35.5774211471,145.296071401,0.0,31.5818913096,70.9729253606,204.530821779,9.58293419554,49.9818,144.966087584
 01/22  19:00:00,384.425729466,35.5774211471,102.282763059,0.0,80.3315023541,83.7685254822,244.426908429,31.2551005089,49.9818,163.19000792
 01/22  20:00:00,382.007213261,35.5774211471,95.7828108276,0.0,102.000620287,77.6748002752,340.647600763,83.382687417,33.3212,223.943713346
 01/22  21:00:00,401.133349519,35.5774211471,94.0807606063,0.0,108.704857014,91.4735406516,454.246487333,204.80565066,33.3212,216.119636673
 01/22  22:00:00,370.850717455,35.5774211471,91.7641475169,0.0,95.2963835608,89.1510273009,440.965484223,193.783521684,24.9909,222.191062539
 01/22  23:00:00,314.594882252,35.5774211471,88.7994230156,0.0,80.3315023541,63.3799339444,502.668421325,163.049741051,16.6606,322.958080274
 01/22  24:00:00,232.78476593,35.5774211471,71.4717497426,0.0,42.6918050922,48.4199368926,358.865348149,162.873270466,8.3303,187.661777683
 01/23  01:00:00,134.138101658,30.7869830799,21.6440042304,0.0,25.5240853573,30.610668775,147.37280789,35.6164379841,3.33212,108.424249906
 01/23  02:00:00,134.341910614,30.7869830799,29.1659054225,0.0,19.418418834,29.3649097162,113.098531265,29.1773313715,3.33212,80.589079894
 01/23  03:00:00,130.852379831,30.7869830799,33.6671612775,0.0,12.7620426787,28.1191506574,102.607115081,18.6833634363,3.33212,80.5916316443
 01/23  04:00:00,133.124302078,30.7869830799,36.0197808104,0.0,12.7620426787,28.1191506574,96.0864080804,12.159219665,3.33212,80.5950684153
 01/23  05:00:00,143.686107948,30.7869830799,40.019918092,0.0,12.7620426787,28.1191506574,122.422229047,9.11692986691,3.33212,109.97317918
 01/23  06:00:00,169.089225602,30.7869830799,37.8999161948,0.0,25.5240853573,30.610668775,206.564948354,6.97092745205,8.3303,191.263720902
 01/23  07:00:00,328.400463467,33.1822021135,94.2174303054,0.0,51.0481707146,78.1489452969,348.314722565,7.41332665621,16.6606,324.240795909
 01/23  08:00:00,390.585426051,35.5774211471,105.34221012,0.0,64.3609230253,109.708623606,465.899071758,10.1088307679,24.9909,430.79934099
 01/23  09:00:00,324.575294037,35.5774211471,90.2706838416,0.0,51.0481707146,80.7689615957,376.690117587,9.03524048125,33.3212,334.333677106
 01/23  10:00:00,266.912960403,36.0929657258,60.6361644256,0.0,51.0481707146,71.0224615957,333.930359727,15.1177865241,66.8089,252.003673203
 01/23  11:00:00,206.477545514,36.1376389414,49.1559312113,0.0,32.1804615127,65.7244621605,305.096551145,16.890508878,83.4695,204.736542267
 01/23  12:00:00,218.031580669,36.1717054527,59.9607664019,0.0,32.1804615127,65.7244621605,247.580489961,17.5226949562,83.4695,146.588295005
 01/23  13:00:00,204.055737186,36.201617241,46.5224206758,0.0,32.1804615127,65.7244621605,290.771427574,58.488594273,83.4695,148.813333301
 01/23  14:00:00,191.642440278,36.2337535939,43.3919209972,0.0,32.1804615127,55.9779621605,321.508365786,95.9499114844,75.1392,150.419254302
 01/23  15:00:00,193.01949657,36.2597939984,44.432468057,0.0,32.1804615127,55.9779621605,298.04393155,85.2135517453,66.8089,146.021479805
 01/23  16:00:00,194.295907564,36.2852327757,45.3719787006,0.0,32.1804615127,55.9779621605,294.778656734,73.6135499087,75.1392,146.025906825
 01/23  17:00:00,215.832475678,36.0062082713,38.6983787606,0.0,32.1804615127,60.9114621605,283.010600148,82.5608447745,91.7998,108.649955373
 01/23  18:00:00,259.161204593,35.5774211471,48.4198955771,0.0,32.1804615127,77.5397301883,313.247156941,95.1242651001,49.9818,168.141091841
 01/23  19:00:00,342.343040369,35.5774211471,60.7831367876,0.0,77.122965704,86.2600435998,497.610810171,150.573239019,49.9818,297.055771152
 01/23  20:00:00,354.066316664,35.5774211471,64.5309453953,0.0,102.647051061,80.1663183927,465.179092433,207.280129979,33.3212,224.577762454
 01/23  21:00:00,380.68630933,35.5774211471,65.6329242097,0.0,115.40909374,92.7192997104,429.290948375,179.217565044,33.3212,216.752183331
 01/23  22:00:00,364.850966625,35.5774211471,73.5022229412,0.0,102.647051061,94.1340635361,515.95076719,160.226791938,24.9909,330.733075253
 01/23  23:00:00,289.786729303,35.5774211471,65.1216289931,0.0,77.122965704,65.871452062,431.444382081,169.582719728,16.6606,245.201062353
 01/23  24:00:00,202.565242897,35.5774211471,46.0824798838,0.0,38.286128036,48.4199368926,326.71979643,186.611895064,8.3303,131.777601366
 01/24  01:00:00,121.408818601,30.7869830799,9.12517843732,0.0,25.5240853573,30.610668775,154.21463385,42.2323788602,3.33212,108.65013499
 01/24  02:00:00,115.12733221,30.7869830799,10.1938160526,0.0,19.418418834,29.3649097162,127.652283311,37.7535901224,3.33212,86.5665731883
 01/24  03:00:00,107.109658102,30.7869830799,10.0982162581,0.0,12.7620426787,28.1191506574,119.575289027,35.6506231171,3.33212,80.5925459103
 01/24  04:00:00,106.525106631,30.7869830799,9.54131016007,0.0,12.7620426787,28.1191506574,119.042778499,35.1169269654,3.33212,80.5937315332
 01/24  05:00:00,114.59771297,30.7869830799,10.4183393581,0.0,12.7620426787,28.1191506574,147.283129877,35.5380344539,3.33212,108.412975424
 01/24  06:00:00,148.193528783,30.7869830799,16.376748801,0.0,25.5240853573,30.610668775,232.770090777,36.5031633601,8.3303,187.936627416
 01/24  07:00:00,270.084501895,30.7869830799,40.3449222184,0.0,51.0481707146,78.1489452969,380.881360881,35.9748263213,16.6606,328.245934559
 01/24  08:00:00,375.174528704,35.6001595309,89.9163198927,0.0,64.3609230253,109.708623606,658.770230212,206.216833682,24.9909,427.56249653
 01/24  09:00:00,313.572574321,35.5774211471,79.604769979,0.0,51.0481707146,80.7689615957,587.948822304,219.814336959,33.3212,334.813285345
 01/24  10:00:00,284.882355224,35.7423650818,79.4081805125,0.0,51.0481707146,71.0224615957,516.170551643,193.372752493,66.8089,255.98889915
 01/24  11:00:00,223.070295379,35.9626378731,65.833428926,0.0,32.1804615127,65.7244621605,459.734412781,176.233322389,83.4695,200.031590393
 01/24  12:00:00,217.807231014,36.15555818,59.8927908304,0.0,32.1804615127,65.7244621605,366.194668808,131.695127487,83.4695,151.030041321
 01/24  13:00:00,225.560970756,36.2107386048,68.7723592418,0.0,32.1804615127,65.7244621605,299.790188967,69.9376666335,83.4695,146.383022333
 01/24  14:00:00,224.905640031,36.2521762283,77.7413709038,0.0,32.1804615127,55.9779621605,284.490159665,61.5406925187,75.1392,147.810267146
 01/24  15:00:00,229.869238968,36.2886332952,82.6260610613,0.0,32.1804615127,55.9779621605,259.80049346,45.1535987918,66.8089,147.837994668
 01/24  16:00:00,230.983455048,36.3188190985,83.6860723086,0.0,32.1804615127,55.9779621605,257.643149805,34.631105148,75.1392,147.872844657
 01/24  17:00:00,255.705776919,36.0372407464,79.4171896899,0.0,32.1804615127,60.9114621605,232.350725146,30.5642951521,91.7998,109.986629994
 01/24  18:00:00,285.75216405,35.5774211471,75.0179357282,0.0,32.1804615127,77.5397301883,271.458125929,58.6721332155,49.9818,162.804192714
 01/24  19:00:00,353.046847346,35.5774211471,71.5417550266,0.0,77.122965704,86.2600435998,505.363014955,152.0145196,49.9818,303.366695355
 01/24  20:00:00,351.837094553,35.5774211471,62.8707369919,0.0,102.647051061,80.1663183927,476.969515326,220.532777432,33.3212,223.115537894
 01/24  21:00:00,369.173960266,35.5774211471,55.2222478962,0.0,115.40909374,92.7192997104,444.401051821,192.873871964,33.3212,218.205979857
 01/24  22:00:00,349.052483918,35.5774211471,58.7802821541,0.0,102.647051061,94.1340635361,557.900942357,207.422204468,24.9909,325.487837889
 01/24  23:00:00,274.431653764,35.5774211471,50.4608386767,0.0,77.122965704,65.871452062,488.132943907,227.871900827,16.6606,243.60044308
 01/24  24:00:00,186.450450596,35.5774211471,30.5790365629,0.0,38.286128036,48.4199368926,396.086552741,250.342393619,8.3303,137.413859122
 01/25  01:00:00,125.183715785,30.7869830799,13.0396994667,0.0,25.5240853573,30.610668775,160.901175903,49.1571343677,3.33212,108.411921535
 01/25  02:00:00,114.907063263,30.7869830799,10.0880675554,0.0,19.418418834,29.3649097162,134.477638541,44.3468536321,3.33212,86.798664909
 01/25  03:00:00,105.107194933,30.7869830799,8.19919006253,0.0,12.7620426787,28.1191506574,125.92240279,41.9989744514,3.33212,80.5913083384
 01/25  04:00:00,104.35054802,30.7869830799,7.45402280074,0.0,12.7620426787,28.1191506574,124.848641531,40.9217660235,3.33212,80.5947555071
 01/25  05:00:00,111.532171506,30.7869830799,8.06502114755,0.0,12.7620426787,28.1191506574,152.426293129,40.6772010553,3.33212,108.416972074
 01/25  06:00:00,144.46820995,30.7869830799,13.3948743875,0.0,25.5240853573,30.610668775,237.125998756,40.8655657896,8.3303,187.930132966
 01/25  07:00:00,263.623366811,30.7869830799,34.7557981908,0.0,51.0481707146,78.1489452969,382.101018723,39.1685704315,16.6606,326.271848292
 01/25  08:00:00,349.008627595,35.5886409622,65.191039352,0.0,64.3609230253,109.708623606,683.767844633,228.846649447,24.9909,429.930295185
 01/25  09:00:00,346.482674755,35.5774211471,113.477598192,0.0,51.0481707146,80.7689615957,603.087428942,234.944606051,33.3212,334.821622892
 01/25  10:00:00,340.358902475,35.9112190976,134.704147771,0.0,51.0481707146,71.0224615957,487.387131379,164.568838165,66.8089,256.009393213
 01/25  11:00:00,247.314391739,36.1165768007,90.5333254967,0.0,32.1804615127,65.7244621605,334.290845788,53.1454923158,83.4695,197.675853472
 01/25  12:00:00,241.236926018,36.1663808332,83.6237949031,0.0,32.1804615127,65.7244621605,261.825954205,25.100693827,83.4695,153.255760378
 01/25  13:00:00,258.147139692,36.2149662423,101.067800596,0.0,32.1804615127,65.7244621605,243.408212363,13.549494811,83.4695,146.389217552
 01/25  14:00:00,274.0063487,36.2578404681,126.466445593,0.0,32.1804615127,55.9779621605,229.967489324,8.632734756,75.1392,146.195554568
 01/25  15:00:00,297.324751694,36.2954476332,149.57066079,0.0,32.1804615127,55.9779621605,220.095634578,7.2563326649,66.8089,146.030401913
 01/25  16:00:00,299.477581283,36.3284073182,151.622870795,0.0,32.1804615127,55.9779621605,227.68506327,6.46699777306,75.1392,146.078865497
 01/25  17:00:00,321.930609573,36.0474344216,145.215819629,0.0,32.1804615127,60.9114621605,211.528335134,4.71679122047,91.7998,115.011743914
 01/25  18:00:00,321.273392486,35.5774211471,110.316594794,0.0,32.1804615127,77.5397301883,236.29118723,23.5123901098,49.9818,162.79699712
 01/25  19:00:00,367.602710386,35.5774211471,86.1206655044,0.0,77.122965704,86.2600435998,434.196206096,80.8261202233,49.9818,303.388285873
 01/25  20:00:00,368.804259255,35.5774211471,79.6177241232,0.0,102.647051061,80.1663183927,435.083337182,180.853726155,33.3212,220.908411027
 01/25  21:00:00,395.235360451,35.5774211471,80.2243991555,0.0,115.40909374,92.7192997104,469.567180121,215.831101141,33.3212,220.41487898
 01/25  22:00:00,384.325929298,35.5774211471,92.9127479215,0.0,102.647051061,94.1340635361,500.217283363,151.100753375,24.9909,324.125629988
 01/25  23:00:00,300.086670028,35.5774211471,75.3910801166,0.0,77.122965704,65.871452062,413.674989876,152.701753571,16.6606,244.312636305
 01/25  24:00:00,207.327987827,35.5774211471,50.9827202279,0.0,38.286128036,48.4199368926,326.380820117,180.153964858,8.3303,137.896555259
 01/26  01:00:00,124.718861198,30.7869830799,12.4506004648,0.0,25.5240853573,30.610668775,151.91222102,40.1632877153,3.33212,108.416813304
 01/26  02:00:00,123.733152319,30.7869830799,18.7482530516,0.0,19.418418834,29.3649097162,125.077551778,35.2297364176,3.33212,86.51569536
 01/26  03:00:00,114.77986345,30.7869830799,17.7292364762,0.0,12.7620426787,28.1191506574,116.32141787,32.1169230926,3.33212,80.8723747771
 01/26  04:00:00,113.489941143,30.7869830799,16.4744081473,0.0,12.7620426787,28.1191506574,114.530115445,30.6052065995,3.33212,80.5927888454
 01/26  05:00:00,120.675069621,30.7869830799,17.0954323796,0.0,12.7620426787,28.1191506574,142.383776285,30.635592199,3.33212,108.416064086
 01/26  06:00:00,155.190506161,30.7869830799,23.9847940944,0.0,25.5240853573,30.610668775,227.609966804,31.3527077516,8.3303,187.926959052
 01/26  07:00:00,279.667903024,30.7869830799,50.6143885726,0.0,51.0481707146,78.1489452969,373.06793441,30.7402085748,16.6606,325.667125835
 01/26  08:00:00,378.950009185,35.6002277448,94.6035416367,0.0,64.3609230253,109.708623606,643.488696827,187.843149621,24.9909,430.654647205
 01/26  09:00:00,331.548704299,35.5774211471,98.0819527371,0.0,51.0481707146,80.7689615957,559.857537407,191.711655586,33.3212,334.824681821
 01/26  10:00:00,300.350557822,36.0632799493,94.4858005574,0.0,51.0481707146,71.0224615957,409.2161505,86.4109765925,66.8089,255.996273908
 01/26  11:00:00,245.0161712,36.1327111492,87.814678734,0.0,32.1804615127,65.7244621605,298.835882993,17.6905792966,83.4695,197.675803697
 01/26  12:00:00,283.288687267,36.1811621189,125.080624448,0.0,32.1804615127,65.7244621605,242.173842008,5.45196986345,83.4695,153.252372145
 01/26  13:00:00,310.613117944,36.2260262273,152.944004434,0.0,32.1804615127,65.7244621605,234.672153028,4.80942313384,83.4695,146.393229894
 01/26  14:00:00,300.150634464,36.2685747362,152.040137582,0.0,32.1804615127,55.9779621605,226.530726611,5.19523691631,75.1392,146.196289695
 01/26  15:00:00,300.417117834,36.3064684882,152.161322955,0.0,32.1804615127,55.9779621605,218.371886066,5.53638623539,66.8089,146.02659983
 01/26  16:00:00,300.360477438,36.3389501351,152.033959443,0.0,32.1804615127,55.9779621605,226.339243692,5.17029344102,75.1392,146.029750251
 01/26  17:00:00,329.697710375,36.0581223595,152.421476367,0.0,32.1804615127,60.9114621605,210.233847015,3.38301129976,91.7998,115.051035715
 01/26  18:00:00,360.841954217,35.5774211471,149.452551174,0.0,32.1804615127,77.5397301883,219.666881656,6.89012261089,49.9818,162.794959045
 01/26  19:00:00,396.267096272,35.5934875731,114.565882359,0.0,77.122965704,86.2600435998,380.470221472,27.0961426515,49.9818,303.392278821
 01/26  20:00:00,378.476542673,35.5774211471,89.3707865903,0.0,102.647051061,80.1663183927,339.663094112,86.2401879165,33.3212,220.101706196
 01/26  21:00:00,407.665567968,35.5774211471,93.0520609619,0.0,115.40909374,92.7192997104,385.513646153,130.971407826,33.3212,221.221038327
 01/26  22:00:00,390.517679961,35.5774211471,99.038972736,0.0,102.647051061,94.1340635361,543.278693003,194.636911679,24.9909,323.650881324
 01/26  23:00:00,305.728376692,35.5774211471,80.6810807969,0.0,77.122965704,65.871452062,452.174476797,190.775906843,16.6606,244.737969954
 01/26  24:00:00,218.419279968,35.5774211471,61.5945856693,0.0,38.286128036,48.4199368926,313.824252964,167.596876516,8.3303,137.897076448
 01/27  01:00:00,129.321804624,30.7869830799,16.8681265445,0.0,25.5240853573,30.610668775,147.460097975,35.7050554853,3.33212,108.42292249
 01/27  02:00:00,125.822155202,30.7869830799,20.7414877101,0.0,19.418418834,29.3649097162,118.796206497,30.2434656944,3.33212,85.2206208028
 01/27  03:00:00,119.851596354,30.7869830799,22.6944238543,0.0,12.7620426787,28.1191506574,112.102107241,26.6011069751,3.33212,82.1688802659
 01/27  04:00:00,122.210658333,30.7869830799,25.0499391823,0.0,12.7620426787,28.1191506574,107.764946997,23.8414295213,3.33212,80.5913974759
 01/27  05:00:00,132.265635522,30.7869830799,27.9095157272,0.0,12.7620426787,28.1191506574,133.672324119,21.9240934848,3.33212,108.416110634
 01/27  06:00:00,168.494847563,30.7869830799,36.4926728471,0.0,25.5240853573,30.610668775,217.096507161,20.8428873038,8.3303,187.923319857
 01/27  07:00:00,322.816262473,33.1822021135,87.9912333073,0.0,51.0481707146,78.1489452969,361.852413505,19.8668744676,16.6606,325.324939037
 01/27  08:00:00,390.404967589,35.6502696464,103.836005949,0.0,64.3609230253,109.708623606,551.221574366,95.1929981832,24.9909,431.037676183
 01/27  09:00:00,322.841500642,35.5774211471,87.6230475893,0.0,51.0481707146,80.7689615957,439.635931346,71.4834211562,33.3212,334.831310189
 01/27  10:00:00,287.506628233,36.0973064747,80.5289637918,0.0,51.0481707146,71.0224615957,372.786764759,49.987422726,66.8089,255.990442033
 01/27  11:00:00,238.216527396,36.1457607442,79.4497883372,0.0,32.1804615127,65.7244621605,303.543322512,22.3982553232,83.4695,197.675567189
 01/27  12:00:00,283.436952425,36.1910025207,123.16409279,0.0,32.1804615127,65.7244621605,242.696125503,5.97530946809,83.4695,153.251316035
 01/27  13:00:00,313.034580069,36.2308908964,152.973377609,0.0,32.1804615127,65.7244621605,234.617623561,4.75511588458,83.4695,146.393007676
 01/27  14:00:00,304.543447063,36.2670693277,154.275921802,0.0,32.1804615127,55.9779621605,227.167176007,5.83171674774,75.1392,146.196259259
 01/27  15:00:00,303.185594197,36.2980069671,153.738329089,0.0,32.1804615127,55.9779621605,218.85182647,6.02116647608,66.8089,146.021759994
 01/27  16:00:00,289.958747765,36.3253169155,141.177396645,0.0,32.1804615127,55.9779621605,228.12623333,6.96013551688,75.1392,146.026897813
 01/27  17:00:00,303.21290325,36.0469061307,125.573286919,0.0,32.1804615127,60.9114621605,211.963482075,5.11204707722,91.7998,115.051634998
 01/27  18:00:00,322.011573494,35.5774431555,109.998777073,0.0,32.1804615127,77.5397301883,223.794378276,11.0215213148,49.9818,162.791056961
 01/27  19:00:00,394.432112476,35.6000758865,111.63670533,0.0,77.122965704,86.2600435998,372.052417989,18.6799741293,49.9818,303.390643859
 01/27  20:00:00,398.268411763,35.5774211471,108.091254777,0.0,102.647051061,80.1663183927,276.371655069,23.9964543894,33.3212,219.054000679
 01/27  21:00:00,424.006410023,35.5774211471,108.322324004,0.0,115.40909374,92.7192997104,282.34567417,26.7634408365,33.3212,222.261033333
 01/27  22:00:00,414.064112693,35.5774211471,121.91324212,0.0,102.647051061,94.1340635361,375.117937113,27.2121379035,24.9909,322.914899209
 01/27  23:00:00,338.171738383,35.6087455023,112.202108259,0.0,77.122965704,65.871452062,287.897278573,25.8444624581,16.6606,245.392216115
 01/27  24:00:00,248.310530138,35.5948408769,90.4381034955,0.0,38.286128036,48.4199368926,172.509112469,26.2852932147,8.3303,137.893519255
 01/28  01:00:00,129.859208748,30.7869830799,15.3537505351,0.0,27.7269238854,30.610668775,131.57455743,19.822205929,3.33212,108.420231501
 01/28  02:00:00,139.823052233,30.7869830799,25.3090127635,0.0,27.7269238854,30.610668775,111.944176247,25.6040516801,3.33212,83.0080045671
 01/28  03:00:00,126.645296957,30.7869830799,29.6174367372,0.0,12.7620426787,28.1191506574,119.607693893,31.8874101882,3.33212,84.3881637051
 01/28  04:00:00,129.342196908,30.7869830799,32.3150993309,0.0,12.7620426787,28.1191506574,116.778832416,32.8561662186,3.33212,80.5905461978
 01/28  05:00:00,139.464975147,30.7869830799,35.8294582138,0.0,12.7620426787,28.1191506574,146.009866606,34.2612429777,3.33212,108.416503628
 01/28  06:00:00,195.436268417,33.1822021135,74.4386979203,0.0,12.7620426787,28.1191506574,175.863037148,29.6298207404,8.3303,137.902916408
 01/28  07:00:00,295.032643076,33.7810068719,91.9796605736,0.0,42.6918050922,54.3732441037,214.15540746,8.82686903692,16.6606,188.667938423
 01/28  08:00:00,391.028915703,35.6148713258,150.067241945,0.0,42.6918050922,86.1019271793,360.165150736,6.9026746148,24.9909,328.271576121
 01/28  09:00:00,419.510329916,35.5822894203,145.334555014,0.0,57.6566862989,112.030105488,497.96966676,3.33367845191,33.3212,461.314788308
 01/28  10:00:00,370.631429121,36.1083181192,141.976413454,0.0,57.6566862989,83.6599452969,403.157164584,2.10811847798,66.8089,334.240146106
 01/28  11:00:00,316.048447179,36.1585770221,140.787952352,0.0,42.6918050922,68.9656133826,345.230394635,5.78226646309,83.4695,255.978628172
 01/28  12:00:00,308.68207354,36.2009862192,141.671581304,0.0,34.9340096728,67.7198543238,290.799978268,6.80807253365,83.4695,200.522405735
 01/28  13:00:00,308.510363881,36.2670313153,142.158773595,0.0,34.9340096728,67.7198543238,240.778871646,6.06584305062,83.4695,151.243528595
 01/28  14:00:00,301.217665713,36.2750877965,144.553814795,0.0,34.9340096728,57.9733543238,233.435271417,5.26651899397,75.1392,153.029552423
 01/28  15:00:00,303.648892236,36.3160595659,146.938264508,0.0,34.9340096728,57.9733543238,217.64348887,4.24467160103,66.8089,146.589917269
 01/28  16:00:00,305.934941956,36.3403763143,149.213774428,0.0,34.9340096728,57.9733543238,226.740118073,5.21973382404,75.1392,146.381184249
 01/28  17:00:00,333.975769909,36.0896377976,148.259180335,0.0,34.9340096728,62.9068543238,212.362094721,5.3851616243,91.7998,115.177133096
 01/28  18:00:00,358.597666741,35.6782666999,145.62389895,0.0,34.9340096728,72.2186844194,196.759522372,8.37124577985,49.9818,138.406476592
 01/28  19:00:00,439.749220504,35.7572739357,143.976310908,0.0,87.0357390804,86.2600435998,226.824552511,6.60165901328,49.9818,170.241093498
 01/28  20:00:00,433.313878538,35.6258408496,143.176271026,0.0,102.000620287,77.6748002752,258.811570542,6.07835656647,33.3212,219.412013976
 01/28  21:00:00,443.362516156,35.5946055173,142.218978588,0.0,102.000620287,88.9820225341,261.309585543,6.3889856394,33.3212,221.599399903
 01/28  22:00:00,432.929342864,35.61403308,141.809715325,0.0,102.000620287,91.6425454185,254.964477711,6.86140477112,24.9909,223.11217294
 01/28  23:00:00,379.938778208,35.6008215311,142.386550215,0.0,87.0357390804,65.871452062,348.503743143,9.51459457348,16.6606,322.328548569
 01/28  24:00:00,308.527586262,35.5782324746,144.741961766,0.0,42.6918050922,48.4199368926,210.118182071,13.5909267312,8.3303,188.19695534
 01/29  01:00:00,161.852629947,30.7869830799,37.9561609196,0.0,34.4311606118,33.1021868926,111.880759293,0.0,3.33212,108.548639293
 01/29  02:00:00,162.513618191,30.7869830799,38.7746295314,0.0,34.4311606118,33.1021868926,94.8864525428,4.64805672968,3.33212,86.9062758131
 01/29  03:00:00,146.411706362,30.7869830799,40.1499291706,0.0,19.466279405,30.610668775,122.19899704,38.1863662577,3.33212,80.6805107825
 01/29  04:00:00,148.151773113,30.7869830799,41.8323835082,0.0,19.466279405,30.610668775,150.180252118,66.1535155195,3.33212,80.6946165986
 01/29  05:00:00,155.819277363,30.7869830799,42.8270966906,0.0,19.466279405,30.610668775,202.062998048,88.4333069196,3.33212,110.297571128
 01/29  06:00:00,197.140523027,32.383795769,68.4011720305,0.0,19.466279405,30.610668775,201.275297034,56.8217870656,8.3303,136.123209968
 01/29  07:00:00,300.297782195,33.980608458,96.77023526,0.0,42.6918050922,54.3732441037,241.834157523,28.9925268135,16.6606,196.18103071
 01/29  08:00:00,348.589185413,35.8839245352,99.4630777835,0.0,49.3960418185,88.5934452969,384.632555377,36.3781476158,24.9909,323.263507761
 01/29  09:00:00,397.553561697,35.6024091035,125.373392223,0.0,57.6566862989,112.030105488,530.773874646,30.0098526975,33.3212,467.442821949
