Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  10:00:00,348.467939939,36.1391201538,131.524558778,0.0,50.9524495726,81.1684271793,415.535916279,13.9759437883,66.8089,334.751072491
 01/29  11:00:00,319.832721728,36.2506358398,147.151270601,0.0,42.6918050922,68.9656133826,343.711613302,4.43843409234,83.4695,255.803679209
 01/29  12:00:00,319.674089583,36.2966715309,149.673941459,0.0,38.286128036,68.9656133826,283.826876487,1.65813617687,83.4695,198.69924031
 01/29  13:00:00,319.580300078,36.3317691465,149.919477604,0.0,38.286128036,68.9656133826,238.29707218,1.7694998868,83.4695,153.058072293
 01/29  14:00:00,301.877053339,36.3126197082,151.031741931,0.0,31.5818913096,56.727595265,224.604762329,3.07190927276,75.1392,146.393653057
 01/29  15:00:00,302.739895744,36.3444194763,151.715602277,0.0,31.5818913096,56.727595265,216.609738588,3.78649278154,66.8089,146.014345807
 01/29  16:00:00,303.359267774,36.3741448735,152.119621056,0.0,31.5818913096,56.727595265,225.364154518,4.20647670449,75.1392,146.018477814
 01/29  17:00:00,332.641707694,36.0874508852,153.024230319,0.0,31.5818913096,61.661095265,204.931714386,4.49786179965,91.7998,108.634052587
 01/29  18:00:00,354.220806145,35.6138764766,148.328648856,0.0,31.5818913096,70.9729253606,202.216563528,7.25872697921,49.9818,144.976036548
 01/29  19:00:00,415.306166699,35.6429574868,131.457332997,0.0,80.3315023541,83.7685254822,224.035087589,10.8596251175,49.9818,163.193662471
 01/29  20:00:00,407.052204515,35.580555116,119.509679079,0.0,102.000620287,77.6748002752,281.03536006,23.7525442449,33.3212,223.961615815
 01/29  21:00:00,424.249273488,35.5774211471,116.313182625,0.0,108.704857014,91.4735406516,288.336841075,38.885488345,33.3212,216.13015273
 01/29  22:00:00,396.754220215,35.5909010006,117.130354305,0.0,95.2963835608,89.1510273009,288.97826785,41.8439502925,24.9909,222.143417558
 01/29  23:00:00,339.309815176,35.5897163099,112.986418698,0.0,80.3315023541,63.3799339444,379.377597079,39.6569621532,16.6606,323.060034926
 01/29  24:00:00,251.454396892,35.5777003742,89.6738974084,0.0,42.6918050922,48.4199368926,243.108058943,47.1058540191,8.3303,187.671904924
 01/30  01:00:00,131.601264621,30.7869830799,19.166322499,0.0,25.5240853573,30.610668775,160.351368267,48.595370372,3.33212,108.423877895
 01/30  02:00:00,133.933471054,30.7869830799,28.8523851201,0.0,19.418418834,29.3649097162,135.207866253,51.2878277814,3.33212,80.5879184715
 01/30  03:00:00,130.350486523,30.7869830799,33.1507275182,0.0,12.7620426787,28.1191506574,136.117882358,52.1950530584,3.33212,80.5907092996
 01/30  04:00:00,132.274713327,30.7869830799,35.055373848,0.0,12.7620426787,28.1191506574,130.367620646,46.4416177165,3.33212,80.5938829294
 01/30  05:00:00,173.034634415,32.383795769,65.7448417114,0.0,12.7620426787,28.1191506574,149.484756633,36.4447664757,3.33212,109.707870157
 01/30  06:00:00,169.967457648,31.5853894245,36.9747903721,0.0,25.5240853573,30.610668775,229.124297674,29.6749337095,8.3303,191.119063965
 01/30  07:00:00,345.22295628,34.4596522647,108.004581469,0.0,51.0481707146,78.1489452969,366.502173965,25.1181936252,16.6606,324.72338034
 01/30  08:00:00,388.102423328,35.5822160938,103.261327811,0.0,64.3609230253,109.708623606,506.559606048,51.3630432468,24.9909,430.205662801
 01/30  09:00:00,327.199468156,35.5774211471,93.0349741988,0.0,51.0481707146,80.7689615957,417.321878353,49.7919318394,33.3212,334.208746514
 01/30  10:00:00,287.244877535,36.1186445776,80.3597400036,0.0,51.0481707146,71.0224615957,366.399241608,47.1133039015,66.8089,252.477037706
 01/30  11:00:00,231.450713007,36.1666450665,72.9516221768,0.0,32.1804615127,65.7244621605,325.815611946,37.6274499289,83.4695,204.718662017
 01/30  12:00:00,232.078706297,36.2079940961,74.1830209182,0.0,32.1804615127,65.7244621605,251.763860547,21.7142641182,83.4695,146.580096429
 01/30  13:00:00,245.020283039,36.2452453516,87.758637132,0.0,32.1804615127,65.7244621605,249.268556033,18.5197861064,83.4695,147.279269926
 01/30  14:00:00,226.88264544,36.2790546601,79.3948856098,0.0,32.1804615127,55.9779621605,255.527659581,28.4472619182,75.1392,151.941197663
 01/30  15:00:00,225.464444394,36.3088216829,77.9860961226,0.0,32.1804615127,55.9779621605,248.798563585,35.977773286,66.8089,146.011890299
 01/30  16:00:00,236.446573122,36.3388042061,88.8660869667,0.0,32.1804615127,55.9779621605,257.630815326,36.4721796476,75.1392,146.019435679
 01/30  17:00:00,265.864568488,36.0560309304,89.2973320455,0.0,32.1804615127,60.9114621605,242.18699048,41.7371748142,91.7998,108.650015666
 01/30  18:00:00,297.04481767,35.5774211471,86.037889782,0.0,32.1804615127,77.5397301883,284.960953819,69.0033467186,49.9818,165.9758071
 01/30  19:00:00,362.450697799,35.5899378096,80.5185889206,0.0,77.122965704,86.2600435998,520.62016129,171.057828625,49.9818,299.580532666
 01/30  20:00:00,362.480365584,35.5774211471,72.8226222553,0.0,102.647051061,80.1663183927,448.760695411,190.86175612,33.3212,224.577739291
 01/30  21:00:00,387.381521639,35.5774459509,72.6296056747,0.0,115.40909374,92.7192997104,420.683579893,170.6491361,33.3212,216.713243793
 01/30  22:00:00,372.666461591,35.5774211471,81.6150203048,0.0,102.647051061,94.1340635361,532.091293787,178.00463342,24.9909,329.095760368
 01/30  23:00:00,296.884399648,35.5774211471,72.5006672625,0.0,77.122965704,65.871452062,451.755399409,191.673732354,16.6606,243.421067054
 01/30  24:00:00,207.96958148,35.5774211471,51.7456860317,0.0,38.286128036,48.4199368926,349.867974474,206.922300933,8.3303,134.615373541
 01/31  01:00:00,129.762447327,30.7869830799,17.476999288,0.0,25.5240853573,30.610668775,154.006727333,42.2722771283,3.33212,108.402330204
 01/31  02:00:00,122.798196176,30.7869830799,17.8574029458,0.0,19.418418834,29.3649097162,126.585579395,36.4568553563,3.33212,86.7966040385
 01/31  03:00:00,114.906825872,30.7869830799,17.879186057,0.0,12.7620426787,28.1191506574,116.647727267,32.7270820478,3.33212,80.5885252196
 01/31  04:00:00,113.991630783,30.7869830799,16.9951097695,0.0,12.7620426787,28.1191506574,114.811627706,30.8882440277,3.33212,80.5912636787
 01/31  05:00:00,122.405689517,30.7869830799,18.2086323622,0.0,12.7620426787,28.1191506574,142.334153441,30.5933205699,3.33212,108.408712871
 01/31  06:00:00,157.648919817,30.7869830799,25.8032765822,0.0,25.5240853573,30.610668775,226.672192818,30.4428953797,8.3303,187.898997439
 01/31  07:00:00,280.255782261,30.7869830799,50.4963669595,0.0,51.0481707146,78.1489452969,372.093471716,30.0430748958,16.6606,325.389796821
 01/31  08:00:00,364.294103052,35.5964311597,79.2073051223,0.0,64.3609230253,109.708623606,656.823979777,201.200906305,24.9909,430.632173472
 01/31  09:00:00,336.383531837,35.5774211471,102.367591331,0.0,51.0481707146,80.7689615957,582.81405506,214.785157286,33.3212,334.707697773
 01/31  10:00:00,303.460420819,35.8234221258,97.7149398623,0.0,51.0481707146,71.0224615957,495.310026744,172.563117322,66.8089,255.938009422
 01/31  11:00:00,234.452127982,36.0882896574,77.0451646273,0.0,32.1804615127,65.7244621605,415.648057697,134.530230351,83.4695,197.648327346
 01/31  12:00:00,224.836192179,36.181912213,67.2942263763,0.0,32.1804615127,65.7244621605,301.791845914,65.0869880003,83.4695,153.235357914
 01/31  13:00:00,233.221491668,36.2277750028,76.3562300891,0.0,32.1804615127,65.7244621605,281.737355813,51.8897863813,83.4695,146.378069432
 01/31  14:00:00,231.178024831,36.2706053957,83.9274035746,0.0,32.1804615127,55.9779621605,254.810422424,33.4798701685,75.1392,146.191352256
 01/31  15:00:00,234.208690322,36.30606644,86.8640512258,0.0,32.1804615127,55.9779621605,237.50577334,24.6970707443,66.8089,145.999802596
 01/31  16:00:00,236.877920898,36.3371459425,89.486018315,0.0,32.1804615127,55.9779621605,243.651054729,22.5155457676,75.1392,145.996308961
 01/31  17:00:00,266.805428192,36.0535299559,90.4078752918,0.0,32.1804615127,60.9114621605,227.719443371,20.8917010465,91.7998,115.027942324
 01/31  18:00:00,296.988841008,35.5774211471,86.1779564767,0.0,32.1804615127,77.5397301883,249.549922224,36.8188939696,49.9818,162.749228255
 01/31  19:00:00,359.128170226,35.5774211471,77.5980988288,0.0,77.122965704,86.2600435998,483.617875739,131.300542398,49.9818,302.335533341
 01/31  20:00:00,354.034700609,35.5774211471,65.0841063331,0.0,102.647051061,80.1663183927,469.501785342,217.991536755,33.3212,218.189048587
 01/31  21:00:00,372.246811613,35.5774211471,58.3096121704,0.0,115.40909374,92.7192997104,448.752363165,191.48826903,33.3212,223.942894136
 01/31  22:00:00,357.658117294,35.5774211471,67.3460307067,0.0,102.647051061,94.1340635361,545.987964036,198.63424321,24.9909,322.362820826
 01/31  23:00:00,285.69422088,35.5774211471,61.6664997646,0.0,77.122965704,65.871452062,474.337196217,211.980966208,16.6606,245.695630009
 01/31  24:00:00,198.791513385,35.5774211471,42.8392366363,0.0,38.286128036,48.4199368926,379.474459422,233.272248346,8.3303,137.871911076
 02/01  01:00:00,125.9599585,30.7869830799,13.8013095513,0.0,25.5240853573,30.610668775,157.246733102,45.5045771745,3.33212,108.410035927
 02/01  02:00:00,116.577730239,30.7869830799,11.7486915147,0.0,19.418418834,29.3649097162,124.057387535,40.1341383222,3.33212,80.5911292123
 02/01  03:00:00,106.953498308,30.7869830799,10.0369660022,0.0,12.7620426787,28.1191506574,121.434486255,37.5086055494,3.33212,80.5937607054
 02/01  04:00:00,105.377279849,30.7869830799,8.47694782507,0.0,12.7620426787,28.1191506574,126.774773293,36.6464648813,3.33212,86.7961884118
 02/01  05:00:00,111.639590836,30.7869830799,8.1728883961,0.0,12.7620426787,28.1191506574,148.787261218,37.0478090129,3.33212,108.407332206
 02/01  06:00:00,144.235464175,30.7869830799,13.1647318316,0.0,25.5240853573,30.610668775,234.094047952,37.8553510964,8.3303,187.908396856
 02/01  07:00:00,262.126895724,30.7869830799,33.2655408765,0.0,51.0481707146,78.1489452969,375.451637113,36.9677798252,16.6606,321.823257287
 02/01  08:00:00,343.916916024,35.5844211228,60.1278403288,0.0,64.3609230253,109.708623606,702.530772887,242.94625894,24.9909,434.593613948
 02/01  09:00:00,321.402028059,35.5774211471,88.5236225028,0.0,51.0481707146,80.7689615957,629.251740524,261.255491583,33.3212,334.675048941
 02/01  10:00:00,349.622821954,35.9237573328,144.069138931,0.0,51.0481707146,71.0224615957,465.106077207,149.915853316,66.8089,248.381323891
 02/01  11:00:00,249.142371428,36.1221095956,92.3223726558,0.0,32.1804615127,65.7244621605,325.830451678,37.6644221274,83.4695,204.696529551
 02/01  12:00:00,241.247926904,36.1718825138,83.5839193734,0.0,32.1804615127,65.7244621605,247.666733409,17.6459106522,83.4695,146.551322757
 02/01  13:00:00,265.593710347,36.2169973351,108.458496761,0.0,32.1804615127,65.7244621605,246.395638281,10.1450287105,83.4695,152.781109571
 02/01  14:00:00,272.780163241,36.2588245116,125.232726349,0.0,32.1804615127,55.9779621605,229.575499304,7.99867528073,75.1392,146.437624023
 02/01  15:00:00,294.980480694,36.2940934615,147.236617951,0.0,32.1804615127,55.9779621605,220.366021756,7.54513040504,66.8089,146.011991351
 02/01  16:00:00,300.506700161,36.325439378,152.627900998,0.0,32.1804615127,55.9779621605,228.238655548,7.08519465644,75.1392,146.014260892
 02/01  17:00:00,329.480886947,36.044450891,152.6001826,0.0,32.1804615127,60.9114621605,205.185310462,4.74201387241,91.7998,108.643496589
 02/01  18:00:00,351.844636668,35.5774211471,140.618404877,0.0,32.1804615127,77.5397301883,227.046333425,8.61576145089,49.9818,168.448771974
 02/01  19:00:00,402.419628267,35.5774211471,120.680936684,0.0,77.122965704,86.2600435998,365.305366272,18.7607479208,49.9818,296.562818351
 02/01  20:00:00,384.551258617,35.5774211471,95.3424571345,0.0,102.647051061,80.1663183927,300.247583054,42.3970654985,33.3212,224.529317555
 02/01  21:00:00,404.016513614,35.5774211471,89.555258228,0.0,115.40909374,92.7192997104,331.565985545,81.548407346,33.3212,216.696378199
 02/01  22:00:00,386.715626076,35.5774211471,95.5743761933,0.0,102.647051061,94.1340635361,556.343559471,201.056965451,24.9909,330.29569402
 02/01  23:00:00,310.835789872,35.5774211471,85.8136294419,0.0,77.122965704,65.871452062,453.72405324,194.179610463,16.6606,242.883842777
 02/01  24:00:00,211.703978299,35.5774211471,54.887912329,0.0,38.286128036,48.4199368926,325.938992966,183.591449945,8.3303,134.017243021
 02/02  01:00:00,126.543391627,30.7869830799,14.1653455555,0.0,25.5240853573,30.610668775,150.588272338,38.8619393225,3.33212,108.394213016
 02/02  02:00:00,121.281441504,30.7869830799,16.2828090529,0.0,19.418418834,29.3649097162,123.804511319,33.6822444126,3.33212,86.7901469067
 02/02  03:00:00,113.43603802,30.7869830799,16.3812795559,0.0,12.7620426787,28.1191506574,114.596532684,30.6825550615,3.33212,80.5818576228
 02/02  04:00:00,113.060842488,30.7869830799,16.0401022617,0.0,12.7620426787,28.1191506574,113.059046767,29.142972051,3.33212,80.5839547164
 02/02  05:00:00,121.290328645,30.7869830799,17.6990719206,0.0,12.7620426787,28.1191506574,140.372231636,28.6429421616,3.33212,108.397169475
 02/02  06:00:00,156.149966429,30.7869830799,24.9327759158,0.0,25.5240853573,30.610668775,224.909535098,28.7188669139,8.3303,187.860368184
 02/02  07:00:00,293.550612039,31.5853894245,62.7206682285,0.0,51.0481707146,78.1489452969,368.007955952,27.8380176324,16.6606,323.509338319
 02/02  08:00:00,348.590834353,35.5774211471,64.2550111503,0.0,64.3609230253,109.708623606,633.928719646,176.455466003,24.9909,432.482353644
 02/02  09:00:00,325.112245122,35.5774211471,91.5391490551,0.0,51.0481707146,80.7689615957,535.618073302,167.693552925,33.3212,334.603320377
 02/02  10:00:00,316.63942633,36.089651942,109.901988269,0.0,51.0481707146,71.0224615957,350.976980947,28.2944157265,66.8089,255.87366522
 02/02  11:00:00,297.383144956,36.1335789544,139.069600877,0.0,32.1804615127,65.7244621605,285.243146321,4.15158614379,83.4695,197.622060177
 02/02  12:00:00,312.170859929,36.1806196594,152.672298947,0.0,32.1804615127,65.7244621605,237.110794437,4.06718775104,83.4695,149.574106686
 02/02  13:00:00,311.572446753,36.228815884,151.965144197,0.0,32.1804615127,65.7244621605,237.39595538,3.93445628212,83.4695,149.991999098
 02/02  14:00:00,302.75568763,36.2970988736,151.637088083,0.0,32.1804615127,55.9779621605,225.226741551,3.91918943046,75.1392,146.16835212
 02/02  15:00:00,303.722156784,36.3735525644,151.780128946,0.0,32.1804615127,55.9779621605,216.537903329,3.74033097729,66.8089,145.988672351
 02/02  16:00:00,303.561143453,36.4381140531,151.560215423,0.0,32.1804615127,55.9779621605,224.737441969,3.60983444332,75.1392,145.988407525
 02/02  17:00:00,332.699444019,36.1656728846,151.935325571,0.0,32.1804615127,60.9114621605,202.385568761,1.96472233267,91.7998,108.621046429
 02/02  18:00:00,366.347432038,35.622100108,152.39089206,0.0,32.1804615127,77.5397301883,224.201290074,4.70690163124,49.9818,169.512588443
 02/02  19:00:00,435.023677344,35.6518389275,151.047983211,0.0,77.122965704,86.2600435998,350.728513872,5.54559677738,49.9818,295.201117095
 02/02  20:00:00,441.827819043,35.5907184491,150.857942058,0.0,102.647051061,80.1663183927,262.435422555,4.63208478562,33.3212,224.482137769
 02/02  21:00:00,466.129114856,35.5774211471,150.230776727,0.0,115.40909374,92.7192997104,258.250553406,4.75746272431,33.3212,220.171890682
 02/02  22:00:00,441.13151043,35.5948114369,149.037835584,0.0,102.647051061,94.1340635361,361.080824242,9.50505150979,24.9909,326.584872732
 02/02  23:00:00,357.547115971,35.6301078636,132.275063383,0.0,77.122965704,65.871452062,280.702478394,18.3697518309,16.6606,245.672126563
 02/02  24:00:00,256.094154184,35.6072236589,98.9286388734,0.0,38.286128036,48.4199368926,168.141062931,27.0749779728,8.3303,132.735784959
 02/03  01:00:00,131.385100055,30.7869830799,19.0421194681,0.0,25.5240853573,30.610668775,138.292563401,21.6059299007,3.33212,113.354513501
 02/03  02:00:00,134.635061957,30.7869830799,29.6842258275,0.0,19.418418834,29.3649097162,104.393530099,20.4847625085,3.33212,80.5766475901
 02/03  03:00:00,132.918384487,30.7869830799,35.9064758558,0.0,12.7620426787,28.1191506574,99.7968628093,15.8865405835,3.33212,80.5782022258
 02/03  04:00:00,137.200763584,30.7869830799,40.2016713584,0.0,12.7620426787,28.1191506574,96.8781661427,12.9660637871,3.33212,80.5799823556
 02/03  05:00:00,176.878468599,32.383795769,68.97406178,0.0,12.7620426787,28.1191506574,124.27130522,12.5491919266,3.33212,108.389993293
 02/03  06:00:00,173.207254205,31.5853894245,39.5255265193,0.0,25.5240853573,30.610668775,211.419593259,15.2237678639,8.3303,187.865525396
 02/03  07:00:00,348.564170994,34.6193335336,110.098492839,0.0,51.0481707146,78.1489452969,359.348669175,16.8557234417,16.6606,325.832345734
 02/03  08:00:00,428.926213271,35.5871798243,141.817902767,0.0,64.3609230253,109.708623606,475.270372333,20.7583225523,24.9909,429.52114978
 02/03  09:00:00,359.46167943,35.5774211471,123.635437728,0.0,51.0481707146,80.7689615957,383.340664769,15.4804006104,33.3212,334.539064159
 02/03  10:00:00,351.574377026,36.1194598799,143.989606353,0.0,51.0481707146,71.0224615957,327.660944063,5.01634258996,66.8089,255.835701474
 02/03  11:00:00,309.676904129,36.1673288991,150.558784723,0.0,32.1804615127,65.7244621605,286.211930529,5.14679765845,83.4695,197.595632871
 02/03  12:00:00,309.857644206,36.2095774159,149.577318417,0.0,32.1804615127,65.7244621605,240.702684117,4.0295428647,83.4695,153.203641252
 02/03  13:00:00,308.266750517,36.2473383218,148.181033308,0.0,32.1804615127,65.7244621605,233.136694842,3.31519205961,83.4695,146.352002783
 02/03  14:00:00,301.089683555,36.2842085042,150.365211118,0.0,32.1804615127,55.9779621605,224.498444009,3.1981081832,75.1392,146.161135826
 02/03  15:00:00,302.062787668,36.3242394536,151.443407169,0.0,32.1804615127,55.9779621605,215.963121901,3.16185324802,66.8089,145.992368653
 02/03  16:00:00,301.113942993,36.4154870827,150.413336679,0.0,32.1804615127,55.9779621605,223.934803498,2.80295337951,75.1392,145.992650119
 02/03  17:00:00,330.741398919,36.1535303641,151.100590254,0.0,32.1804615127,60.9114621605,202.476573824,2.00346729099,91.7998,108.673306533
 02/03  18:00:00,362.164660292,35.6656435854,147.764179875,0.0,32.1804615127,77.5397301883,224.140565186,4.7507823247,49.9818,169.407982861
 02/03  19:00:00,425.029090563,35.7002481128,142.742265185,0.0,77.122965704,86.2600435998,350.241366188,5.09745040411,49.9818,295.162115784
 02/03  20:00:00,435.155853841,35.607185265,143.190956992,0.0,102.647051061,80.1663183927,262.197565802,4.43222010065,33.3212,224.444145702
 02/03  21:00:00,460.265754768,35.5959116595,142.916348124,0.0,115.40909374,92.7192997104,259.136836391,4.52516555997,33.3212,221.290470831
 02/03  22:00:00,435.44611339,35.6768699667,141.538742222,0.0,102.647051061,94.1340635361,355.118501368,4.91878099353,24.9909,325.208820375
 02/03  23:00:00,370.910943146,35.765753609,143.249274317,0.0,77.122965704,65.871452062,270.010104694,7.70334573946,16.6606,245.646158955
 02/03  24:00:00,304.781436164,35.7272831023,145.181046208,0.0,38.286128036,48.4199368926,153.314615943,10.9499748241,8.3303,134.034341119
 02/04  01:00:00,140.593559907,30.7869830799,26.0499372602,0.0,27.7269238854,30.610668775,115.777082692,0.365472387922,3.33212,112.079490305
 02/04  02:00:00,143.460175551,30.7869830799,29.0044681475,0.0,27.7269238854,30.610668775,94.4102626312,10.5057921171,3.33212,80.5723505141
 02/04  03:00:00,165.657778393,32.383795769,65.0226718717,0.0,12.7620426787,28.1191506574,109.54007689,25.6201738806,3.33212,80.5877830094
 02/04  04:00:00,132.801897921,31.5853894245,34.0625615517,0.0,12.7620426787,28.1191506574,126.04356354,42.1287404442,3.33212,80.5827030956
 02/04  05:00:00,142.679361685,31.5853894245,37.1051889329,0.0,12.7620426787,28.1191506574,182.120619594,70.4081834022,3.33212,108.380316192
 02/04  06:00:00,173.264356616,32.383795769,53.8845257614,0.0,12.7620426787,28.1191506574,220.937398359,74.7645883385,8.3303,137.84251002
 02/04  07:00:00,292.058728208,33.7410865547,88.8530173679,0.0,42.6918050922,54.3732441037,261.366153524,56.12846755,16.6606,188.577085974
 02/04  08:00:00,315.221295782,35.5943453144,75.9398277912,0.0,42.6918050922,86.1019271793,434.716080897,81.880014885,24.9909,327.845166012
 02/04  09:00:00,366.595364015,35.5774211471,95.0665578957,0.0,57.6566862989,112.030105488,598.087235209,104.21448958,33.3212,460.551545628
 02/04  10:00:00,333.355624812,36.1157454003,108.154054534,0.0,57.6566862989,83.6599452969,483.055530387,82.3609335883,66.8089,333.885696799
 02/04  11:00:00,255.349495916,36.1633665991,84.4815282762,0.0,42.6918050922,68.9656133826,414.044953435,74.780388765,83.4695,255.79506467
 02/04  12:00:00,238.798440315,36.2053301596,76.2337332269,0.0,34.9340096728,67.7198543238,355.324734901,73.7578117266,83.4695,198.097423174
 02/04  13:00:00,239.217020771,36.2425946869,77.3401166849,0.0,34.9340096728,67.7198543238,293.916076209,57.0615959076,83.4695,153.384980301
 02/04  14:00:00,238.833399726,36.2782620972,86.5574139367,0.0,34.9340096728,57.9733543238,263.250386737,41.6046783938,75.1392,146.506508343
 02/04  15:00:00,249.062785008,36.3102148018,96.6771078332,0.0,34.9340096728,57.9733543238,252.463782215,32.6783612535,66.8089,152.976520961
 02/04  16:00:00,252.821058841,36.3394353617,100.38307505,0.0,34.9340096728,57.9733543238,251.306832996,29.8072867806,75.1392,146.360346216
 02/04  17:00:00,278.997967554,36.0515571635,97.6126279161,0.0,34.9340096728,62.9068543238,230.814709866,30.2742014726,91.7998,108.740708393
 02/04  18:00:00,298.428916432,35.5774211471,89.9528687486,0.0,34.9340096728,72.2186844194,236.261319996,43.9147805066,49.9818,142.364739489
 02/04  19:00:00,368.75387639,35.6074337452,80.0771360257,0.0,87.0357390804,86.2600435998,294.574275629,78.6031091406,49.9818,165.989366488
 02/04  20:00:00,368.766062014,35.5774211471,82.5433743768,0.0,102.000620287,77.6748002752,398.469692612,141.01485573,33.3212,224.133636881
 02/04  21:00:00,387.995903791,35.5774211471,90.1252360174,0.0,102.000620287,88.9820225341,434.532738844,184.589415575,33.3212,216.622123268
 02/04  22:00:00,371.542792008,35.5774211471,83.3709944157,0.0,102.000620287,91.6425454185,423.469800067,174.342664385,24.9909,224.136235682
 02/04  23:00:00,315.96231838,35.5774211471,81.172982548,0.0,87.0357390804,65.871452062,506.896687554,169.599939505,16.6606,320.636148049
 02/04  24:00:00,226.021127533,35.5774211471,64.930583554,0.0,42.6918050922,48.4199368926,373.960799028,177.569606529,8.3303,188.060892498
 02/05  01:00:00,142.591190326,30.7869830799,18.7806503456,0.0,34.4311606118,33.1021868926,150.649961241,38.8179887198,3.33212,108.499852521
 02/05  02:00:00,143.754489851,30.7869830799,19.9625127159,0.0,34.4311606118,33.1021868926,123.962451558,33.7544275456,3.33212,86.8759040121
 02/05  03:00:00,126.081760983,30.7869830799,19.7878191913,0.0,19.466279405,30.610668775,114.577500142,30.5742444866,3.33212,80.6711356557
 02/05  04:00:00,126.035743916,30.7869830799,19.7599342212,0.0,19.466279405,30.610668775,113.847215377,28.6706048264,3.33212,81.8444905511
 02/05  05:00:00,133.908285199,30.7869830799,21.0729772108,0.0,19.466279405,30.610668775,144.033768605,27.9405285724,3.33212,112.761120032
 02/05  06:00:00,147.21676541,30.7869830799,22.1478247843,0.0,19.466279405,30.610668775,168.905000136,28.3358939263,8.3303,132.23880621
 02/05  07:00:00,225.678263816,30.7869830799,29.0875631988,0.0,42.6918050922,54.3732441037,241.846075662,29.1239406013,16.6606,196.061535061
 02/05  08:00:00,315.696027086,35.5974095998,67.9007343998,0.0,49.3960418185,88.5934452969,539.958872929,193.424032208,24.9909,321.543940721
 02/05  09:00:00,399.422798293,35.5774211471,127.771735794,0.0,57.6566862989,112.030105488,693.093167979,191.975577349,33.3212,467.79639063
 02/05  10:00:00,324.904896821,35.9950015829,108.76771168,0.0,50.9524495726,81.1684271793,542.04633836,143.137461081,66.8089,332.099977279
 02/05  11:00:00,274.081873388,36.137026234,103.288070962,0.0,42.6918050922,68.9656133826,378.153197347,43.9228432385,83.4695,250.760854109
 02/05  12:00:00,275.820751296,36.1869488811,108.562682622,0.0,38.286128036,68.9656133826,301.870212176,13.2474301737,83.4695,205.153282003
 02/05  13:00:00,306.864641295,36.2334814635,140.141274414,0.0,38.286128036,68.9656133826,234.132966557,4.33331165238,83.4695,146.330154905
 02/05  14:00:00,299.9842351,36.2721450625,151.808170734,0.0,31.5818913096,56.727595265,230.636271431,4.15175804755,75.1392,151.345313383
 02/05  15:00:00,299.628511112,36.3074531846,151.158657188,0.0,31.5818913096,56.727595265,216.680265563,4.39426582194,66.8089,145.477099741
 02/05  16:00:00,299.305400267,36.3382639161,150.763490322,0.0,31.5818913096,56.727595265,225.292305124,4.73289220518,75.1392,145.420212919
 02/05  17:00:00,328.955030646,36.055615612,151.441945553,0.0,31.5818913096,61.661095265,207.968232523,5.00713567853,91.7998,111.161296845
 02/05  18:00:00,356.320855782,35.5774211471,151.963707132,0.0,31.5818913096,70.9729253606,196.726974469,8.40219229445,49.9818,138.342982175
 02/05  19:00:00,422.966087693,35.5774211471,143.345337351,0.0,80.3315023541,83.7685254822,228.598171996,8.67937037521,49.9818,169.937001621
 02/05  20:00:00,402.553630471,35.5774211471,116.414105575,0.0,102.000620287,77.6748002752,274.742354887,24.8637900786,33.3212,216.557364809
 02/05  21:00:00,410.259237575,35.5774211471,103.74189884,0.0,108.704857014,91.4735406516,301.735407,52.3774265251,33.3212,216.036780475
 02/05  22:00:00,377.181353037,35.5774211471,98.9101058821,0.0,95.2963835608,89.1510273009,340.072803478,91.2810799651,24.9909,223.800823513
 02/05  23:00:00,316.246276079,35.5774211471,91.2081114452,0.0,80.3315023541,63.3799339444,470.697699565,133.474650157,16.6606,320.562449407
 02/05  24:00:00,232.012609887,35.5774211471,70.9386794962,0.0,42.6918050922,48.4199368926,423.430274194,227.522811684,8.3303,187.57716251
 02/06  01:00:00,123.502049541,30.7869830799,11.1760043411,0.0,25.5240853573,30.610668775,159.483058924,47.76591084,3.33212,108.385028084
 02/06  02:00:00,119.320393255,30.7869830799,14.3458509737,0.0,19.418418834,29.3649097162,122.195471711,38.2954660762,3.33212,80.567885635
 02/06  03:00:00,112.251150834,30.7869830799,15.2112695943,0.0,12.7620426787,28.1191506574,116.124354491,32.2240160489,3.33212,80.5682184422
 02/06  04:00:00,112.245054241,30.7869830799,15.2412188072,0.0,12.7620426787,28.1191506574,112.395060017,28.4921076087,3.33212,80.5708324081
 02/06  05:00:00,119.906410367,30.7869830799,16.352493209,0.0,12.7620426787,28.1191506574,138.136163765,26.4355934131,3.33212,108.368450352
 02/06  06:00:00,153.553203501,30.7869830799,22.4021304196,0.0,25.5240853573,30.610668775,221.73136447,25.6077809609,8.3303,187.793283509
 02/06  07:00:00,285.747721657,31.5853894245,55.2897676779,0.0,51.0481707146,78.1489452969,367.774440898,24.8380402103,16.6606,326.275800687
 02/06  08:00:00,349.58993239,35.5774211471,68.3314302224,0.0,64.3609230253,109.708623606,619.611668414,166.448052389,24.9909,428.172716025
 02/06  09:00:00,313.579325578,35.5774211471,80.4690628194,0.0,51.0481707146,80.7689615957,558.916409171,191.322013031,33.3212,334.273196141
 02/06  10:00:00,292.039188174,35.7580082343,86.6921449316,0.0,51.0481707146,71.0224615957,498.019863092,175.504882509,66.8089,255.706080583
 02/06  11:00:00,235.375108253,35.948958342,78.3433825189,0.0,32.1804615127,65.7244621605,447.694566836,166.698606239,83.4695,197.526460596
 02/06  12:00:00,233.224998261,36.141295613,75.1240898849,0.0,32.1804615127,65.7244621605,383.370649335,151.696137397,83.4695,148.205011937
 02/06  13:00:00,236.396624241,36.2501892087,79.2619329881,0.0,32.1804615127,65.7244621605,331.387061709,96.6604146039,83.4695,151.257147105
 02/06  14:00:00,231.893684717,36.2909389618,84.7041623995,0.0,32.1804615127,55.9779621605,284.895890765,63.6229807125,75.1392,146.133710052
 02/06  15:00:00,234.333518064,36.324808064,87.0657564054,0.0,32.1804615127,55.9779621605,278.808380386,66.0583762142,66.8089,145.941104171
 02/06  16:00:00,233.86685417,36.3532353264,86.5631915181,0.0,32.1804615127,55.9779621605,289.942902841,68.8586815668,75.1392,145.945021274
 02/06  17:00:00,261.086559922,36.0652209387,84.8035548513,0.0,32.1804615127,60.9114621605,260.658170494,60.2562699486,91.7998,108.602100546
 02/06  18:00:00,291.501805843,35.5774211471,80.7893791705,0.0,32.1804615127,77.5397301883,290.162691911,74.2938161822,49.9818,165.887075729
 02/06  19:00:00,351.788104677,35.5774211471,72.7851479325,0.0,77.122965704,86.2600435998,555.781353389,206.618948291,49.9818,299.180605097
 02/06  20:00:00,352.260729421,35.5774211471,63.052696155,0.0,102.647051061,80.1663183927,448.129702801,191.160611994,33.3212,223.647890807
 02/06  21:00:00,371.999230157,35.5774211471,57.7296306045,0.0,115.40909374,92.7192997104,442.979410384,192.414346135,33.3212,217.243864249
 02/06  22:00:00,350.978724419,35.5774211471,60.4335060676,0.0,102.647051061,94.1340635361,558.165872714,211.248145027,24.9909,321.926827688
 02/06  23:00:00,271.914957209,35.5774211471,47.9970322955,0.0,77.122965704,65.871452062,492.537063982,230.374531121,16.6606,245.50193286
 02/06  24:00:00,181.698513569,35.5774211471,25.89587739,0.0,38.286128036,48.4199368926,398.506303462,252.369010916,8.3303,137.806992547
 02/07  01:00:00,129.475966172,30.7869830799,17.3331865454,0.0,25.5240853573,30.610668775,159.983723102,48.2840198042,3.33212,108.367583297
 02/07  02:00:00,119.076982195,30.7869830799,14.258386865,0.0,19.418418834,29.3649097162,126.149908308,42.2512603258,3.33212,80.5665279827
 02/07  03:00:00,109.51586237,30.7869830799,12.6041600204,0.0,12.7620426787,28.1191506574,122.628966673,38.7307336062,3.33212,80.5661130667
 02/07  04:00:00,108.699434083,30.7869830799,11.7982265404,0.0,12.7620426787,28.1191506574,123.330401657,36.7809457631,3.33212,83.2173358938
 02/07  05:00:00,117.879574215,30.7869830799,13.7702527753,0.0,12.7620426787,28.1191506574,150.318187646,35.5059676249,3.33212,111.480100021
 02/07  06:00:00,152.332017538,30.7869830799,20.5918608271,0.0,25.5240853573,30.610668775,230.762978938,34.6986714694,8.3303,187.734007468
 02/07  07:00:00,274.763283327,30.7869830799,45.1569702759,0.0,51.0481707146,78.1489452969,371.460177871,32.7480647369,16.6606,322.051513134
 02/07  08:00:00,425.226499252,35.5980014182,142.690923981,0.0,64.3609230253,109.708623606,619.722694807,167.300743606,24.9909,427.431051201
 02/07  09:00:00,332.86917759,35.5774211471,98.6692831742,0.0,51.0481707146,80.7689615957,534.628510537,169.884364239,33.3212,331.422946298
 02/07  10:00:00,280.51446077,36.004524995,74.6406805436,0.0,51.0481707146,71.0224615957,470.825051085,148.631859079,66.8089,255.384292006
 02/07  11:00:00,229.392421537,36.1140405141,72.5873534832,0.0,32.1804615127,65.7244621605,326.829225205,45.8765046244,83.4695,197.483220581
 02/07  12:00:00,270.865096581,36.154643639,111.899436728,0.0,32.1804615127,65.7244621605,246.85899521,10.2331770415,83.4695,153.156318168
 02/07  13:00:00,310.30208327,36.1925289864,150.545650073,0.0,32.1804615127,65.7244621605,235.412059583,5.64994946669,83.4695,146.292610116
 02/07  14:00:00,302.704667015,36.2318839705,152.155312457,0.0,32.1804615127,55.9779621605,227.44100753,6.18862245078,75.1392,146.113185079
 02/07  15:00:00,302.304535653,36.2684483098,152.587158705,0.0,32.1804615127,55.9779621605,219.459140255,6.7199666778,66.8089,145.930273577
 02/07  16:00:00,301.990677329,36.3035037014,153.296715293,0.0,32.1804615127,55.9779621605,227.515206052,6.44039652193,75.1392,145.93560953
 02/07  17:00:00,330.28038777,36.0294138223,152.748395653,0.0,32.1804615127,60.9114621605,204.761250912,4.38535421899,91.7998,108.576096693
 02/07  18:00:00,362.313605187,35.5774211471,150.655390731,0.0,32.1804615127,77.5397301883,227.574365623,8.19018471906,49.9818,169.402380904
 02/07  19:00:00,424.091572443,35.5855783599,144.664522179,0.0,77.122965704,86.2600435998,354.08111222,9.24704364332,49.9818,294.852268576
 02/07  20:00:00,416.643472551,35.5774211471,127.40858557,0.0,102.647051061,80.1663183927,271.910050741,14.2739578699,33.3212,224.314892871
 02/07  21:00:00,418.624329441,35.5774211471,104.178594129,0.0,115.40909374,92.7192997104,288.222530567,38.3865742829,33.3212,216.514756284
 02/07  22:00:00,393.976040945,35.5774211471,103.105804067,0.0,102.647051061,94.1340635361,448.03322035,95.1964575022,24.9909,327.845862847
 02/07  23:00:00,310.115185024,35.5776318414,85.5101566093,0.0,77.122965704,65.871452062,430.065373656,173.323003037,16.6606,240.08177062
 02/07  24:00:00,218.664635753,35.5774211471,61.8742198543,0.0,38.286128036,48.4199368926,363.405721985,217.310391198,8.3303,137.765030787
 02/08  01:00:00,127.686996779,30.7869830799,15.2208980544,0.0,25.5240853573,30.610668775,159.458144362,47.7695470108,3.33212,108.356477352
 02/08  02:00:00,123.085986435,30.7869830799,18.0232706954,0.0,19.418418834,29.3649097162,122.140606827,38.2465740134,3.33212,80.5619128134
 02/08  03:00:00,115.063182451,30.7869830799,17.9612059561,0.0,12.7620426787,28.1191506574,118.865454842,32.5180283773,3.33212,83.0153064652
 02/08  04:00:00,114.778569075,30.7869830799,17.7172389774,0.0,12.7620426787,28.1191506574,116.851869036,29.2096984993,3.33212,84.3100505363
 02/08  05:00:00,122.401926423,30.7869830799,18.7884612328,0.0,12.7620426787,28.1191506574,139.331106769,27.6458068802,3.33212,108.353179889
 02/08  06:00:00,156.772531044,30.7869830799,25.54741261,0.0,25.5240853573,30.610668775,223.743197218,27.6889011932,8.3303,187.723996025
 02/08  07:00:00,293.49962151,31.5853894245,62.6841729447,0.0,51.0481707146,78.1489452969,365.510722117,27.6132911612,16.6606,321.236830956
 02/08  08:00:00,324.643972479,35.5774211471,43.4156583837,0.0,64.3609230253,109.708623606,654.445195433,200.431657399,24.9909,429.022638034
 02/08  09:00:00,313.512912558,35.5774211471,80.2972190987,0.0,51.0481707146,80.7689615957,580.393259475,216.188456361,33.3212,330.883603115
 02/08  10:00:00,282.006954761,35.7681688195,76.6165566562,0.0,51.0481707146,71.0224615957,499.863124406,178.783414569,66.8089,254.270809837
 02/08  11:00:00,223.346304373,35.8870568957,66.4770988593,0.0,32.1804615127,65.7244621605,455.682538722,174.763056881,83.4695,197.449981841
 02/08  12:00:00,223.303372089,36.0193405921,65.4876134534,0.0,32.1804615127,65.7244621605,402.136424752,165.528889494,83.4695,153.138035258
 02/08  13:00:00,224.036877115,36.1033218165,66.8023349517,0.0,32.1804615127,65.7244621605,385.983529345,156.238704312,83.4695,146.275325032
 02/08  14:00:00,220.389692569,36.236764,72.6886023048,0.0,32.1804615127,55.9779621605,365.595211915,144.355955689,75.1392,146.100056226
 02/08  15:00:00,221.804200482,36.3161144488,74.1624765656,0.0,32.1804615127,55.9779621605,340.127298011,127.39416073,66.8089,145.92423728
 02/08  16:00:00,222.668654714,36.3447957783,75.1780899352,0.0,32.1804615127,55.9779621605,332.612851242,111.551408166,75.1392,145.922243075
 02/08  17:00:00,245.173329681,36.0563485477,68.578586621,0.0,32.1804615127,60.9114621605,339.404592426,139.033983397,91.7998,108.570809029
 02/08  18:00:00,273.353375206,35.5774211471,62.1073106992,0.0,32.1804615127,77.5397301883,371.863999775,152.478870716,49.9818,169.403329058
 02/08  19:00:00,341.083807558,35.5774211471,62.105327058,0.0,77.122965704,86.2600435998,499.426604838,154.693985397,49.9818,294.750819441
 02/08  20:00:00,350.123801153,35.5774211471,60.9398744915,0.0,102.647051061,80.1663183927,422.492020481,164.886379714,33.3212,224.284440767
 02/08  21:00:00,375.306473461,35.5774211471,60.929649827,0.0,115.40909374,92.7192997104,425.036920621,175.277165908,33.3212,216.438554713
 02/08  22:00:00,359.503175298,35.5774211471,68.8122989966,0.0,102.647051061,94.1340635361,536.214356811,187.213427278,24.9909,324.010029533
 02/08  23:00:00,278.133713852,35.5774211471,54.1101784522,0.0,77.122965704,65.871452062,470.182608208,210.177511685,16.6606,243.344496523
 02/08  24:00:00,178.140625241,35.5774211471,22.3017392761,0.0,38.286128036,48.4199368926,395.624948187,249.517865798,8.3303,137.776782389
 02/09  01:00:00,121.961709139,30.7869830799,9.84310187645,0.0,25.5240853573,30.610668775,161.688584124,50.0097457877,3.33212,108.346718336
 02/09  02:00:00,112.277716313,30.7869830799,7.47964331307,0.0,19.418418834,29.3649097162,129.102953194,45.2152787161,3.33212,80.555554478
 02/09  03:00:00,103.080303761,30.7869830799,6.18582177605,0.0,12.7620426787,28.1191506574,126.959272281,43.0729390976,3.33212,80.5542131836
 02/09  04:00:00,102.165201989,30.7869830799,5.28091521101,0.0,12.7620426787,28.1191506574,126.63563855,42.7449207922,3.33212,80.5585977582
 02/09  05:00:00,109.174432969,30.7869830799,5.72122831257,0.0,12.7620426787,28.1191506574,155.210592613,43.105670575,3.33212,108.772802038
 02/09  06:00:00,139.5464152,30.7869830799,8.49920507336,0.0,25.5240853573,30.610668775,238.776165226,43.2011653638,8.3303,187.244699862
 02/09  07:00:00,255.233237162,30.7869830799,26.3845282344,0.0,51.0481707146,78.1489452969,384.147591428,41.8112468854,16.6606,325.675744542
 02/09  08:00:00,333.928214428,35.5838067388,52.956118365,0.0,64.3609230253,109.708623606,705.121722436,252.3576937,24.9909,427.773128736
 02/09  09:00:00,274.48725496,35.5774211471,41.7530623346,0.0,51.0481707146,80.7689615957,651.55238814,284.307095602,33.3212,333.924092538
 02/09  10:00:00,305.650360573,35.608363774,100.839497213,0.0,51.0481707146,71.0224615957,566.073509746,246.29887919,66.8089,252.965730557
 02/09  11:00:00,254.696839479,35.7164205323,98.2874801059,0.0,32.1804615127,65.7244621605,507.217255196,223.904311622,83.4695,199.843443574
 02/09  12:00:00,236.394004176,35.8914962268,78.8765508203,0.0,32.1804615127,65.7244621605,431.106087419,201.19296026,83.4695,146.443627159
 02/09  13:00:00,226.370888452,36.1153420944,69.1175507085,0.0,32.1804615127,65.7244621605,402.858891644,172.75040353,83.4695,146.638988114
 02/09  14:00:00,218.923710171,36.2453495391,71.5697661013,0.0,32.1804615127,55.9779621605,332.835480582,107.795030932,75.1392,149.90124965
 02/09  15:00:00,222.257427844,36.2819005813,75.123602316,0.0,32.1804615127,55.9779621605,276.739707262,67.0148595398,66.8089,142.915947722
 02/09  16:00:00,221.433309556,36.3129675725,74.2489643556,0.0,32.1804615127,55.9779621605,280.433136519,60.6087578641,75.1392,144.685178655
 02/09  17:00:00,238.958389851,36.0296059511,62.8306423979,0.0,32.1804615127,60.9114621605,273.404030265,66.6366880986,91.7998,114.967542167
 02/09  18:00:00,265.177063121,35.5774211471,54.5403687581,0.0,32.1804615127,77.5397301883,334.988895796,122.418912073,49.9818,162.588183722
 02/09  19:00:00,340.990147449,35.5774211471,61.8958995087,0.0,77.122965704,86.2600435998,560.481430757,213.271448198,49.9818,297.228182559
 02/09  20:00:00,356.332806436,35.5774211471,66.8117497922,0.0,102.647051061,80.1663183927,422.692720754,167.488038241,33.3212,221.883482514
 02/09  21:00:00,385.900244246,35.5774211471,71.0667609315,0.0,115.40909374,92.7192997104,400.735595089,150.460839998,33.3212,216.953555091
 02/09  22:00:00,375.787894843,35.5774211471,84.4902382336,0.0,102.647051061,94.1340635361,499.589288258,145.69125011,24.9909,328.907138148
 02/09  23:00:00,302.884117588,35.5774211471,78.0827829783,0.0,77.122965704,65.871452062,402.837013108,147.381342668,16.6606,238.79507044
 02/09  24:00:00,212.708727031,35.5774211471,56.0049864807,0.0,38.286128036,48.4199368926,303.250083483,157.674344842,8.3303,137.24543864
 02/10  01:00:00,119.414413125,30.7869830799,7.13248735962,0.0,25.5240853573,30.610668775,147.918661326,36.2477893805,3.33212,108.338751945
 02/10  02:00:00,114.268479763,30.7869830799,9.32376954674,0.0,19.418418834,29.3649097162,115.004236258,31.1228590508,3.33212,80.549257207
 02/10  03:00:00,107.788707423,30.7869830799,10.7527160395,0.0,12.7620426787,28.1191506574,111.562350007,27.6747328654,3.33212,80.5554971413
 02/10  04:00:00,109.229809517,30.7869830799,12.2006775381,0.0,12.7620426787,28.1191506574,115.045466989,25.2287882773,3.33212,86.4845587114
 02/10  05:00:00,126.783744179,30.7869830799,22.4969733794,0.0,12.7620426787,28.1191506574,135.455150416,23.5211710931,3.33212,108.601859323
 02/10  06:00:00,171.249094294,30.7869830799,39.2495015341,0.0,25.5240853573,30.610668775,216.316790225,22.1548795862,8.3303,185.831610639
 02/10  07:00:00,316.700102823,32.7829989412,82.852452687,0.0,51.0481707146,78.1489452969,360.606156488,20.8289695975,16.6606,323.11658689
 02/10  08:00:00,386.785300483,35.6477994316,103.105595244,0.0,64.3609230253,109.708623606,537.699377848,89.0335615121,24.9909,423.674916336
 02/10  09:00:00,320.292494597,35.5774211471,84.9687965749,0.0,51.0481707146,80.7689615957,410.800627783,44.1100228629,33.3212,333.36940492
 02/10  10:00:00,297.309677026,36.0759906582,90.2247874472,0.0,51.0481707146,71.0224615957,331.822248359,9.55808374708,66.8089,255.455264612
 02/10  11:00:00,295.339369221,36.1237966388,136.686221885,0.0,32.1804615127,65.7244621605,286.679888365,5.8247258946,83.4695,197.38566247
 02/10  12:00:00,314.34405324,36.166820036,154.962441378,0.0,32.1804615127,65.7244621605,238.294390847,6.55467178393,83.4695,148.270219063
 02/10  13:00:00,313.826400182,36.2054782719,155.18283055,0.0,32.1804615127,65.7244621605,241.325021919,6.81193692895,83.4695,151.04358499
 02/10  14:00:00,302.833314138,36.2432804213,153.962875913,0.0,32.1804615127,55.9779621605,228.040000573,6.83541694596,75.1392,146.065383627
 02/10  15:00:00,302.929021428,36.2781299851,153.925730447,0.0,32.1804615127,55.9779621605,220.414778111,7.72365815027,66.8089,145.882219961
 02/10  16:00:00,303.371949034,36.3090689333,154.225679495,0.0,32.1804615127,55.9779621605,229.113766652,8.10310949965,75.1392,145.871457153
 02/10  17:00:00,332.762762379,36.0348042329,154.389513621,0.0,32.1804615127,60.9114621605,206.325640112,5.94582665438,91.7998,108.580013458
 02/10  18:00:00,365.982519132,35.5774211471,152.911466679,0.0,32.1804615127,77.5397301883,222.113561488,9.55455952745,49.9818,162.577201961
 02/10  19:00:00,431.954041782,35.6094893758,150.974149991,0.0,77.122965704,86.2600435998,359.650849585,10.2713258982,49.9818,299.397723687
 02/10  20:00:00,440.913258499,35.5774582737,149.98596943,0.0,102.647051061,80.1663183927,261.314540225,8.22232235415,33.3212,219.771017871
 02/10  21:00:00,465.186574364,35.5774211471,148.793364349,0.0,115.40909374,92.7192997104,258.984172282,8.1327822199,33.3212,217.530190062
 02/10  22:00:00,440.053831888,35.5867762146,147.040555983,0.0,102.647051061,94.1340635361,362.023381935,8.84073213007,24.9909,328.191749805
 02/10  23:00:00,374.486279695,35.6319212515,147.492398353,0.0,77.122965704,65.871452062,266.730638617,12.0248628163,16.6606,238.045175801
 02/10  24:00:00,307.774254107,35.6198686631,148.602755074,0.0,38.286128036,48.4199368926,162.925522735,16.8528314972,8.3303,137.742391237
 02/11  01:00:00,153.817619865,30.7869830799,39.0762332549,0.0,27.7269238854,30.610668775,111.662890899,0.0,3.33212,108.330770899
 02/11  02:00:00,176.364550733,30.7869830799,61.5611923275,0.0,27.7269238854,30.610668775,83.8797696718,0.0,3.33212,80.5476496718
 02/11  03:00:00,173.701703029,31.5853894245,74.5868404833,0.0,12.7620426787,28.1191506574,83.9188794137,0.0402392578574,3.33212,80.5465201559
 02/11  04:00:00,169.246565137,32.383795769,68.3542353022,0.0,12.7620426787,28.1191506574,83.8826569955,0.0,3.33212,80.5505369955
 02/11  05:00:00,198.552340574,33.1822021135,89.1843662067,0.0,12.7620426787,28.1191506574,111.73706694,0.0651913578227,3.33212,108.339755582
 02/11  06:00:00,193.857877045,32.383795769,74.0355727133,0.0,12.7620426787,28.1191506574,146.149049588,0.0877482606065,8.3303,137.731001327
 02/11  07:00:00,307.265039979,33.8209271891,103.754496768,0.0,42.6918050922,54.3732441037,205.093283683,0.0716702820794,16.6606,188.361013401
 02/11  08:00:00,382.113116596,35.7521095495,141.976997662,0.0,42.6918050922,86.1019271793,360.547557731,11.8002965905,24.9909,323.756361141
 02/11  09:00:00,415.044506954,35.6161240668,139.463908162,0.0,57.6566862989,112.030105488,502.732293564,6.66983221633,33.3212,462.741261348
 02/11  10:00:00,368.202739136,36.118449355,139.20842236,0.0,57.6566862989,83.6599452969,400.97828871,3.65150394914,66.8089,330.517884761
 02/11  11:00:00,315.009316386,36.1677991211,140.235480963,0.0,42.6918050922,68.9656133826,344.164870377,10.5105370185,83.4695,250.184833358
 02/11  12:00:00,305.949587411,36.2140760999,139.358543855,0.0,34.9340096728,67.7198543238,300.310945225,11.9150867442,83.4695,204.926358481
 02/11  13:00:00,305.210125271,36.2576149145,139.198947144,0.0,34.9340096728,67.7198543238,242.639710625,12.5749743794,83.4695,146.595236246
 02/11  14:00:00,294.813974756,36.2766899876,138.318070073,0.0,34.9340096728,57.9733543238,234.972957474,12.4933471544,75.1392,147.340410319
 02/11  15:00:00,293.975952844,36.3052771153,137.34981517,0.0,34.9340096728,57.9733543238,231.227944884,12.5001146409,66.8089,151.918930243
 02/11  16:00:00,294.498313014,36.3309122267,137.941853801,0.0,34.9340096728,57.9733543238,234.319191164,12.9551709609,75.1392,146.224820203
 02/11  17:00:00,326.832478541,36.0486765681,141.81159036,0.0,34.9340096728,62.9068543238,214.940690957,14.4610399638,91.7998,108.679850994
 02/11  18:00:00,355.875982818,35.5832944536,143.87642682,0.0,34.9340096728,72.2186844194,207.492803798,19.2868644922,49.9818,138.224139306
 02/11  19:00:00,433.656288171,35.6609335693,140.892080385,0.0,87.0357390804,86.2600435998,234.782169074,14.8243687824,49.9818,169.976000292
 02/11  20:00:00,429.192400962,35.5874253902,138.644448498,0.0,102.000620287,77.6748002752,264.169249965,12.9731598107,33.3212,217.874890155
 02/11  21:00:00,440.781403307,35.5774211471,139.093775953,0.0,102.000620287,88.9820225341,269.254869082,13.6886225816,33.3212,222.245046501
 02/11  22:00:00,434.7449319,35.5774211471,144.265226912,0.0,102.000620287,91.6425454185,256.481963751,14.9149946516,24.9909,216.576069099
 02/11  23:00:00,386.009432845,35.5774211471,149.743359503,0.0,87.0357390804,65.871452062,359.5080037,23.0095130945,16.6606,319.837890605
 02/11  24:00:00,283.270026012,35.5774211471,120.87422796,0.0,42.6918050922,48.4199368926,233.556386253,37.3729531598,8.3303,187.853133093
 02/12  01:00:00,134.05775941,30.7869830799,10.3761828049,0.0,34.4311606118,33.1021868926,178.613049111,66.8449319221,3.33212,108.435997189
 02/12  02:00:00,140.026768767,30.7869830799,16.2437510644,0.0,34.4311606118,33.1021868926,203.587407255,113.420483677,3.33212,86.8348035775
 02/12  03:00:00,128.869298838,30.7869830799,22.4845412254,0.0,19.466279405,30.610668775,203.094043748,119.138186849,3.33212,80.6237368992
 02/12  04:00:00,131.028282943,30.7869830799,24.6454892956,0.0,19.466279405,30.610668775,176.216062358,92.2527371895,3.33212,80.6312051685
 02/12  05:00:00,140.107751505,30.7869830799,27.1636372298,0.0,19.466279405,30.610668775,179.919092861,68.2796283217,3.33212,108.307344539
 02/12  06:00:00,155.699887783,30.7869830799,30.5240979233,0.0,19.466279405,30.610668775,198.093522201,51.8974065413,8.3303,137.86581566
 02/12  07:00:00,291.372427939,33.7810068719,88.1352047639,0.0,42.6918050922,54.3732441037,250.672422024,40.7644879882,16.6606,193.247334036
 02/12  08:00:00,319.678384515,35.6354681271,73.128023081,0.0,49.3960418185,88.5934452969,496.943956475,148.250491088,24.9909,323.702565387
 02/12  09:00:00,353.547726808,35.5774211471,81.4482043153,0.0,57.6566862989,112.030105488,628.258831753,139.155653757,33.3212,455.781977996
 02/12  10:00:00,316.329669674,36.08327143,99.8578333008,0.0,50.9524495726,81.1684271793,519.971667024,119.717893836,66.8089,333.444873188
 02/12  11:00:00,259.543637122,36.1588899297,88.507489004,0.0,42.6918050922,68.9656133826,408.564619922,69.5262141382,83.4695,255.568905784
 02/12  12:00:00,256.019257333,36.2076722945,88.7440291803,0.0,38.286128036,68.9656133826,332.912398655,51.5430904444,83.4695,197.899808211
 02/12  13:00:00,255.645641398,36.2532131442,89.07244108,0.0,38.286128036,68.9656133826,266.41871302,36.7511676766,83.4695,146.198045344
