Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  14:00:00,241.065633064,36.2939211159,93.3323204448,0.0,31.5818913096,56.727595265,244.711635675,21.8361590079,75.1392,147.736276667
 02/12  15:00:00,265.621481884,36.3295597288,117.704564038,0.0,31.5818913096,56.727595265,221.316365135,10.2001347136,66.8089,144.307330421
 02/12  16:00:00,279.150350538,36.3594795507,131.170940854,0.0,31.5818913096,56.727595265,229.766254553,8.79677842596,75.1392,145.830276127
 02/12  17:00:00,297.179505186,36.0718969816,120.279600678,0.0,31.5818913096,61.661095265,215.376533038,11.0296619346,91.7998,112.547071104
 02/12  18:00:00,301.503342269,35.5774211471,97.6104405819,0.0,31.5818913096,70.9729253606,212.187768723,21.8195684769,49.9818,140.386400246
 02/12  19:00:00,361.697449523,35.5782209586,82.2526811342,0.0,80.3315023541,83.7685254822,257.527638517,44.3847868757,49.9818,163.161051641
 02/12  20:00:00,376.794318985,35.5774211471,90.6053468671,0.0,102.000620287,77.6748002752,314.348453293,64.4717972367,33.3212,216.555456057
 02/12  21:00:00,407.597718441,35.5774211471,100.858206829,0.0,108.704857014,91.4735406516,319.15094186,68.2366285489,33.3212,217.593113311
 02/12  22:00:00,379.151366333,35.5774211471,100.584621196,0.0,95.2963835608,89.1510273009,330.718782631,84.4602742466,24.9909,221.267608384
 02/12  23:00:00,321.605229983,35.5774211471,96.2854041193,0.0,80.3315023541,63.3799339444,427.453009702,91.0703414619,16.6606,319.722068241
 02/12  24:00:00,239.546645514,35.5774211471,78.6708659298,0.0,42.6918050922,48.4199368926,285.020217021,93.1913317993,8.3303,183.498585221
 02/13  01:00:00,132.543624552,30.7869830799,19.9969729647,0.0,25.5240853573,30.610668775,183.965755525,74.0025503392,3.33212,106.631085186
 02/13  02:00:00,132.489478727,30.7869830799,27.3063634371,0.0,19.418418834,29.3649097162,144.608544767,55.7259859419,3.33212,85.5504388246
 02/13  03:00:00,128.118904458,30.7869830799,30.8676108622,0.0,12.7620426787,28.1191506574,126.565695544,42.7067056394,3.33212,80.5268699048
 02/13  04:00:00,129.618942654,30.7869830799,32.3853807581,0.0,12.7620426787,28.1191506574,117.5641758,33.7051888768,3.33212,80.5268669232
 02/13  05:00:00,138.584595542,30.7869830799,34.7829262966,0.0,12.7620426787,28.1191506574,139.235095657,27.6085521037,3.33212,108.294423554
 02/13  06:00:00,174.848417476,30.7869830799,43.4323149386,0.0,25.5240853573,30.610668775,219.433708166,23.576661193,8.3303,187.526746973
 02/13  07:00:00,335.111740445,33.9406881408,99.622442561,0.0,51.0481707146,78.1489452969,358.101927767,20.8905816176,16.6606,320.550746149
 02/13  08:00:00,374.773965111,35.5798598325,92.6557258745,0.0,64.3609230253,109.708623606,505.70488485,57.9918410469,24.9909,422.722143803
 02/13  09:00:00,312.945596442,35.5774211471,79.5164132555,0.0,51.0481707146,80.7689615957,449.333435111,83.0335593562,33.3212,332.978675755
 02/13  10:00:00,275.329490171,36.1080668887,69.5870861668,0.0,51.0481707146,71.0224615957,411.883352404,89.852863024,66.8089,255.22158938
 02/13  11:00:00,215.555102488,36.1543960417,58.5925680475,0.0,32.1804615127,65.7244621605,363.471059993,82.7455717263,83.4695,197.255988267
 02/13  12:00:00,216.843887408,36.1924426235,59.1558483242,0.0,32.1804615127,65.7244621605,304.99023261,75.1606050998,83.4695,146.36012751
 02/13  13:00:00,215.594263465,36.2239334198,58.5634180505,0.0,32.1804615127,65.7244621605,297.528501624,67.8946990793,83.4695,146.164302544
 02/13  14:00:00,203.9493441,36.2540139625,56.6111232349,0.0,32.1804615127,55.9779621605,267.818500268,46.6865270646,75.1392,145.992773203
 02/13  15:00:00,199.844460814,36.2809933147,52.5012160682,0.0,32.1804615127,55.9779621605,261.699556148,49.0826851795,66.8089,145.807970969
 02/13  16:00:00,204.776155413,36.3070407443,56.3636098513,0.0,32.1804615127,55.9779621605,305.755542964,84.8031660564,75.1392,145.813176908
 02/13  17:00:00,223.75777561,36.0251956777,46.2533262489,0.0,32.1804615127,60.9114621605,311.861300166,111.549548445,91.7998,108.511951721
 02/13  18:00:00,264.142241323,35.5774211471,52.3473290561,0.0,32.1804615127,77.5397301883,342.623045344,123.444469965,49.9818,169.19677538
 02/13  19:00:00,349.162129896,35.5774211471,69.3622619483,0.0,77.122965704,86.2600435998,465.123861585,120.86360406,49.9818,294.278457525
 02/13  20:00:00,363.382920121,35.5774211471,73.1925567766,0.0,102.647051061,80.1663183927,367.452443471,115.698069432,33.3212,218.433174039
 02/13  21:00:00,393.934231915,35.5774211471,78.3622655408,0.0,115.40909374,92.7192997104,367.432552155,112.381457311,33.3212,221.729894844
 02/13  22:00:00,383.32250582,35.5774211471,91.2146320458,0.0,102.647051061,94.1340635361,457.014391339,110.972701469,24.9909,321.05078987
 02/13  23:00:00,305.179407979,35.5774211471,79.6607646139,0.0,77.122965704,65.871452062,374.821250827,113.126958581,16.6606,245.033692246
 02/13  24:00:00,215.442362313,35.5774211471,58.0722337674,0.0,38.286128036,48.4199368926,258.124234104,118.667709449,8.3303,131.126224655
 02/14  01:00:00,122.452140618,30.7869830799,10.0004246925,0.0,25.5240853573,30.610668775,181.246481229,69.6277697214,3.33212,108.286591507
 02/14  02:00:00,120.984696745,30.7869830799,15.8886287459,0.0,19.418418834,29.3649097162,136.709651754,52.8558057892,3.33212,80.5217259645
 02/14  03:00:00,116.102068357,30.7869830799,18.934505466,0.0,12.7620426787,28.1191506574,125.028088873,41.1737828524,3.33212,80.5221860205
 02/14  04:00:00,118.846256135,30.7869830799,21.6852357186,0.0,12.7620426787,28.1191506574,117.036221316,33.1806870469,3.33212,80.5234142691
 02/14  05:00:00,130.270701167,30.7869830799,25.8968162338,0.0,12.7620426787,28.1191506574,139.268952393,27.6562806153,3.33212,108.280551777
 02/14  06:00:00,167.093456539,30.7869830799,35.0776095232,0.0,25.5240853573,30.610668775,219.600147618,23.7956423065,8.3303,187.474205311
 02/14  07:00:00,315.870169502,33.1822021135,80.9226048264,0.0,51.0481707146,78.1489452969,358.068622515,21.0172161008,16.6606,320.390806414
 02/14  08:00:00,386.260831239,35.5900181785,103.267424367,0.0,64.3609230253,109.708623606,503.262829267,48.0178782898,24.9909,430.254050978
 02/14  09:00:00,324.048545571,35.5774211471,88.8861168825,0.0,51.0481707146,80.7689615957,410.242295333,50.2321506784,33.3212,326.688944655
 02/14  10:00:00,282.054228282,36.0867210258,74.7874184395,0.0,51.0481707146,71.0224615957,348.220086366,26.9353635119,66.8089,254.475822854
 02/14  11:00:00,249.269151371,36.1368803046,90.5289700333,0.0,32.1804615127,65.7244621605,292.608559132,11.9350533629,83.4695,197.204005769
 02/14  12:00:00,271.8943356,36.1795915495,112.551662955,0.0,32.1804615127,65.7244621605,236.556956873,6.75658250872,83.4695,146.330874365
 02/14  13:00:00,307.320636199,36.2203064686,148.406076239,0.0,32.1804615127,65.7244621605,240.455944551,5.65872548809,83.4695,151.327719063
 02/14  14:00:00,302.757093461,36.2593556232,153.350919654,0.0,32.1804615127,55.9779621605,226.581977862,5.73062299456,75.1392,145.712154868
 02/14  15:00:00,302.406580976,36.2931173823,152.963341817,0.0,32.1804615127,55.9779621605,213.498185293,5.81057407718,66.8089,140.878711216
 02/14  16:00:00,302.094079253,36.3264386496,152.584658813,0.0,32.1804615127,55.9779621605,226.652646309,5.73060956219,75.1392,145.782836747
 02/14  17:00:00,332.725695418,36.0558250057,154.229381839,0.0,32.1804615127,60.9114621605,206.04785652,4.14354381498,91.7998,110.104512705
 02/14  18:00:00,367.391634757,35.6284172128,154.07697764,0.0,32.1804615127,77.5397301883,224.935166505,7.46991786437,49.9818,167.48344864
 02/14  19:00:00,430.271554308,35.6712015477,151.799990498,0.0,77.122965704,86.2600435998,352.046311312,8.00531132729,49.9818,294.059199985
 02/14  20:00:00,442.28238192,35.6098662297,151.196377865,0.0,102.647051061,80.1663183927,259.966148539,6.43047109897,33.3212,220.21447744
 02/14  21:00:00,467.310375296,35.5953344136,150.949943039,0.0,115.40909374,92.7192997104,259.45464059,6.32863034759,33.3212,219.804810242
 02/14  22:00:00,442.30756299,35.6356243888,149.612921297,0.0,102.647051061,94.1340635361,352.896441275,7.01515228494,24.9909,320.89038899
 02/14  23:00:00,377.356116328,35.7020995842,151.023197694,0.0,77.122965704,65.871452062,271.203871419,10.0121283014,16.6606,244.531143118
 02/14  24:00:00,295.344930009,35.6624833917,137.414813799,0.0,38.286128036,48.4199368926,153.891573362,14.0929262143,8.3303,131.468347148
 02/15  01:00:00,132.012240913,30.7869830799,19.7201532785,0.0,25.5240853573,30.610668775,112.618841124,1.00859394663,3.33212,108.278127178
 02/15  02:00:00,134.752495629,30.7869830799,29.847426715,0.0,19.418418834,29.3649097162,88.7515821467,4.90386194529,3.33212,80.5156002014
 02/15  03:00:00,165.023743769,32.383795769,64.4161908936,0.0,12.7620426787,28.1191506574,90.7280421937,6.87517079655,3.33212,80.5207513972
 02/15  04:00:00,134.179659847,31.5853894245,35.5103635975,0.0,12.7620426787,28.1191506574,87.89867378,4.04100254795,3.33212,80.525551232
 02/15  05:00:00,185.570486827,33.1822021135,76.625630624,0.0,12.7620426787,28.1191506574,113.810726119,2.20641016291,3.33212,108.272195956
 02/15  06:00:00,191.251045818,32.383795769,56.3938948117,0.0,25.5240853573,30.610668775,200.511535428,4.76684339124,8.3303,187.414392037
 02/15  07:00:00,331.294082959,33.8209271891,95.7408484163,0.0,51.0481707146,78.1489452969,343.560722961,6.68372937263,16.6606,320.216393588
 02/15  08:00:00,430.798598543,35.702340423,147.041779382,0.0,64.3609230253,109.708623606,462.57286361,11.006332731,24.9909,426.575630879
 02/15  09:00:00,385.410888126,35.5774211471,150.009135139,0.0,51.0481707146,80.7689615957,367.648711188,5.66166309087,33.3212,328.665848097
 02/15  10:00:00,355.721808062,36.1145377001,147.516376442,0.0,51.0481707146,71.0224615957,325.852399987,3.99970662532,66.8089,255.043793362
 02/15  11:00:00,305.14910792,36.1626642366,145.280681554,0.0,32.1804615127,65.7244621605,291.347705537,10.722632993,83.4695,197.155572544
 02/15  12:00:00,305.648890903,36.2022633126,145.007637533,0.0,32.1804615127,65.7244621605,241.463646693,11.6824638447,83.4695,146.311682848
 02/15  13:00:00,305.00238299,36.2361042237,144.925466618,0.0,32.1804615127,65.7244621605,241.617916387,12.0360442659,83.4695,146.112372121
 02/15  14:00:00,295.262208949,36.2676167171,144.747410025,0.0,32.1804615127,55.9779621605,233.209551184,12.1385445344,75.1392,145.931806649
 02/15  15:00:00,294.831812999,36.2962532846,143.948956005,0.0,32.1804615127,55.9779621605,224.988750136,12.4158105808,66.8089,145.764039555
 02/15  16:00:00,293.818753754,36.3235322698,142.974852661,0.0,32.1804615127,55.9779621605,233.104234777,12.2018789152,75.1392,145.763155862
 02/15  17:00:00,323.170108217,36.0447084886,143.475777943,0.0,32.1804615127,60.9114621605,208.181267972,7.89253074494,91.7998,108.488937227
 02/15  18:00:00,358.093149956,35.6006096163,143.867968644,0.0,32.1804615127,77.5397301883,225.56538886,13.1452219339,49.9818,162.438366926
 02/15  19:00:00,421.542770673,35.6481164375,142.21466686,0.0,77.122965704,86.2600435998,361.975512529,13.3836815648,49.9818,298.610030965
 02/15  20:00:00,435.058822774,35.5931176774,142.621342949,0.0,102.647051061,80.1663183927,263.328207133,10.4364666687,33.3212,219.570540464
 02/15  21:00:00,460.317663638,35.5809876935,142.539823309,0.0,115.40909374,92.7192997104,259.402505346,10.0210497248,33.3212,216.060255621
 02/15  22:00:00,434.809318203,35.6322792307,140.467495202,0.0,102.647051061,94.1340635361,356.520667559,10.8321328424,24.9909,320.697634717
 02/15  23:00:00,369.214597266,35.715428335,141.274282398,0.0,77.122965704,65.871452062,276.452768445,14.9471222173,16.6606,244.845046228
 02/15  24:00:00,302.246457866,35.6892060497,142.146558662,0.0,38.286128036,48.4199368926,164.416977288,20.4489968477,8.3303,135.63768044
 02/16  01:00:00,166.58700576,30.7869830799,53.913134879,0.0,25.5240853573,30.610668775,107.159046433,0.0,3.33212,103.826926433
 02/16  02:00:00,173.751007829,30.7869830799,68.4791221995,0.0,19.418418834,29.3649097162,87.3782750891,0.0,3.33212,84.0461550891
 02/16  03:00:00,187.41726645,33.1822021135,84.6743737365,0.0,12.7620426787,28.1191506574,86.5507401698,0.0480637386573,3.33212,83.1705564311
 02/16  04:00:00,191.872215506,33.1822021135,89.1909014195,0.0,12.7620426787,28.1191506574,83.9121323762,0.0715674416411,3.33212,80.5084449345
 02/16  05:00:00,198.725297642,33.1822021135,89.3980461382,0.0,12.7620426787,28.1191506574,110.599544996,0.100419850445,3.33212,107.167005145
 02/16  06:00:00,218.130620371,32.7829989412,82.2094690478,0.0,25.5240853573,30.610668775,190.446767469,0.475555873825,8.3303,181.640911595
 02/16  07:00:00,338.438829633,33.6612459202,102.711163008,0.0,51.0481707146,78.1489452969,336.899110294,0.203130051316,16.6606,320.035380243
 02/16  08:00:00,423.082404228,35.6264325964,137.441199314,0.0,64.3609230253,109.708623606,470.037050416,14.2033179896,24.9909,430.842832426
 02/16  09:00:00,377.276423078,35.5782539754,140.257188989,0.0,51.0481707146,80.7689615957,367.103350067,8.51334349231,33.3212,325.268806575
 02/16  10:00:00,349.578132733,36.1153525631,140.170214688,0.0,51.0481707146,71.0224615957,327.02736048,6.00336296559,66.8089,254.215097515
 02/16  11:00:00,301.886649471,36.1650578308,141.218223571,0.0,32.1804615127,65.7244621605,295.084885207,14.5246800795,83.4695,197.090705127
 02/16  12:00:00,302.479494305,36.2061413356,140.841010844,0.0,32.1804615127,65.7244621605,244.859672737,15.1071793676,83.4695,146.28299337
 02/16  13:00:00,301.313127158,36.2412028932,140.076284709,0.0,32.1804615127,65.7244621605,244.838996049,15.2788780441,83.4695,146.090618004
 02/16  14:00:00,291.409118037,36.2734963103,139.876827172,0.0,32.1804615127,55.9779621605,236.475502788,15.4247077179,75.1392,145.91159507
 02/16  15:00:00,291.217117688,36.3027384111,139.671748473,0.0,32.1804615127,55.9779621605,227.934741418,15.3922664753,66.8089,145.733574942
 02/16  16:00:00,291.00909063,36.3309673051,139.418383805,0.0,32.1804615127,55.9779621605,235.013794805,14.1371891905,75.1392,145.737405615
 02/16  17:00:00,320.376439385,36.0684780865,139.606633976,0.0,32.1804615127,60.9114621605,208.011198718,7.73777510599,91.7998,108.473623612
 02/16  18:00:00,356.197931464,35.6339427628,141.18201286,0.0,32.1804615127,77.5397301883,227.299715862,14.9226620521,49.9818,162.39525381
 02/16  19:00:00,420.65155637,35.674720115,140.994754895,0.0,77.122965704,86.2600435998,361.609074896,15.11987617,49.9818,296.507398726
 02/16  20:00:00,434.064105813,35.6241954081,141.428795762,0.0,102.647051061,80.1663183927,266.072747099,11.4843944335,33.3212,221.267152666
 02/16  21:00:00,459.367627932,35.6175702829,141.477700607,0.0,115.40909374,92.7192997104,260.227487791,10.9385420541,33.3212,215.967745737
 02/16  22:00:00,434.890179678,35.6833886513,140.587553488,0.0,102.647051061,94.1340635361,357.332735266,11.8422453754,24.9909,320.49958989
 02/16  23:00:00,369.725203115,35.7677343571,141.971497334,0.0,77.122965704,65.871452062,278.194617083,16.7725554687,16.6606,244.761461615
 02/16  24:00:00,303.976468705,35.7299857304,144.435082195,0.0,38.286128036,48.4199368926,162.403801159,23.0221102881,8.3303,131.051390871
 02/17  01:00:00,150.682235882,30.7869830799,38.2042352467,0.0,25.5240853573,30.610668775,111.576037691,0.0,3.33212,108.243917691
 02/17  02:00:00,186.152602249,32.383795769,77.4055848452,0.0,19.418418834,29.3649097162,83.8938853722,0.0592034543247,3.33212,80.5025619179
 02/17  03:00:00,146.717334543,31.5853894245,47.7975372811,0.0,12.7620426787,28.1191506574,83.8389645322,0.0,3.33212,80.5068445322
 02/17  04:00:00,182.758740471,33.1822021135,80.2583463753,0.0,12.7620426787,28.1191506574,83.9185370537,0.0849482279723,3.33212,80.5014688257
 02/17  05:00:00,192.769548442,33.1822021135,82.875105785,0.0,12.7620426787,28.1191506574,111.695250773,0.126144185554,3.33212,108.236986588
 02/17  06:00:00,209.402215108,32.7829989412,72.8930462998,0.0,25.5240853573,30.610668775,196.250215685,0.576128121302,8.3303,187.343787564
 02/17  07:00:00,338.912853956,33.980608458,101.673939814,0.0,51.0481707146,78.1489452969,336.733006981,0.213798242341,16.6606,319.858608739
 02/17  08:00:00,426.193052265,35.632949328,139.960386252,0.0,64.3609230253,109.708623606,464.724106834,16.6262886405,24.9909,423.106918193
 02/17  09:00:00,379.29920854,35.5794616241,141.740934136,0.0,51.0481707146,80.7689615957,373.772726119,9.7955084797,33.3212,330.656017639
 02/17  10:00:00,349.919151432,36.1184404673,140.823205188,0.0,51.0481707146,71.0224615957,325.437707338,6.96670389572,66.8089,251.662103442
 02/17  11:00:00,301.033615903,36.1677183962,140.396954472,0.0,32.1804615127,65.7244621605,299.95545111,16.4722204826,83.4695,200.013730627
 02/17  12:00:00,303.756623321,36.2082695609,142.589127085,0.0,32.1804615127,65.7244621605,247.241833946,17.5094518211,83.4695,146.262882125
 02/17  13:00:00,305.771233358,36.2431146963,145.368305989,0.0,32.1804615127,65.7244621605,246.725946351,17.1982320877,83.4695,146.058214263
 02/17  14:00:00,293.973230956,36.2759048022,142.481836368,0.0,32.1804615127,55.9779621605,236.03803417,15.0256709578,75.1392,145.873163212
 02/17  15:00:00,291.214143652,36.3062985059,139.300675894,0.0,32.1804615127,55.9779621605,225.193647527,12.6760579339,66.8089,145.708689593
 02/17  16:00:00,289.662286631,36.3367364097,137.719204259,0.0,32.1804615127,55.9779621605,225.681966567,11.4598673275,75.1392,139.08289924
 02/17  17:00:00,319.266573604,36.0919610324,138.326361296,0.0,32.1804615127,60.9114621605,213.138188073,6.49500106039,91.7998,114.843387012
 02/17  18:00:00,355.453265922,35.6635765888,139.917476051,0.0,32.1804615127,77.5397301883,226.317778044,14.0371757923,49.9818,162.298802252
 02/17  19:00:00,418.817942834,35.7085286942,138.162111628,0.0,77.122965704,86.2600435998,357.737099064,14.1295657218,49.9818,293.625733342
 02/17  20:00:00,431.680924225,35.6765462857,138.671816518,0.0,102.647051061,80.1663183927,260.860681426,10.6885815326,33.3212,216.850899893
 02/17  21:00:00,456.715023899,35.6755835295,138.592897942,0.0,115.40909374,92.7192997104,264.710248253,10.0057270785,33.3212,221.383321175
 02/17  22:00:00,431.782483478,35.7537122598,137.12968387,0.0,102.647051061,94.1340635361,357.901005366,10.9881181783,24.9909,321.921987188
 02/17  23:00:00,366.999115874,35.8302707559,138.554114083,0.0,77.122965704,65.871452062,270.268261993,16.3753649419,16.6606,237.232297051
 02/17  24:00:00,301.058004145,35.7833602315,140.91245098,0.0,38.286128036,48.4199368926,168.456050271,22.5384931854,8.3303,137.587257085
 02/18  01:00:00,165.460027724,30.7869830799,50.6605086819,0.0,27.7269238854,30.610668775,111.558786839,0.0,3.33212,108.226666839
 02/18  02:00:00,212.694398658,33.1822021135,92.5224670209,0.0,27.7269238854,30.610668775,83.9059139427,0.0794365103825,3.33212,80.4943574323
 02/18  03:00:00,172.825952676,32.383795769,71.9352175899,0.0,12.7620426787,28.1191506574,83.932524243,0.104973771041,3.33212,80.4954304719
 02/18  04:00:00,177.992132756,32.7829989412,76.451533202,0.0,12.7620426787,28.1191506574,84.4740649404,0.645524933212,3.33212,80.4964200072
 02/18  05:00:00,182.414491286,32.7829989412,74.2351166904,0.0,12.7620426787,28.1191506574,112.200129298,0.645652667193,3.33212,108.222356631
 02/18  06:00:00,193.534740227,32.7829989412,73.1624225604,0.0,12.7620426787,28.1191506574,139.975923767,0.638685853742,8.3303,131.006937914
 02/18  07:00:00,299.747153871,33.7810068719,96.5237918413,0.0,42.6918050922,54.3732441037,204.801642873,0.126692643994,16.6606,188.014350229
 02/18  08:00:00,378.303419492,35.7853020502,141.716779858,0.0,42.6918050922,86.1019271793,363.570454174,18.9436288206,24.9909,319.635925354
 02/18  09:00:00,414.986987507,35.6225341612,140.324790583,0.0,57.6566862989,112.030105488,499.699678626,9.96033918732,33.3212,456.418139438
 02/18  10:00:00,369.051641771,36.1239753397,140.834606838,0.0,57.6566862989,83.6599452969,401.747427428,5.74454454386,66.8089,329.193982884
 02/18  11:00:00,315.753647207,36.1733413871,141.482224289,0.0,42.6918050922,68.9656133826,346.187296713,14.9714329015,83.4695,247.746363811
 02/18  12:00:00,307.425315144,36.2122394771,141.421046824,0.0,34.9340096728,67.7198543238,306.672634776,19.1375693249,83.4695,204.065565451
 02/18  13:00:00,307.290733034,36.2439388157,142.138536083,0.0,34.9340096728,67.7198543238,250.179728749,20.3013555348,83.4695,146.408873215
 02/18  14:00:00,298.418459548,36.2720663111,143.096823731,0.0,34.9340096728,57.9733543238,242.610897414,21.2650956282,75.1392,146.206601786
 02/18  15:00:00,298.922431946,36.2965350495,143.479111792,0.0,34.9340096728,57.9733543238,233.647384349,20.8076129805,66.8089,146.030871369
 02/18  16:00:00,297.701090444,36.3192681169,141.857947179,0.0,34.9340096728,57.9733543238,237.917580318,16.7393895294,75.1392,146.038990788
 02/18  17:00:00,327.800012797,36.0346977247,143.061934105,0.0,34.9340096728,62.9068543238,226.559803699,19.7979299203,91.7998,114.962073779
 02/18  18:00:00,355.480269236,35.6006099615,143.764794024,0.0,34.9340096728,72.2186844194,214.85218738,26.8241183002,49.9818,138.04626908
 02/18  19:00:00,432.414863125,35.6744104231,143.319661656,0.0,87.0357390804,86.2600435998,233.356698039,20.4789108465,49.9818,162.895987192
 02/18  20:00:00,432.105316358,35.5851991428,142.885924989,0.0,102.000620287,77.6748002752,267.391458385,17.9005883856,33.3212,216.16967
 02/18  21:00:00,442.943561839,35.5774211471,142.660907683,0.0,102.000620287,88.9820225341,271.489039659,18.2762423984,33.3212,219.891597261
 02/18  22:00:00,434.046529552,35.577966975,143.68300681,0.0,102.000620287,91.6425454185,262.935656585,18.710976933,24.9909,219.233779652
 02/18  23:00:00,381.639505295,35.5774211471,144.635061276,0.0,87.0357390804,65.871452062,357.634940627,23.6627963588,16.6606,317.311544269
 02/18  24:00:00,310.553685472,35.5774211471,147.459576862,0.0,42.6918050922,48.4199368926,223.641037274,32.9742404776,8.3303,182.336496797
 02/19  01:00:00,146.067425601,30.7869830799,22.3502835822,0.0,34.4311606118,33.1021868926,112.47128534,0.0,3.33212,109.13916534
 02/19  02:00:00,156.153573261,30.7869830799,32.4656388067,0.0,34.4311606118,33.1021868926,90.8298799093,2.08149278294,3.33212,85.4162671263
 02/19  03:00:00,143.614095701,30.7869830799,37.4303394992,0.0,19.466279405,30.610668775,88.552498808,4.65252065475,3.33212,80.5678581532
 02/19  04:00:00,147.216577506,30.7869830799,41.0416438651,0.0,19.466279405,30.610668775,88.5284987412,4.62884140166,3.33212,80.5675373396
 02/19  05:00:00,202.559891325,33.1822021135,84.4250956472,0.0,19.466279405,30.610668775,116.134450833,4.60555008202,3.33212,108.196780751
 02/19  06:00:00,141.511640042,30.7869830799,16.4858931537,0.0,19.466279405,30.610668775,144.491395704,4.58258127898,8.3303,131.578514425
 02/19  07:00:00,316.162908629,34.6193335336,111.017849637,0.0,42.6918050922,54.3732441037,221.448060392,9.85413079498,16.6606,194.933329597
 02/19  08:00:00,393.82035667,35.8469621967,149.173742875,0.0,49.3960418185,88.5934452969,374.075304832,29.6187193084,24.9909,319.465685523
 02/19  09:00:00,421.125219076,35.610765604,147.796152277,0.0,57.6566862989,112.030105488,512.933052171,26.8713313247,33.3212,452.740520847
 02/19  10:00:00,357.729322191,36.1155021717,140.198004226,0.0,50.9524495726,81.1684271793,433.551076769,34.6020770081,66.8089,332.140099761
 02/19  11:00:00,281.858922589,36.1724368097,109.488488432,0.0,42.6918050922,68.9656133826,369.769389243,38.8163487686,83.4695,247.483540474
 02/19  12:00:00,277.563951918,36.2028934953,109.052527581,0.0,38.286128036,68.9656133826,313.58263661,30.0040148754,83.4695,200.109121735
 02/19  13:00:00,280.483216677,36.2349131026,112.742938613,0.0,38.286128036,68.9656133826,256.848805294,25.7666357522,83.4695,147.612669542
 02/19  14:00:00,259.823061948,36.2630500037,111.05831702,0.0,31.5818913096,56.727595265,252.347045056,29.9768218073,75.1392,147.231023248
 02/19  15:00:00,263.988429314,36.2898531366,115.219160371,0.0,31.5818913096,56.727595265,233.534392132,26.4279786084,66.8089,140.297513524
 02/19  16:00:00,273.464720829,36.3151242159,124.610871308,0.0,31.5818913096,56.727595265,246.49868366,25.7071514764,75.1392,145.652332183
 02/19  17:00:00,299.524090489,36.0343864554,121.682948639,0.0,31.5818913096,61.661095265,225.349215194,25.120844675,91.7998,108.428570519
 02/19  18:00:00,318.478719869,35.5774356583,113.476309504,0.0,31.5818913096,70.9729253606,222.245200204,34.2664859753,49.9818,137.996914229
 02/19  19:00:00,399.329964311,35.5910606363,121.393889243,0.0,80.3315023541,83.7685254822,245.266434371,32.5884647033,49.9818,162.696169668
 02/19  20:00:00,419.116475148,35.5774211471,131.597948205,0.0,102.000620287,77.6748002752,284.577031505,33.5020259762,33.3212,217.753805529
 02/19  21:00:00,441.274072744,35.5774211471,133.240298764,0.0,108.704857014,91.4735406516,289.557234736,42.9437488042,33.3212,213.292285932
 02/19  22:00:00,412.590459032,35.5774211471,132.674520123,0.0,95.2963835608,89.1510273009,289.687086084,48.8907197937,24.9909,215.80546629
 02/19  23:00:00,355.750647692,35.5774211471,128.990936832,0.0,80.3315023541,63.3799339444,381.753256689,46.6208569351,16.6606,318.471799754
 02/19  24:00:00,258.768293863,35.5774211471,96.553267458,0.0,42.6918050922,48.4199368926,249.47390205,54.1639328182,8.3303,186.979669232
 02/20  01:00:00,134.962635586,30.7869830799,11.3109015163,0.0,34.4311606118,33.1021868926,143.414687903,31.7636186291,3.33212,108.318949274
 02/20  02:00:00,141.128331268,30.7869830799,17.4865276605,0.0,34.4311606118,33.1021868926,114.314620874,30.4204900559,3.33212,80.5620108179
 02/20  03:00:00,125.389979116,30.7869830799,19.2610460879,0.0,19.466279405,30.610668775,113.032532302,29.1430415266,3.33212,80.5573707753
 02/20  04:00:00,126.964830799,30.7869830799,20.838857397,0.0,19.466279405,30.610668775,118.830562376,34.9425942766,3.33212,80.5558480997
 02/20  05:00:00,142.968957475,30.7869830799,30.2015668258,0.0,19.466279405,30.610668775,142.665992108,31.1580053493,3.33212,108.175866759
 02/20  06:00:00,162.207210764,30.7869830799,37.1958876017,0.0,19.466279405,30.610668775,169.034147508,25.1754674538,8.3303,135.528380055
 02/20  07:00:00,308.255226435,34.4596522647,103.490318842,0.0,42.6918050922,54.3732441037,231.518856033,24.2314447682,16.6606,190.626811265
 02/20  08:00:00,362.916519973,35.7745713874,118.618387669,0.0,49.3960418185,88.5934452969,379.949162232,35.6894042782,24.9909,319.268857954
 02/20  09:00:00,416.078551677,35.5887465537,142.810597789,0.0,57.6566862989,112.030105488,505.57604857,20.0328581125,33.3212,452.221990457
 02/20  10:00:00,361.009019935,36.094512771,143.428072537,0.0,50.9524495726,81.1684271793,410.903315263,12.1736478,66.8089,331.920767463
 02/20  11:00:00,300.232456351,36.1449408675,127.823325815,0.0,42.6918050922,68.9656133826,345.697933118,14.8472136551,83.4695,247.381219463
 02/20  12:00:00,308.891508251,36.1827667073,140.276232097,0.0,38.286128036,68.9656133826,295.998709997,15.1756365547,83.4695,197.353573443
 02/20  13:00:00,321.467683648,36.226675162,153.700105985,0.0,38.286128036,68.9656133826,240.901910031,11.4369506421,83.4695,145.995459389
 02/20  14:00:00,301.181061314,36.2544948809,151.759683267,0.0,31.5818913096,56.727595265,232.346961327,11.2239511228,75.1392,145.983810204
 02/20  15:00:00,300.93301829,36.289606086,150.74873584,0.0,31.5818913096,56.727595265,223.279983119,10.8523634623,66.8089,145.618719657
 02/20  16:00:00,301.444842439,36.3201801685,150.721393994,0.0,31.5818913096,56.727595265,231.868372079,11.1138821095,75.1392,145.61528997
 02/20  17:00:00,331.628769548,36.0420119583,151.418427354,0.0,31.5818913096,61.661095265,211.471798957,11.2629532269,91.7998,108.40904573
 02/20  18:00:00,358.142778052,35.6115931999,151.422422587,0.0,31.5818913096,70.9729253606,205.790956868,17.804329566,49.9818,138.004827302
 02/20  19:00:00,426.981047444,35.6411957485,149.376728855,0.0,80.3315023541,83.7685254822,231.181556221,18.5870415803,49.9818,162.612714641
 02/20  20:00:00,402.754485801,35.5797499167,114.595166112,0.0,102.000620287,77.6748002752,322.470790997,73.4667623146,33.3212,215.682828683
 02/20  21:00:00,417.569937821,35.5774211471,109.303354508,0.0,108.704857014,91.4735406516,360.228262811,111.80109347,33.3212,215.105969341
 02/20  22:00:00,386.752891517,35.5825266638,106.844779612,0.0,95.2963835608,89.1510273009,380.601162854,139.946970755,24.9909,215.663292099
 02/20  23:00:00,329.804211537,35.5774211471,103.1570787,0.0,80.3315023541,63.3799339444,471.899267325,136.944364591,16.6606,318.294302734
 02/20  24:00:00,239.652335389,35.5774211471,77.5572273803,0.0,42.6918050922,48.4199368926,325.266345425,136.958443249,8.3303,179.977602176
 02/21  01:00:00,126.113721041,30.7869830799,13.6312552115,0.0,25.5240853573,30.610668775,205.170141177,93.6691362151,3.33212,108.168884962
 02/21  02:00:00,127.249143278,30.7869830799,22.1325604356,0.0,19.418418834,29.3649097162,150.247543083,66.4570646271,3.33212,80.4583584563
 02/21  03:00:00,124.812138548,30.7869830799,27.6748172998,0.0,12.7620426787,28.1191506574,124.968946276,41.1783946251,3.33212,80.458431651
 02/21  04:00:00,128.108669946,30.7869830799,31.0322201857,0.0,12.7620426787,28.1191506574,110.458013516,26.6701409329,3.33212,80.4557525827
 02/21  05:00:00,139.485903466,30.7869830799,35.1654703438,0.0,12.7620426787,28.1191506574,136.900828787,25.4057147217,3.33212,108.162994065
 02/21  06:00:00,176.385672067,30.7869830799,44.3543216641,0.0,25.5240853573,30.610668775,224.888066544,32.5809548681,8.3303,183.976811676
 02/21  07:00:00,341.723894553,34.4197319475,104.081390695,0.0,51.0481707146,78.1489452969,359.922753153,27.9834155016,16.6606,315.278737651
 02/21  08:00:00,396.594126852,35.58170998,115.849614464,0.0,64.3609230253,109.708623606,481.575942227,29.7041913203,24.9909,426.880850907
 02/21  09:00:00,334.281762671,35.5837217961,99.2260954881,0.0,51.0481707146,80.7689615957,372.835964111,15.2342906677,33.3212,324.280473444
 02/21  10:00:00,344.12323473,36.1126859045,137.897135112,0.0,51.0481707146,71.0224615957,319.349284392,2.55516879414,66.8089,249.985215598
 02/21  11:00:00,309.583839745,36.1735902903,151.692532242,0.0,32.1804615127,65.7244621605,283.09130501,2.35784904877,83.4695,197.263955961
 02/21  12:00:00,310.298170556,36.2298909259,151.409678443,0.0,32.1804615127,65.7244621605,235.468893248,2.41461773857,83.4695,149.584775509
 02/21  13:00:00,309.201502442,36.2825011404,150.866525963,0.0,32.1804615127,65.7244621605,231.692898484,2.28964308568,83.4695,145.933755398
 02/21  14:00:00,299.251071,36.3312426145,150.49490724,0.0,32.1804615127,55.9779621605,216.454878361,2.17957897024,75.1392,139.13609939
 02/21  15:00:00,298.641020807,36.3847246262,149.811246768,0.0,32.1804615127,55.9779621605,214.527156918,2.13143840091,66.8089,145.586818518
 02/21  16:00:00,298.418697781,36.4311744557,149.568377316,0.0,32.1804615127,55.9779621605,222.887012926,2.16935652358,75.1392,145.578456402
 02/21  17:00:00,327.954217947,36.1974058785,150.062350158,0.0,32.1804615127,60.9114621605,201.537743934,1.35217828179,91.7998,108.385765652
 02/21  18:00:00,362.649466568,35.6593327149,150.416615656,0.0,32.1804615127,77.5397301883,215.122851384,2.99899160776,49.9818,162.142059776
 02/21  19:00:00,426.555158762,35.6892659209,149.545503981,0.0,77.122965704,86.2600435998,346.822765876,3.8857427064,49.9818,292.95522317
 02/21  20:00:00,427.064258866,35.6172606676,137.67589833,0.0,102.647051061,80.1663183927,261.967494409,12.4858154764,33.3212,216.160478932
 02/21  21:00:00,422.609403704,35.5845460259,108.096622346,0.0,115.40909374,92.7192997104,322.685326301,73.7430547742,33.3212,215.621071527
 02/21  22:00:00,411.639640503,35.6155273096,120.604607057,0.0,102.647051061,94.1340635361,423.899910897,79.4250050605,24.9909,319.484005836
 02/21  23:00:00,326.801395301,35.6674175551,102.047904802,0.0,77.122965704,65.871452062,337.593655248,76.7005646291,16.6606,244.232490619
 02/21  24:00:00,231.168643323,35.6139418191,74.7249744595,0.0,38.286128036,48.4199368926,223.883928535,84.6446699243,8.3303,130.90895861
 02/22  01:00:00,133.53894912,30.7869830799,20.9617652235,0.0,25.5240853573,30.610668775,181.330471723,69.8516236872,3.33212,108.146728036
 02/22  02:00:00,131.655579071,30.7869830799,26.5051525435,0.0,19.418418834,29.3649097162,136.799296353,53.0208323408,3.33212,80.4463440118
 02/22  03:00:00,123.624663863,30.7869830799,26.4688420995,0.0,12.7620426787,28.1191506574,126.340359617,42.5620435196,3.33212,80.4461960972
 02/22  04:00:00,122.919210701,30.7869830799,25.804942495,0.0,12.7620426787,28.1191506574,119.72246433,35.9410763613,3.33212,80.4492679683
 02/22  05:00:00,130.586751779,30.7869830799,26.9136037101,0.0,12.7620426787,28.1191506574,136.900961374,31.7937931127,3.33212,101.775048262
 02/22  06:00:00,166.045828961,30.7869830799,34.7572712015,0.0,25.5240853573,30.610668775,224.504944356,29.1605956817,8.3303,187.014048674
 02/22  07:00:00,326.146093342,33.1822021135,92.4269319292,0.0,51.0481707146,78.1489452969,362.774058809,27.3110277223,16.6606,318.802431087
 02/22  08:00:00,347.520385982,35.6112384502,68.6298917243,0.0,64.3609230253,109.708623606,604.78355547,161.071880389,24.9909,418.720775081
 02/22  09:00:00,336.430314406,35.5774211471,102.822899533,0.0,51.0481707146,80.7689615957,493.689065064,128.855173714,33.3212,331.51269135
 02/22  10:00:00,304.205355002,36.1242680496,98.3349163328,0.0,51.0481707146,71.0224615957,351.445838041,37.8286320495,66.8089,246.808305991
 02/22  11:00:00,248.363405311,36.1802905957,91.1484618612,0.0,32.1804615127,65.7244621605,301.057571613,20.8749996893,83.4695,196.713071924
 02/22  12:00:00,275.599453747,36.2322331582,117.619643738,0.0,32.1804615127,65.7244621605,236.57271904,7.01819255571,83.4695,146.085026484
 02/22  13:00:00,307.469126074,36.2809197946,149.981344793,0.0,32.1804615127,65.7244621605,232.050580558,2.68583204545,83.4695,145.895248512
 02/22  14:00:00,298.992743107,36.3252569408,150.916870801,0.0,32.1804615127,55.9779621605,223.354089713,2.48832880708,75.1392,145.726560906
 02/22  15:00:00,298.73125488,36.3645373356,150.395649796,0.0,32.1804615127,55.9779621605,208.215894424,2.48273468016,66.8089,138.924259744
 02/22  16:00:00,299.172489229,36.3970559715,150.655430297,0.0,32.1804615127,55.9779621605,223.253311861,2.56386446081,75.1392,145.5502474
 02/22  17:00:00,328.495524604,36.1572315249,150.837845453,0.0,32.1804615127,60.9114621605,201.476840412,1.3156106031,91.7998,108.361429809
 02/22  18:00:00,362.687534407,35.6389049532,150.861605025,0.0,32.1804615127,77.5397301883,215.389162851,3.29329403672,49.9818,162.114068814
 02/22  19:00:00,414.126011582,35.6682115951,137.753161946,0.0,77.122965704,86.2600435998,359.175512394,16.4182476179,49.9818,292.775464776
 02/22  20:00:00,396.961079436,35.5968161157,107.658846747,0.0,102.647051061,80.1663183927,287.948949559,38.5476949504,33.3212,216.080054608
 02/22  21:00:00,421.178323021,35.5781796275,106.577807556,0.0,115.40909374,92.7192997104,308.457083977,59.5981749445,33.3212,215.537709032
 02/22  22:00:00,404.140875094,35.6005814498,113.196577041,0.0,102.647051061,94.1340635361,432.015414695,87.7701791766,24.9909,319.254335518
 02/22  23:00:00,318.798515058,35.6221843721,94.0069931241,0.0,77.122965704,65.871452062,454.406412264,195.112279862,16.6606,242.633532402
 02/22  24:00:00,226.885826958,35.5774211471,69.9419285194,0.0,38.286128036,48.4199368926,322.230689483,181.714625391,8.3303,132.185764093
 02/23  01:00:00,132.239511957,30.7869830799,19.7380790354,0.0,25.5240853573,30.610668775,147.998507829,36.5353784063,3.33212,108.131009423
 02/23  02:00:00,129.975380217,30.7869830799,24.8557020255,0.0,19.418418834,29.3649097162,114.556992161,30.7860787458,3.33212,80.4387934155
 02/23  03:00:00,123.343634433,30.7869830799,26.1790473576,0.0,12.7620426787,28.1191506574,108.81540112,27.0672996972,3.33212,78.4159814229
 02/23  04:00:00,124.119366992,30.7869830799,26.9707114101,0.0,12.7620426787,28.1191506574,104.246551862,24.6550829723,3.33212,76.25934889
 02/23  05:00:00,133.178524038,30.7869830799,29.451917913,0.0,12.7620426787,28.1191506574,134.396910187,22.9389324727,3.33212,108.125857714
 02/23  06:00:00,168.777863431,30.7869830799,37.439300444,0.0,25.5240853573,30.610668775,217.138481559,21.8418842138,8.3303,186.966297345
 02/23  07:00:00,320.566149248,33.1822021135,86.457085575,0.0,51.0481707146,78.1489452969,353.984856938,21.1167822518,16.6606,316.207474686
 02/23  08:00:00,377.615628066,35.5774211471,97.7777990526,0.0,64.3609230253,109.708623606,562.351203695,116.353880993,24.9909,421.006422702
 02/23  09:00:00,325.838764797,35.5774211471,90.9210433873,0.0,51.0481707146,80.7689615957,449.144019111,92.8676335949,33.3212,322.955185517
 02/23  10:00:00,296.467168147,36.1140866776,89.0695751024,0.0,51.0481707146,71.0224615957,355.561623975,36.3337490072,66.8089,252.418974967
 02/23  11:00:00,269.629612496,36.1624976757,110.19181726,0.0,32.1804615127,65.7244621605,286.570786867,8.51527458247,83.4695,194.586012284
 02/23  12:00:00,305.633491189,36.2070387568,145.428004348,0.0,32.1804615127,65.7244621605,236.066162817,3.35894702894,83.4695,149.237715788
 02/23  13:00:00,311.182321061,36.2500290255,153.053582379,0.0,32.1804615127,65.7244621605,228.843399112,3.37989060193,83.4695,141.99400851
 02/23  14:00:00,301.210644432,36.2916840682,152.520612701,0.0,32.1804615127,55.9779621605,221.813869791,3.45144374945,75.1392,143.223226042
 02/23  15:00:00,301.060078631,36.330473304,152.100046122,0.0,32.1804615127,55.9779621605,215.695348559,3.36769568943,66.8089,145.518752869
 02/23  16:00:00,301.277913342,36.3621039282,152.4407911,0.0,32.1804615127,55.9779621605,222.207774672,3.86599066004,75.1392,143.202584012
 02/23  17:00:00,330.054556748,36.0849225383,152.51317188,0.0,32.1804615127,60.9114621605,204.082004971,2.29386330614,91.7998,109.988341665
 02/23  18:00:00,364.486337267,35.6246085084,151.047529437,0.0,32.1804615127,77.5397301883,215.645844239,4.94119043086,49.9818,160.722853808
 02/23  19:00:00,429.211476206,35.6631693988,150.628252947,0.0,77.122965704,86.2600435998,348.23814531,6.11257296648,49.9818,292.143772343
 02/23  20:00:00,419.51233008,35.5981924964,128.416888559,0.0,102.647051061,80.1663183927,266.686975826,15.0228692953,33.3212,218.34290653
 02/23  21:00:00,429.919837657,35.5782880479,113.827708356,0.0,115.40909374,92.7192997104,277.947983894,29.3060224876,33.3212,215.320761406
 02/23  22:00:00,411.513213506,35.6114433286,119.217893699,0.0,102.647051061,94.1340635361,397.123813572,54.7516162669,24.9909,317.381297305
 02/23  23:00:00,327.528266632,35.6555748574,101.940168036,0.0,77.122965704,65.871452062,336.465548721,81.753636278,16.6606,238.051312443
 02/23  24:00:00,230.662755626,35.6152082287,73.3969254365,0.0,38.286128036,48.4199368926,232.873407179,93.6900134259,8.3303,130.853093753
 02/24  01:00:00,127.921161978,30.7869830799,15.3833009009,0.0,25.5240853573,30.610668775,186.922716643,75.4753100698,3.33212,108.115286573
 02/24  02:00:00,128.760474571,30.7869830799,23.6143481707,0.0,19.418418834,29.3649097162,140.416690859,56.6583426804,3.33212,80.4262281791
 02/24  03:00:00,123.886029169,30.7869830799,26.6927772507,0.0,12.7620426787,28.1191506574,127.64209365,43.8881179966,3.33212,80.4218556538
 02/24  04:00:00,125.782555544,30.7869830799,28.6051559298,0.0,12.7620426787,28.1191506574,119.00232458,35.2445873124,3.33212,80.4256172676
 02/24  05:00:00,137.341250726,30.7869830799,32.9454742892,0.0,12.7620426787,28.1191506574,135.474711518,29.1117079322,3.33212,103.030883586
 02/24  06:00:00,173.789200535,30.7869830799,41.7612729874,0.0,25.5240853573,30.610668775,218.512271263,24.7169810768,8.3303,185.464990187
 02/24  07:00:00,348.047447341,34.6193335336,109.923352593,0.0,51.0481707146,78.1489452969,356.903119323,21.9190512502,16.6606,318.323468073
 02/24  08:00:00,380.746817433,35.5812742412,100.268359277,0.0,64.3609230253,109.708623606,515.696753932,72.9595653897,24.9909,417.746288543
 02/24  09:00:00,346.774379908,35.5821152061,111.691120551,0.0,51.0481707146,80.7689615957,380.28052113,20.9053798749,33.3212,326.053941255
 02/24  10:00:00,356.688166316,36.1156888328,149.541054165,0.0,51.0481707146,71.0224615957,318.635874826,0.824073220215,66.8089,251.002901606
 02/24  11:00:00,310.800304528,36.1700926539,151.406361461,0.0,32.1804615127,65.7244621605,280.310969272,2.26036843029,83.4695,194.581100841
 02/24  12:00:00,311.420203376,36.2219800597,150.749559138,0.0,32.1804615127,65.7244621605,233.582398893,2.27926308847,83.4695,147.833635804
 02/24  13:00:00,311.428116436,36.274597382,150.907461834,0.0,32.1804615127,65.7244621605,226.147906747,2.14588948681,83.4695,140.53251726
 02/24  14:00:00,302.205843777,36.3198010231,151.499915707,0.0,32.1804615127,55.9779621605,221.591121732,2.08946231954,75.1392,144.362459413
 02/24  15:00:00,302.108119245,36.3859102662,150.756388473,0.0,32.1804615127,55.9779621605,214.270966045,1.98166354103,66.8089,145.480402504
 02/24  16:00:00,302.527334933,36.429652781,150.797130771,0.0,32.1804615127,55.9779621605,216.005089696,2.00512726657,75.1392,138.860762429
 02/24  17:00:00,331.866319289,36.2584594009,150.844406936,0.0,32.1804615127,60.9114621605,201.426954006,1.30575083875,91.7998,108.321403167
 02/24  18:00:00,367.042468197,35.7053719712,152.461338418,0.0,32.1804615127,77.5397301883,214.875453718,2.8392780448,49.9818,162.054375673
 02/24  19:00:00,427.599547987,35.7268336703,150.077759682,0.0,77.122965704,86.2600435998,345.241370719,2.88768355764,49.9818,292.371887162
 02/24  20:00:00,439.423578327,35.6782047618,149.620150778,0.0,102.647051061,80.1663183927,251.800755672,2.5632039135,33.3212,215.916351759
 02/24  21:00:00,464.264658134,35.6457891791,149.353604947,0.0,115.40909374,92.7192997104,253.044116122,4.36745272935,33.3212,215.355463392
 02/24  22:00:00,439.678008663,35.694731773,148.351334478,0.0,102.647051061,94.1340635361,357.001326028,13.2363419179,24.9909,318.77408411
 02/24  23:00:00,341.515759855,35.7469064039,116.598879707,0.0,77.122965704,65.871452062,284.942222751,31.0635059636,16.6606,237.218116787
 02/24  24:00:00,237.710622485,35.6796554613,81.1341036551,0.0,38.286128036,48.4199368926,201.822689293,56.7933572237,8.3303,136.69903207
 02/25  01:00:00,135.38714643,30.7869830799,20.6295368193,0.0,27.7269238854,30.610668775,177.699585837,71.8472517585,3.33212,102.520214078
 02/25  02:00:00,143.207542784,30.7869830799,28.4728133761,0.0,27.7269238854,30.610668775,138.717727626,55.7477421754,3.33212,79.6378654511
 02/25  03:00:00,127.988324926,30.7869830799,30.7743177824,0.0,12.7620426787,28.1191506574,127.20698287,43.4671836188,3.33212,80.4076792516
 02/25  04:00:00,127.77265376,30.7869830799,30.6001461033,0.0,12.7620426787,28.1191506574,118.928849533,35.1895299962,3.33212,80.4071995367
 02/25  05:00:00,134.415256628,30.7869830799,30.7088824781,0.0,12.7620426787,28.1191506574,141.589744356,30.1798232172,3.33212,108.077801139
 02/25  06:00:00,147.938252427,30.7869830799,32.0138489464,0.0,12.7620426787,28.1191506574,166.470813343,27.3591089615,8.3303,130.781404381
 02/25  07:00:00,277.304883706,33.1822021135,76.3097909567,0.0,42.6918050922,54.3732441037,229.851546012,25.6828877241,16.6606,187.508058288
 02/25  08:00:00,291.531138209,35.6172872753,58.1589808061,0.0,42.6918050922,86.1019271793,497.538137209,154.470286689,24.9909,318.07695052
 02/25  09:00:00,392.462617153,35.5774211471,120.580051956,0.0,57.6566862989,112.030105488,591.266540477,108.536476278,33.3212,449.408864199
 02/25  10:00:00,350.530232539,36.1447173333,125.091222612,0.0,57.6566862989,83.6599452969,416.573042672,27.8404966443,66.8089,321.923646027
 02/25  11:00:00,292.538029508,36.1967421651,121.155516725,0.0,42.6918050922,68.9656133826,342.279689058,11.0241475514,83.4695,247.786041506
 02/25  12:00:00,312.679265468,36.2461568829,149.30360499,0.0,34.9340096728,67.7198543238,287.507530867,2.71175421432,83.4695,201.326276653
 02/25  13:00:00,313.102553461,36.2974172059,150.14863831,0.0,34.9340096728,67.7198543238,232.988767709,2.00613753124,83.4695,147.513130177
 02/25  14:00:00,303.334620616,36.3790401993,149.78790795,0.0,34.9340096728,57.9733543238,222.97232983,1.8557915672,75.1392,145.977338262
 02/25  15:00:00,303.447643406,36.4419099058,149.621826821,0.0,34.9340096728,57.9733543238,213.179998749,1.81623865171,66.8089,144.554860097
 02/25  16:00:00,303.767382027,36.4633492411,149.835548839,0.0,34.9340096728,57.9733543238,217.413462116,1.88056287331,75.1392,140.393699243
 02/25  17:00:00,333.066850185,36.1430628779,150.48882793,0.0,34.9340096728,62.9068543238,208.253924629,2.1619873365,91.7998,114.292137293
 02/25  18:00:00,360.715340837,35.6679327183,151.163894651,0.0,34.9340096728,72.2186844194,185.923952665,4.15610632764,49.9818,131.786046337
 02/25  19:00:00,429.811397665,35.7176333724,143.419837153,0.0,87.0357390804,86.2600435998,226.419406869,8.3613363005,49.9818,168.076270569
 02/25  20:00:00,401.691142172,35.5964744818,115.242881356,0.0,102.000620287,77.6748002752,284.576346516,36.0535459391,33.3212,215.201600576
 02/25  21:00:00,412.989499838,35.5774211471,115.267849068,0.0,102.000620287,88.9820225341,298.552418784,54.6491737593,33.3212,210.582045025
 02/25  22:00:00,396.190351628,35.5774211471,108.223558136,0.0,102.000620287,91.6425454185,351.507835521,111.936681582,24.9909,214.580253939
 02/25  23:00:00,336.12135846,35.5774211471,101.178693566,0.0,87.0357390804,65.871452062,496.82667579,163.05531485,16.6606,317.11076094
 02/25  24:00:00,240.77424042,35.5774211471,79.417982919,0.0,42.6918050922,48.4199368926,353.594832029,161.454073566,8.3303,183.810458463
 02/26  01:00:00,146.278009431,30.7869830799,22.3053557594,0.0,34.4311606118,33.1021868926,148.204804705,40.0871128126,3.33212,104.785571892
 02/26  02:00:00,152.202657245,30.7869830799,28.258486806,0.0,34.4311606118,33.1021868926,116.819267365,32.998334472,3.33212,80.4888128926
 02/26  03:00:00,136.046870855,30.7869830799,29.6274886398,0.0,19.466279405,30.610668775,112.095152095,28.2748291986,3.33212,80.4882028969
 02/26  04:00:00,136.334756229,30.7869830799,29.942220876,0.0,19.466279405,30.610668775,109.0115809,25.1897545326,3.33212,80.4897063673
 02/26  05:00:00,145.084983894,30.7869830799,32.123215506,0.0,19.466279405,30.610668775,134.615893898,23.2261725464,3.33212,108.057601351
 02/26  06:00:00,159.775434868,30.7869830799,34.579001784,0.0,19.466279405,30.610668775,163.308691821,21.9525840932,8.3303,133.025807727
 02/26  07:00:00,287.833217443,33.3818036996,86.1218258079,0.0,42.6918050922,54.3732441037,228.961893471,21.1396973222,16.6606,191.161596149
 02/26  08:00:00,314.794291553,35.5774211471,71.4549813939,0.0,49.3960418185,88.5934452969,457.666354348,121.227732237,24.9909,311.44772211
 02/26  09:00:00,376.004943273,35.5774211471,104.124418734,0.0,57.6566862989,112.030105488,566.384256382,81.9312954576,33.3212,451.131760925
 02/26  10:00:00,361.242160976,36.123803459,143.353132445,0.0,50.9524495726,81.1684271793,404.266923261,8.98439907229,66.8089,328.473624189
 02/26  11:00:00,324.51941357,36.181903509,151.531835563,0.0,42.6918050922,68.9656133826,332.159266823,2.05235497295,83.4695,246.63741185
 02/26  12:00:00,321.379785067,36.2198171553,151.641302001,0.0,38.286128036,68.9656133826,282.664099207,2.27075650203,83.4695,196.923842705
 02/26  13:00:00,322.028288669,36.2738314611,152.132852192,0.0,38.286128036,68.9656133826,231.37949046,2.15089067841,83.4695,145.759099782
 02/26  14:00:00,303.688063521,36.3010730927,151.92460552,0.0,31.5818913096,56.727595265,223.499950503,2.60344327486,75.1392,145.757307228
 02/26  15:00:00,303.73883476,36.3392785633,151.672787719,0.0,31.5818913096,56.727595265,208.18605309,2.58991675429,66.8089,138.787236335
 02/26  16:00:00,303.569610236,36.373444458,151.482427761,0.0,31.5818913096,56.727595265,223.285607766,2.74311866698,75.1392,145.403289099
 02/26  17:00:00,333.635266397,36.1022391407,152.556856859,0.0,31.5818913096,61.661095265,203.130226418,3.05039117241,91.7998,108.280035245
