Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  18:00:00,361.28922385,35.6478736738,153.732064583,0.0,31.5818913096,70.9729253606,186.62192131,5.42893098498,49.9818,131.211190325
 02/26  19:00:00,430.273082311,35.6756220781,151.437751141,0.0,80.3315023541,83.7685254822,220.568646289,4.92140343194,49.9818,165.665442857
 02/26  20:00:00,437.320404118,35.5991309457,149.813783573,0.0,102.000620287,77.6748002752,248.926781415,3.97090238587,33.3212,211.634679029
 02/26  21:00:00,452.102775038,35.5778581627,144.47418288,0.0,108.704857014,91.4735406516,265.346432668,17.4841278451,33.3212,214.541104822
 02/26  22:00:00,406.440320559,35.610705377,127.011571555,0.0,95.2963835608,89.1510273009,274.839139363,34.7886785948,24.9909,215.059560768
 02/26  23:00:00,342.889962395,35.599703834,116.807253637,0.0,80.3315023541,63.3799339444,374.040881239,48.6614033064,16.6606,308.718877933
 02/26  24:00:00,255.491940403,35.5793668619,93.9726065774,0.0,42.6918050922,48.4199368926,247.804767272,52.964344429,8.3303,186.510122843
 02/27  01:00:00,134.924271655,30.7869830799,22.4853583795,0.0,25.5240853573,30.610668775,143.996059558,38.9806276658,3.33212,101.683311892
 02/27  02:00:00,140.169426939,30.7869830799,35.1764362368,0.0,19.418418834,29.3649097162,102.916575724,19.1997397401,3.33212,80.3847159837
 02/27  03:00:00,138.131972645,30.7869830799,41.0951821267,0.0,12.7620426787,28.1191506574,96.4485144456,12.732066107,3.33212,80.3843283386
 02/27  04:00:00,140.788615772,30.7869830799,43.7775899369,0.0,12.7620426787,28.1191506574,93.3541071313,9.6361237748,3.33212,80.3858633565
 02/27  05:00:00,184.257209415,33.1822021135,75.3916208842,0.0,12.7620426787,28.1191506574,113.293529086,8.27992327126,3.33212,101.681485815
 02/27  06:00:00,174.663159354,31.5853894245,41.5906327425,0.0,25.5240853573,30.610668775,199.190870614,4.19130674067,8.3303,186.669263873
 02/27  07:00:00,356.225394317,34.7790148025,118.369714412,0.0,51.0481707146,78.1489452969,331.925257265,2.46417676743,16.6606,312.800480498
 02/27  08:00:00,428.984759922,35.584659616,148.650379317,0.0,64.3609230253,109.708623606,453.930481808,8.91601745636,24.9909,420.023564351
 02/27  09:00:00,384.509727952,35.5774211471,149.534761101,0.0,51.0481707146,80.7689615957,360.417682827,3.63711128763,33.3212,323.459371539
 02/27  10:00:00,359.202556755,36.1285342315,151.1908702,0.0,51.0481707146,71.0224615957,314.112865923,1.15206976619,66.8089,246.151896157
 02/27  11:00:00,312.142329003,36.1795366881,152.211923349,0.0,32.1804615127,65.7244621605,282.987767989,3.18738812609,83.4695,196.330879863
 02/27  12:00:00,312.95498374,36.2258170321,152.345109149,0.0,32.1804615127,65.7244621605,232.96089159,3.58393435848,83.4695,145.907457232
 02/27  13:00:00,312.662287866,36.2670055167,152.392474214,0.0,32.1804615127,65.7244621605,229.063354593,4.33811388096,83.4695,141.255740712
 02/27  14:00:00,302.718660216,36.3049603581,151.887876514,0.0,32.1804615127,55.9779621605,222.982931766,4.47702103804,75.1392,143.366710728
 02/27  15:00:00,301.77655388,36.3396065391,150.987327445,0.0,32.1804615127,55.9779621605,216.519282707,4.34659407518,66.8089,145.363788631
 02/27  16:00:00,300.189294062,36.3712395619,149.544327957,0.0,32.1804615127,55.9779621605,218.177252574,4.29243187955,75.1392,138.745620695
 02/27  17:00:00,328.624315441,36.1274380211,148.950316248,0.0,32.1804615127,60.9114621605,202.407952794,2.35364554308,91.7998,108.254507251
 02/27  18:00:00,362.801920529,35.6633916845,148.572433549,0.0,32.1804615127,77.5397301883,216.897448488,5.07809696252,49.9818,161.837551526
 02/27  19:00:00,423.198536072,35.7046174128,146.787550839,0.0,77.122965704,86.2600435998,347.095917623,5.33807319844,49.9818,291.776044424
 02/27  20:00:00,438.585449436,35.6607146777,146.510291891,0.0,102.647051061,80.1663183927,253.058847732,4.25102653212,33.3212,215.4866212
 02/27  21:00:00,463.623424799,35.6451192486,146.453360069,0.0,115.40909374,92.7192997104,248.945975175,4.19686452381,33.3212,211.427910651
 02/27  22:00:00,438.882297379,35.7147833344,145.359375469,0.0,102.647051061,94.1340635361,343.588603501,4.76089611402,24.9909,313.836807387
 02/27  23:00:00,373.840219622,35.7922924733,146.916487866,0.0,77.122965704,65.871452062,261.562531592,7.5286054758,16.6606,237.373326116
 02/27  24:00:00,308.052736797,35.7435275337,149.4876318,0.0,38.286128036,48.4199368926,155.440119805,11.0113628726,8.3303,136.098456932
 02/28  01:00:00,136.087384923,30.7869830799,23.7649198476,0.0,25.5240853573,30.610668775,109.659526454,4.6699329414,3.33212,101.657473512
 02/28  02:00:00,139.937392123,30.7869830799,35.0124431486,0.0,19.418418834,29.3649097162,93.3206565295,9.61673735354,3.33212,80.3717991759
 02/28  03:00:00,174.012076289,33.1822021135,71.6059408337,0.0,12.7620426787,28.1191506574,89.516038919,5.79685070606,3.33212,80.3870682129
 02/28  04:00:00,158.072382966,32.383795769,57.4037274231,0.0,12.7620426787,28.1191506574,91.0401443068,7.32282892875,3.33212,80.385195378
 02/28  05:00:00,142.508955945,31.5853894245,36.5328731521,0.0,12.7620426787,28.1191506574,116.411228579,11.4280289907,3.33212,101.651079589
 02/28  06:00:00,201.381714154,32.7829989412,65.0633608812,0.0,25.5240853573,30.610668775,206.354250687,11.4250415479,8.3303,186.598909139
 02/28  07:00:00,345.398759626,34.4596522647,107.30317074,0.0,51.0481707146,78.1489452969,333.789919404,7.9937509693,16.6606,309.135568435
 02/28  08:00:00,425.439222496,35.6010586439,146.115956006,0.0,64.3609230253,109.708623606,451.79001654,8.5175849045,24.9909,418.281531635
 02/28  09:00:00,384.41175638,35.5774211471,147.903471248,0.0,51.0481707146,80.7689615957,365.29520504,4.35268256086,33.3212,327.62132248
 02/28  10:00:00,355.462222836,36.1317809108,147.197909468,0.0,51.0481707146,71.0224615957,315.592337489,2.78587211353,66.8089,245.997565376
 02/28  11:00:00,306.447324104,36.1801244929,146.538710209,0.0,32.1804615127,65.7244621605,280.700291613,7.27560327736,83.4695,189.955188336
 02/28  12:00:00,306.538887484,36.221119007,145.501700923,0.0,32.1804615127,65.7244621605,236.210731087,7.55665281801,83.4695,145.184578269
 02/28  13:00:00,305.367676046,36.2563228568,144.980249867,0.0,32.1804615127,65.7244621605,237.119788618,7.97568448974,83.4695,145.674604128
 02/28  14:00:00,295.750771365,36.2888374628,145.470292482,0.0,32.1804615127,55.9779621605,229.007903949,8.37729703003,75.1392,145.491406919
 02/28  15:00:00,296.747760531,36.3178875699,146.935591538,0.0,32.1804615127,55.9779621605,215.68945685,10.1713865737,66.8089,138.709170277
 02/28  16:00:00,297.899659753,36.3449280385,148.31717099,0.0,32.1804615127,55.9779621605,230.514938386,10.0539236237,75.1392,145.321814762
 02/28  17:00:00,326.438863289,36.0636988802,147.666262234,0.0,32.1804615127,60.9114621605,205.546403379,5.52189996537,91.7998,108.224703413
 02/28  18:00:00,360.596481689,35.612423798,146.996948769,0.0,32.1804615127,77.5397301883,215.289913825,10.2463009519,49.9818,155.061812873
 02/28  19:00:00,422.377845288,35.6549776925,146.536967388,0.0,77.122965704,86.2600435998,352.235827255,10.7464990281,49.9818,291.507528227
 02/28  20:00:00,438.862318595,35.5961767353,147.85813728,0.0,102.647051061,80.1663183927,257.55391638,8.78632162654,33.3212,215.446394754
 02/28  21:00:00,463.747143052,35.5819690722,147.376080298,0.0,115.40909374,92.7192997104,256.765556681,8.5877626108,33.3212,214.856594071
 02/28  22:00:00,438.574091065,35.6299197165,145.645059327,0.0,102.647051061,94.1340635361,347.984344953,9.94714547687,24.9909,313.046299476
 02/28  23:00:00,374.387118818,35.7058685528,147.790260836,0.0,77.122965704,65.871452062,273.622763344,16.7802092493,16.6606,240.181954094
 02/28  24:00:00,290.979162267,35.6680790527,132.779593116,0.0,38.286128036,48.4199368926,166.146891233,27.1381229618,8.3303,130.678468271
 03/01  01:00:00,128.066675816,30.7869830799,15.7992135921,0.0,25.5240853573,30.610668775,125.493732633,20.5233595737,3.33212,101.638253059
 03/01  02:00:00,128.968946335,30.7869830799,24.0830407036,0.0,19.418418834,29.3649097162,112.265626552,28.5777541094,3.33212,80.3557524428
 03/01  03:00:00,125.30633639,30.7869830799,28.3388023532,0.0,12.7620426787,28.1191506574,120.340712915,36.6495258088,3.33212,80.3590671064
 03/01  04:00:00,177.381770714,33.1822021135,75.0197260755,0.0,12.7620426787,28.1191506574,128.913263113,45.2139019686,3.33212,80.3672411448
 03/01  05:00:00,116.836781646,30.7869830799,13.2662572455,0.0,12.7620426787,28.1191506574,144.097321432,39.1331801037,3.33212,101.632021328
 03/01  06:00:00,209.97823484,33.1822021135,73.3930619687,0.0,25.5240853573,30.610668775,222.00658777,27.1648153426,8.3303,186.511472427
 03/01  07:00:00,331.773408817,33.980608458,95.5515684372,0.0,51.0481707146,78.1489452969,341.029442716,15.497207808,16.6606,308.871634908
 03/01  08:00:00,425.879423504,35.5972958879,147.880169734,0.0,64.3609230253,109.708623606,454.559098522,14.4927939387,24.9909,415.075404583
 03/01  09:00:00,385.273717119,35.5774211471,149.955180937,0.0,51.0481707146,80.7689615957,366.495340995,5.83739821012,33.3212,327.336742785
 03/01  10:00:00,356.67907424,36.1068900839,148.803837597,0.0,51.0481707146,71.0224615957,314.960220639,3.50266325375,66.8089,244.648657385
 03/01  11:00:00,307.63834886,36.1556505946,147.774096165,0.0,32.1804615127,65.7244621605,284.796378867,9.08264461658,83.4695,192.24423425
 03/01  12:00:00,307.420230418,36.1966708714,146.00683721,0.0,32.1804615127,65.7244621605,238.53579335,9.24989082225,83.4695,145.816402528
 03/01  13:00:00,303.924701578,36.2316015104,142.690345785,0.0,32.1804615127,65.7244621605,238.427172474,9.32809205204,83.4695,145.629580422
 03/01  14:00:00,292.541858271,36.264389269,140.900918513,0.0,32.1804615127,55.9779621605,223.465864043,9.4870506982,75.1392,138.839613345
 03/01  15:00:00,291.885633313,36.2948298591,140.05716692,0.0,32.1804615127,55.9779621605,221.736698026,9.64806356519,66.8089,145.279734461
 03/01  16:00:00,291.06495361,36.3241343018,139.255398981,0.0,32.1804615127,55.9779621605,223.160279022,9.35318034059,75.1392,138.667898681
 03/01  17:00:00,320.202632088,36.0507007192,139.368419252,0.0,32.1804615127,60.9114621605,205.46263643,5.46038561471,91.7998,108.202450816
 03/01  18:00:00,354.14869471,35.6193353815,138.673413082,0.0,32.1804615127,77.5397301883,221.650078647,9.94190337149,49.9818,161.726375276
 03/01  19:00:00,414.104857524,35.666555435,136.264065352,0.0,77.122965704,86.2600435998,351.216288317,9.92017591579,49.9818,291.314312401
 03/01  20:00:00,429.92613239,35.6186601476,136.039276505,0.0,102.647051061,80.1663183927,254.544830902,8.34642852491,33.3212,212.877202378
 03/01  21:00:00,454.547346937,35.61817609,135.347385887,0.0,115.40909374,92.7192997104,251.320764645,7.95050000871,33.3212,210.049064637
 03/01  22:00:00,429.396057209,35.687762466,133.80303157,0.0,102.647051061,94.1340635361,351.035598472,8.56976642446,24.9909,317.474932048
 03/01  23:00:00,363.775780431,35.7790453898,134.649555217,0.0,77.122965704,65.871452062,264.627200557,12.1774135416,16.6606,235.789187015
 03/01  24:00:00,298.149609492,35.7498912154,137.075610296,0.0,38.286128036,48.4199368926,154.450071927,15.4885703087,8.3303,130.631201618
 03/02  01:00:00,207.888345709,30.7869830799,94.7173433565,0.0,25.5240853573,30.610668775,111.290450154,0.0,3.33212,107.958330154
 03/02  02:00:00,225.97749266,33.1822021135,115.019497771,0.0,19.418418834,29.3649097162,77.5521479169,0.0541474474003,3.33212,74.1658804695
 03/02  03:00:00,199.720551785,32.383795769,98.4495604733,0.0,12.7620426787,28.1191506574,83.749642305,0.0734946869299,3.33212,80.344027618
 03/02  04:00:00,154.143868903,31.5853894245,55.0899938848,0.0,12.7620426787,28.1191506574,83.6736618461,0.0,3.33212,80.3415418461
 03/02  05:00:00,191.004496949,33.1822021135,81.8510545477,0.0,12.7620426787,28.1191506574,105.052484906,0.114132226316,3.33212,101.60623268
 03/02  06:00:00,193.550978978,32.383795769,58.6400998496,0.0,25.5240853573,30.610668775,194.887798679,0.128669766486,8.3303,186.428828913
 03/02  07:00:00,318.618478473,33.3818036996,83.8825416701,0.0,51.0481707146,78.1489452969,325.300963838,0.0416068379399,16.6606,308.598757
 03/02  08:00:00,421.463994651,35.6936333673,142.418383022,0.0,64.3609230253,109.708623606,450.528128414,11.0348783828,24.9909,414.502350031
 03/02  09:00:00,382.997787167,35.5774211471,147.255745395,0.0,51.0481707146,80.7689615957,365.353086517,7.49395121462,33.3212,324.537935303
 03/02  10:00:00,356.00688164,36.1123782718,148.085095477,0.0,51.0481707146,71.0224615957,316.216282914,6.46460711568,66.8089,242.942775798
 03/02  11:00:00,308.313089346,36.1570642793,149.246330423,0.0,32.1804615127,65.7244621605,295.24269021,15.9922629114,83.4695,195.780927299
 03/02  12:00:00,307.532368739,36.1929540086,148.058015988,0.0,32.1804615127,65.7244621605,247.239578354,17.9957288788,83.4695,145.774349475
 03/02  13:00:00,305.973522897,36.2222981977,147.207447593,0.0,32.1804615127,65.7244621605,248.290274838,19.2362785302,83.4695,145.584496308
 03/02  14:00:00,299.134985263,36.2487667501,149.71080044,0.0,32.1804615127,55.9779621605,232.945917045,19.0046205436,75.1392,138.802096501
 03/02  15:00:00,297.405401208,36.2723607474,147.742255283,0.0,32.1804615127,55.9779621605,229.892729809,17.8406142575,66.8089,145.243215552
 03/02  16:00:00,297.457141454,36.2944753684,147.808772023,0.0,32.1804615127,55.9779621605,230.716439723,16.944613555,75.1392,138.632626168
 03/02  17:00:00,326.865460547,36.0149247877,148.096303565,0.0,32.1804615127,60.9114621605,210.795507269,10.8208886912,91.7998,108.174818578
 03/02  18:00:00,361.546831903,35.5774211471,148.089616342,0.0,32.1804615127,77.5397301883,227.368287817,18.1139064852,49.9818,159.272581332
 03/02  19:00:00,422.294850668,35.5991806612,146.478241892,0.0,77.122965704,86.2600435998,354.116077439,18.2230718553,49.9818,285.911205584
 03/02  20:00:00,437.986846662,35.5774211471,146.313609719,0.0,102.647051061,80.1663183927,264.047569624,15.4922065143,33.3212,215.234163109
 03/02  21:00:00,463.361510397,35.5774211471,146.370925513,0.0,115.40909374,92.7192997104,263.509637478,15.5551986365,33.3212,214.633238842
 03/02  22:00:00,438.826420148,35.5802123398,145.319663144,0.0,102.647051061,94.1340635361,350.477960345,16.4254367614,24.9909,309.061623584
 03/02  23:00:00,373.148875264,35.6154524154,146.043623295,0.0,77.122965704,65.871452062,275.790980359,21.5111558685,16.6606,237.61922449
 03/02  24:00:00,306.932911083,35.598148529,147.93441392,0.0,38.286128036,48.4199368926,170.428057816,26.7265010005,8.3303,135.371256815
 03/03  01:00:00,129.388420534,30.7869830799,17.1398096844,0.0,25.5240853573,30.610668775,104.924418591,0.0,3.33212,101.592298591
 03/03  02:00:00,143.850715437,30.7869830799,38.830246549,0.0,19.418418834,29.3649097162,83.6690525829,0.0,3.33212,80.3369325829
 03/03  03:00:00,164.367560697,30.7869830799,67.0449652418,0.0,12.7620426787,28.1191506574,83.6735118473,0.0,3.33212,80.3413918473
 03/03  04:00:00,161.986953327,30.7869830799,64.659165661,0.0,12.7620426787,28.1191506574,77.475715527,0.0,3.33212,74.143595527
 03/03  05:00:00,192.409713069,33.1822021135,82.3678328749,0.0,12.7620426787,28.1191506574,111.355641657,0.0900430512841,3.33212,107.933478606
 03/03  06:00:00,175.330732833,31.5853894245,41.4735564205,0.0,25.5240853573,30.610668775,187.915769332,0.138827820939,8.3303,179.446641511
 03/03  07:00:00,358.557032374,34.7790148025,119.536861593,0.0,51.0481707146,78.1489452969,329.256536707,0.133834258172,16.6606,312.462102449
 03/03  08:00:00,419.377171501,35.6119046871,138.227109709,0.0,64.3609230253,109.708623606,455.316379275,15.6754449886,24.9909,414.650034286
 03/03  09:00:00,378.021853229,35.5779943353,139.393086077,0.0,51.0481707146,80.7689615957,366.366833599,8.85838450233,33.3212,324.187249097
 03/03  10:00:00,350.916465489,36.0991400771,140.8580115,0.0,51.0481707146,71.0224615957,313.332321573,4.33955420094,66.8089,242.183867372
 03/03  11:00:00,308.258937635,36.1494432447,147.830496927,0.0,32.1804615127,65.7244621605,286.805363061,11.1997879365,83.4695,192.136075124
 03/03  12:00:00,311.750512922,36.1933822789,151.91451094,0.0,32.1804615127,65.7244621605,241.784481317,12.5811685561,83.4695,145.733812761
 03/03  13:00:00,312.213504348,36.2329285652,153.228022783,0.0,32.1804615127,65.7244621605,244.379602988,15.3719100749,83.4695,145.538192913
 03/03  14:00:00,303.680285911,36.2711474146,154.036147113,0.0,32.1804615127,55.9779621605,228.953648716,15.0544689497,75.1392,138.759979766
 03/03  15:00:00,303.968335412,36.3048417291,154.387783501,0.0,32.1804615127,55.9779621605,222.038774151,14.0022262906,66.8089,141.22764786
 03/03  16:00:00,302.417273213,36.3368416089,152.677820912,0.0,32.1804615127,55.9779621605,228.729041267,11.0366359673,75.1392,142.5532053
 03/03  17:00:00,331.536125654,36.0818186705,152.7221653,0.0,32.1804615127,60.9114621605,205.117610521,5.16711367084,91.7998,108.15069685
 03/03  18:00:00,366.037594622,35.6457162021,153.117954839,0.0,32.1804615127,77.5397301883,217.384421344,12.5284942002,49.9818,154.874127144
 03/03  19:00:00,426.338601787,35.6850333122,151.560706326,0.0,77.122965704,86.2600435998,354.099923484,13.2990123022,49.9818,290.819111181
 03/03  20:00:00,440.834114607,35.6260815503,150.984253942,0.0,102.647051061,80.1663183927,260.249047943,11.8747084463,33.3212,215.053139496
 03/03  21:00:00,455.98490202,35.604942186,140.942233016,0.0,115.40909374,92.7192997104,275.568614076,34.88689804,33.3212,207.360516036
 03/03  22:00:00,417.79860947,35.6473354897,126.127589774,0.0,102.647051061,94.1340635361,426.586067004,84.698488725,24.9909,316.896678279
 03/03  23:00:00,329.794339612,35.7106586782,104.101955965,0.0,77.122965704,65.871452062,374.867461767,122.698568175,16.6606,235.508293591
 03/03  24:00:00,228.43084838,35.657370697,70.7031223999,0.0,38.286128036,48.4199368926,293.972283108,155.076956575,8.3303,130.565026533
 03/04  01:00:00,127.792776391,30.7869830799,13.1012196134,0.0,27.7269238854,30.610668775,243.633330924,138.738546026,3.33212,101.562664898
 03/04  02:00:00,136.186937411,30.7869830799,21.4979667428,0.0,27.7269238854,30.610668775,184.337120321,100.689921678,3.33212,80.3150786429
 03/04  03:00:00,122.095536975,30.7869830799,24.9177153488,0.0,12.7620426787,28.1191506574,157.75142245,74.0991935591,3.33212,80.3201088911
 03/04  04:00:00,123.618029868,30.7869830799,26.4637015745,0.0,12.7620426787,28.1191506574,133.331263023,55.858349588,3.33212,74.1407934347
 03/04  05:00:00,132.737854986,30.7869830799,29.0188181145,0.0,12.7620426787,28.1191506574,154.714270708,43.4659768622,3.33212,107.916173845
 03/04  06:00:00,198.252667807,33.1822021135,77.4229951313,0.0,12.7620426787,28.1191506574,173.876092896,35.0168157299,8.3303,130.528977166
 03/04  07:00:00,277.427377695,33.1822021135,75.7388075874,0.0,42.6918050922,54.3732441037,230.842080839,29.1513921629,16.6606,185.030088676
 03/04  08:00:00,314.969656434,35.6836352042,83.351607969,0.0,42.6918050922,86.1019271793,424.523914023,89.2647540771,24.9909,310.268259946
 03/04  09:00:00,356.212455196,35.5774211471,84.3746848006,0.0,57.6566862989,112.030105488,566.206142889,88.1350961821,33.3212,444.749846707
 03/04  10:00:00,314.919104581,36.1191424341,89.6716535861,0.0,57.6566862989,83.6599452969,482.289251456,95.5016755125,66.8089,319.978675944
 03/04  11:00:00,243.209186428,36.1641635195,72.3287036695,0.0,42.6918050922,68.9656133826,408.541705915,79.6654873034,83.4695,245.406718612
 03/04  12:00:00,236.754631143,36.2030435212,74.1660911183,0.0,34.9340096728,67.7198543238,340.067440899,60.1975150471,83.4695,196.400425852
 03/04  13:00:00,242.833482261,36.2370011718,80.8916242745,0.0,34.9340096728,67.7198543238,258.706640307,31.2413537137,83.4695,143.995786593
 03/04  14:00:00,247.985051717,36.2695500579,95.5882075924,0.0,34.9340096728,57.9733543238,230.75893245,14.7214410982,75.1392,140.898291352
 03/04  15:00:00,276.357886749,36.3008438687,123.774395985,0.0,34.9340096728,57.9733543238,220.070527233,7.7632253255,66.8089,145.498401908
 03/04  16:00:00,299.228111748,36.3274086597,146.483024564,0.0,34.9340096728,57.9733543238,222.117070827,3.78436160815,75.1392,143.193509219
 03/04  17:00:00,333.876324654,36.044128707,152.053025804,0.0,34.9340096728,62.9068543238,199.595366318,3.70931500134,91.7998,104.086251317
 03/04  18:00:00,353.567373513,35.6067325718,144.530186848,0.0,34.9340096728,72.2186844194,194.231201559,6.72418390859,49.9818,137.52521765
 03/04  19:00:00,406.061701467,35.6727828917,122.567322112,0.0,87.0357390804,86.2600435998,226.145760229,14.0406238937,49.9818,162.123336335
 03/04  20:00:00,381.034135528,35.5827363832,94.7625564853,0.0,102.000620287,77.6748002752,309.628486071,62.7042566055,33.3212,213.603029466
 03/04  21:00:00,392.079020625,35.5774211471,94.625918701,0.0,102.000620287,88.9820225341,360.516265494,118.878238237,33.3212,208.316827257
 03/04  22:00:00,395.565872811,35.5774211471,106.695605885,0.0,102.000620287,91.6425454185,453.926453151,214.26184512,24.9909,214.673708031
 03/04  23:00:00,329.639872646,35.5774211471,93.1490407023,0.0,87.0357390804,65.871452062,493.12669633,169.366840082,16.6606,307.099256248
 03/04  24:00:00,220.385407315,35.5774211471,58.9957167879,0.0,42.6918050922,48.4199368926,329.84438774,141.937871355,8.3303,179.576216385
 03/05  01:00:00,140.907840878,30.7869830799,17.0104615979,0.0,34.4311606118,33.1021868926,145.725520858,34.3797305106,3.33212,108.013670348
 03/05  02:00:00,145.223924742,30.7869830799,21.3477784035,0.0,34.4311606118,33.1021868926,112.811935017,29.0844691026,3.33212,80.3953459142
 03/05  03:00:00,128.646736712,30.7869830799,22.2958539619,0.0,19.466279405,30.610668775,109.488776584,25.7612764707,3.33212,80.3953801132
 03/05  04:00:00,128.760185721,30.7869830799,22.4394535138,0.0,19.466279405,30.610668775,107.593394358,23.8654223227,3.33212,80.3958520354
 03/05  05:00:00,137.019491803,30.7869830799,24.1362855437,0.0,19.466279405,30.610668775,127.838257521,22.9796653986,3.33212,101.526472122
 03/05  06:00:00,151.696286834,30.7869830799,26.5781316101,0.0,19.466279405,30.610668775,161.776460702,22.8066096839,8.3303,130.639551018
 03/05  07:00:00,272.880969069,32.7829989412,72.4551561994,0.0,42.6918050922,54.3732441037,227.054915221,23.0543060068,16.6606,187.340009214
 03/05  08:00:00,303.770178101,35.6149309884,63.5761570631,0.0,49.3960418185,88.5934452969,471.34199012,138.63106202,24.9909,307.7200281
 03/05  09:00:00,392.454784326,35.5774211471,119.774225592,0.0,57.6566862989,112.030105488,561.782285361,84.4396462691,33.3212,444.021439092
 03/05  10:00:00,345.093092142,36.0951367509,127.340541348,0.0,50.9524495726,81.1684271793,399.55230614,12.5976718349,66.8089,320.145734306
 03/05  11:00:00,312.645387782,36.1632796361,140.249334357,0.0,42.6918050922,68.9656133826,331.534130496,2.4954047184,83.4695,245.569225778
 03/05  12:00:00,319.671407371,36.210785772,151.498288043,0.0,38.286128036,68.9656133826,281.981620083,2.20616316843,83.4695,196.305956914
 03/05  13:00:00,319.474164372,36.2638410075,151.818977919,0.0,38.286128036,68.9656133826,231.060722519,2.13394735044,83.4695,145.457275168
 03/05  14:00:00,301.324756176,36.3053280136,152.377545991,0.0,31.5818913096,56.727595265,216.957858734,2.98097949221,75.1392,138.837679242
 03/05  15:00:00,301.426043868,36.3438180966,152.286071197,0.0,31.5818913096,56.727595265,210.557893781,3.15540229975,66.8089,140.593591481
 03/05  16:00:00,301.5765214,36.3767101259,152.297551397,0.0,31.5818913096,56.727595265,221.499965696,3.35330607301,75.1392,143.007459623
 03/05  17:00:00,329.412645429,36.0947173634,150.274649044,0.0,31.5818913096,61.661095265,199.540369276,3.43689727184,91.7998,104.303672004
 03/05  18:00:00,359.892647099,35.6275922029,152.731669322,0.0,31.5818913096,70.9729253606,190.802404308,5.99087886926,49.9818,134.829725439
 03/05  19:00:00,427.930308336,35.657021773,151.676924957,0.0,80.3315023541,83.7685254822,217.20339645,5.36999608174,49.9818,161.851600368
 03/05  20:00:00,438.609700545,35.5858921568,150.67459269,0.0,102.000620287,77.6748002752,245.311707328,4.85195511393,33.3212,207.138552215
 03/05  21:00:00,458.032579781,35.5774211471,149.864642739,0.0,108.704857014,91.4735406516,250.765286576,6.31012048112,33.3212,211.133966095
 03/05  22:00:00,426.284781772,35.5995536495,146.641685843,0.0,95.2963835608,89.1510273009,248.461934966,13.7106999717,24.9909,209.760334995
 03/05  23:00:00,356.113949413,35.5936172318,129.939274753,0.0,80.3315023541,63.3799339444,346.95846773,23.4770553939,16.6606,306.820812336
 03/05  24:00:00,260.083418733,35.5780431163,98.4430606968,0.0,42.6918050922,48.4199368926,219.295992593,31.934890519,8.3303,179.030802074
 03/06  01:00:00,132.086773026,30.7869830799,19.6506406921,0.0,25.5240853573,30.610668775,160.853850133,49.6586029378,3.33212,107.863127196
 03/06  02:00:00,133.259661293,30.7869830799,28.0999641259,0.0,19.418418834,29.3649097162,150.325273194,72.8842309028,3.33212,74.1089222913
 03/06  03:00:00,128.462309275,30.7869830799,31.2360830505,0.0,12.7620426787,28.1191506574,141.543966902,57.9272561387,3.33212,80.284590763
 03/06  04:00:00,130.781529691,30.7869830799,33.5672836593,0.0,12.7620426787,28.1191506574,127.986754155,44.3601319701,3.33212,80.2945021844
 03/06  05:00:00,141.663622776,30.7869830799,37.8668196642,0.0,12.7620426787,28.1191506574,139.500106552,34.6614572723,3.33212,101.50652928
 03/06  06:00:00,216.317642791,33.1822021135,79.6746809734,0.0,25.5240853573,30.610668775,206.637889397,19.1077666065,8.3303,179.19982279
 03/06  07:00:00,323.839602177,33.6612459202,88.3588718375,0.0,51.0481707146,78.1489452969,337.204387467,11.085064432,16.6606,309.458723035
 03/06  08:00:00,420.664727371,35.5840267195,142.775061682,0.0,64.3609230253,109.708623606,442.419860841,7.18232068248,24.9909,410.246640158
 03/06  09:00:00,383.102194554,35.5776134398,147.15261204,0.0,51.0481707146,80.7689615957,354.331118819,1.20866470819,33.3212,319.801254111
 03/06  10:00:00,353.884403189,36.1278311678,144.664077504,0.0,51.0481707146,71.0224615957,311.900954032,0.33024163465,66.8089,244.761812397
 03/06  11:00:00,307.267287296,36.179071139,146.554927524,0.0,32.1804615127,65.7244621605,280.761909823,1.5730929146,83.4695,195.719316908
 03/06  12:00:00,307.984180342,36.2265371637,146.317134655,0.0,32.1804615127,65.7244621605,224.141129915,1.71058012019,83.4695,138.961049794
 03/06  13:00:00,305.78480745,36.2748701655,144.236813344,0.0,32.1804615127,65.7244621605,230.703778835,1.8288132386,83.4695,145.405465597
 03/06  14:00:00,296.111139562,36.3108459464,144.194206428,0.0,32.1804615127,55.9779621605,215.561428347,1.80573758855,75.1392,138.616490759
 03/06  15:00:00,296.852663185,36.3473948077,144.895259741,0.0,32.1804615127,55.9779621605,208.988607298,1.61960366012,66.8089,140.560103637
 03/06  16:00:00,297.462354878,36.3798166002,145.478048498,0.0,32.1804615127,55.9779621605,219.75868953,1.67045211771,75.1392,142.949037412
 03/06  17:00:00,326.015562349,36.1515043327,145.008139395,0.0,32.1804615127,60.9114621605,194.263233839,0.760667096514,91.7998,101.702766743
 03/06  18:00:00,359.704572278,35.6849662356,144.136319864,0.0,32.1804615127,77.5397301883,213.563209793,2.16069153138,49.9818,161.420718262
 03/06  19:00:00,420.577215403,35.7229254363,142.676616942,0.0,77.122965704,86.2600435998,335.24259039,2.48789201404,49.9818,282.772898376
 03/06  20:00:00,435.100890631,35.6899793034,141.131219902,0.0,102.647051061,80.1663183927,249.91868712,2.29841659247,33.3212,214.299070527
 03/06  21:00:00,457.25264929,35.677784837,138.014420838,0.0,115.40909374,92.7192997104,247.456913567,2.54827868831,33.3212,211.587434878
 03/06  22:00:00,431.758810201,35.7515163792,136.136437349,0.0,102.647051061,94.1340635361,338.554003736,2.81008006449,24.9909,310.753023672
 03/06  23:00:00,365.936246979,35.8257908033,136.783542778,0.0,77.122965704,65.871452062,255.860549191,4.15389770366,16.6606,235.046051488
 03/06  24:00:00,302.922663502,35.7831780458,142.324882858,0.0,38.286128036,48.4199368926,144.728963735,5.96408928565,8.3303,130.43457445
 03/07  01:00:00,207.915866947,32.383795769,91.4699265357,0.0,25.5240853573,30.610668775,104.839773271,0.0100762228237,3.33212,101.497577048
 03/07  02:00:00,188.951534191,31.5853894245,81.6573847029,0.0,19.418418834,29.3649097162,83.608192342,0.0,3.33212,80.276072342
 03/07  03:00:00,202.386552503,33.1822021135,99.5314258366,0.0,12.7620426787,28.1191506574,77.4667371131,0.0307159972604,3.33212,74.1039011159
 03/07  04:00:00,201.344219049,33.1822021135,98.5461797057,0.0,12.7620426787,28.1191506574,83.6570129588,0.0456156636904,3.33212,80.2792772951
 03/07  05:00:00,189.453095105,32.7829989412,80.3825332601,0.0,12.7620426787,28.1191506574,105.040448122,0.224808466967,3.33212,101.483519655
 03/07  06:00:00,227.753603013,33.1822021135,90.037828882,0.0,25.5240853573,30.610668775,187.465462513,0.0423789408168,8.3303,179.092783572
 03/07  07:00:00,337.469571816,33.6612459202,100.890699419,0.0,51.0481707146,78.1489452969,328.404578491,0.0814527592403,16.6606,311.662525732
 03/07  08:00:00,419.208981202,35.6321858786,137.939815213,0.0,64.3609230253,109.708623606,438.587506535,4.95759297896,24.9909,408.639013556
 03/07  09:00:00,378.087740905,35.5864526566,139.657480674,0.0,51.0481707146,80.7689615957,353.514558573,2.0650332621,33.3212,318.128325311
 03/07  10:00:00,348.784855818,36.1424021907,138.636108859,0.0,51.0481707146,71.0224615957,311.515178549,0.431216520848,66.8089,244.275062028
 03/07  11:00:00,301.28735281,36.1906703875,139.724495411,0.0,32.1804615127,65.7244621605,278.761543588,2.47794466773,83.4695,192.81409892
 03/07  12:00:00,302.373271998,36.2634745035,140.059770331,0.0,32.1804615127,65.7244621605,227.360704915,2.33558480787,83.4695,141.555620107
 03/07  13:00:00,302.184750799,36.319543925,140.532679905,0.0,32.1804615127,65.7244621605,230.62389181,1.80085971876,83.4695,145.353532091
 03/07  14:00:00,293.364834389,36.3084899037,141.441448513,0.0,32.1804615127,55.9779621605,215.214876301,1.49589061783,75.1392,138.579785683
 03/07  15:00:00,294.869543512,36.3425632086,142.898253265,0.0,32.1804615127,55.9779621605,206.677485975,1.47365682723,66.8089,138.394929148
 03/07  16:00:00,295.007505729,36.3747947776,143.009492306,0.0,32.1804615127,55.9779621605,216.455716194,1.31914210161,75.1392,139.997374092
 03/07  17:00:00,325.357518738,36.2245275565,144.256067659,0.0,32.1804615127,60.9114621605,199.334975829,1.01251959833,91.7998,106.522656231
 03/07  18:00:00,360.366453762,35.7572878299,144.704207722,0.0,32.1804615127,77.5397301883,214.674994209,3.37617004342,49.9818,161.317024165
 03/07  19:00:00,421.159607598,35.8189228252,143.228754256,0.0,77.122965704,86.2600435998,335.224289355,3.31394736462,49.9818,281.928541991
 03/07  20:00:00,436.611163321,35.832424831,144.093556921,0.0,102.647051061,80.1663183927,251.554874459,3.67353006851,33.3212,214.56014439
 03/07  21:00:00,459.484337869,35.8073716877,141.599908198,0.0,115.40909374,92.7192997104,244.232608754,4.00981586927,33.3212,206.901592884
 03/07  22:00:00,432.462230029,35.8633275146,137.828611308,0.0,102.647051061,94.1340635361,337.743442606,4.33263977635,24.9909,308.41990283
 03/07  23:00:00,367.736801505,35.9050136703,139.556927158,0.0,77.122965704,65.871452062,255.545729268,4.79903874998,16.6606,234.086090518
 03/07  24:00:00,304.391519441,35.8404156384,145.05924484,0.0,38.286128036,48.4199368926,146.057845094,7.34751990636,8.3303,130.380025188
 03/08  01:00:00,180.415232834,32.383795769,64.3211773427,0.0,25.5240853573,30.610668775,108.650445181,0.0136566574338,3.33212,105.304668524
 03/08  02:00:00,164.938626074,31.5853894245,58.036832205,0.0,19.418418834,29.3649097162,79.8575335511,0.0,3.33212,76.5254135511
 03/08  03:00:00,189.516067732,33.1822021135,86.8219391838,0.0,12.7620426787,28.1191506574,83.6423101599,0.0389266418623,3.33212,80.271263518
 03/08  04:00:00,195.712640103,33.1822021135,92.9614349075,0.0,12.7620426787,28.1191506574,77.4651817153,0.0443993198424,3.33212,74.0886623955
 03/08  05:00:00,198.488691437,32.7829989412,90.0465461882,0.0,12.7620426787,28.1191506574,111.460047794,0.319598355035,3.33212,107.808329439
 03/08  06:00:00,237.54534764,33.1822021135,100.616071362,0.0,25.5240853573,30.610668775,187.501239319,0.168135602638,8.3303,179.002803716
 03/08  07:00:00,364.429601724,34.7790148025,126.116499924,0.0,51.0481707146,78.1489452969,323.550797386,0.0849194389044,16.6606,306.805277948
 03/08  08:00:00,412.56711392,35.6379137898,132.250618502,0.0,64.3609230253,109.708623606,442.805797523,6.98613814315,24.9909,410.82875938
 03/08  09:00:00,372.376675725,35.6318778853,134.472144723,0.0,51.0481707146,80.7689615957,354.315433883,2.7623805266,33.3212,318.231853356
 03/08  10:00:00,343.147166833,36.1455755403,132.879824779,0.0,51.0481707146,71.0224615957,305.18333016,0.174932568592,66.8089,238.199497591
 03/08  11:00:00,295.585001099,36.2275633083,133.95319588,0.0,32.1804615127,65.7244621605,280.102415207,1.11461312772,83.4695,195.518302079
 03/08  12:00:00,299.192455085,36.3269459369,136.808310004,0.0,32.1804615127,65.7244621605,223.603073902,1.27328164209,83.4695,138.86029226
 03/08  13:00:00,299.904300926,36.3970337089,138.167869294,0.0,32.1804615127,65.7244621605,230.107426521,1.33334267559,83.4695,145.304583845
 03/08  14:00:00,286.973024541,36.3553599052,134.994681708,0.0,32.1804615127,55.9779621605,215.033593775,1.36008796228,75.1392,138.534305813
 03/08  15:00:00,284.959062873,36.4038073338,132.91385498,0.0,32.1804615127,55.9779621605,206.522968554,1.36572432222,66.8089,138.348344232
 03/08  16:00:00,292.145812893,36.4838631159,140.201801216,0.0,32.1804615127,55.9779621605,214.695453267,1.19566204065,75.1392,138.360591226
 03/08  17:00:00,328.999426632,36.3116963109,149.212406738,0.0,32.1804615127,60.9114621605,200.6607174,0.844505568287,91.7998,108.016411831
 03/08  18:00:00,362.929647132,35.7712139587,149.798441848,0.0,32.1804615127,77.5397301883,207.989251689,3.48463366411,49.9818,154.522818025
 03/08  19:00:00,423.388964771,35.8273322862,148.086655408,0.0,77.122965704,86.2600435998,343.387954317,3.84171831331,49.9818,289.564436004
 03/08  20:00:00,439.714115357,35.8295685813,148.381457239,0.0,102.647051061,80.1663183927,245.174418997,4.54214015758,33.3212,207.311078839
 03/08  21:00:00,464.606582876,35.7915008203,148.051283329,0.0,115.40909374,92.7192997104,254.526767463,8.73183687678,33.3212,212.473730587
 03/08  22:00:00,439.876825756,35.8360943055,146.833666382,0.0,102.647051061,94.1340635361,348.438727146,14.6059158609,24.9909,308.841911285
 03/08  23:00:00,373.70993792,35.8792272486,147.137530277,0.0,77.122965704,65.871452062,270.555098348,20.7874375067,16.6606,233.107060841
 03/08  24:00:00,279.62179427,35.809202605,120.956875047,0.0,38.286128036,48.4199368926,157.272776317,23.6913116367,8.3303,125.25116468
 03/09  01:00:00,135.75971664,30.7869830799,23.3837711282,0.0,25.5240853573,30.610668775,134.169601846,23.0642054617,3.33212,107.773276385
 03/09  02:00:00,157.782620414,31.5853894245,50.9920872219,0.0,19.418418834,29.3649097162,102.760672411,25.3613579838,3.33212,74.0671944271
 03/09  03:00:00,158.888122881,32.383795769,58.6710783778,0.0,12.7620426787,28.1191506574,111.773025409,28.1879169095,3.33212,80.2529884992
 03/09  04:00:00,182.282291526,33.1822021135,80.0213647909,0.0,12.7620426787,28.1191506574,112.402570586,34.996001744,3.33212,74.0744488422
 03/09  05:00:00,120.74177115,30.7869830799,17.125414323,0.0,12.7620426787,28.1191506574,152.358185687,41.2632334026,3.33212,107.762832284
 03/09  06:00:00,211.647220371,33.1822021135,75.110796923,0.0,25.5240853573,30.610668775,234.427005825,47.1759919585,8.3303,178.920713866
 03/09  07:00:00,337.929873731,34.2999709958,103.749669375,0.0,51.0481707146,78.1489452969,367.861709904,44.7111910704,16.6606,306.489918834
 03/09  08:00:00,401.417893258,35.5927981446,124.767266978,0.0,64.3609230253,109.708623606,479.904574002,45.0070125659,24.9909,409.906661436
 03/09  09:00:00,341.859270709,35.5774211471,107.40331338,0.0,51.0481707146,80.7689615957,380.65546698,32.6448369881,33.3212,314.689429992
 03/09  10:00:00,303.707883621,36.1420537244,96.5246704949,0.0,51.0481707146,71.0224615957,328.332538355,20.3989195871,66.8089,241.124718768
 03/09  11:00:00,260.406229197,36.1876845991,101.630553835,0.0,32.1804615127,65.7244621605,284.038636876,12.1503231427,83.4695,188.418813733
 03/09  12:00:00,291.011973612,36.2296727931,131.045145624,0.0,32.1804615127,65.7244621605,232.181063291,3.27137298917,83.4695,145.440190302
 03/09  13:00:00,311.192027854,36.2672137871,151.460487084,0.0,32.1804615127,65.7244621605,223.010429595,0.903805207387,83.4695,138.637124388
 03/09  14:00:00,301.15562824,36.3038126409,150.562585709,0.0,32.1804615127,55.9779621605,220.954382167,0.742085601258,75.1392,145.073096566
 03/09  15:00:00,301.032942058,36.3369075388,150.031530623,0.0,32.1804615127,55.9779621605,205.860058976,0.735661546494,66.8089,138.315497429
 03/09  16:00:00,301.306581585,36.3672661076,149.786198683,0.0,32.1804615127,55.9779621605,214.186235467,0.714743381932,75.1392,138.332292086
 03/09  17:00:00,331.210530508,36.1063437872,150.419932845,0.0,32.1804615127,60.9114621605,199.40336902,0.412970239818,91.7998,107.19059878
 03/09  18:00:00,364.948386669,35.6489365169,152.335649171,0.0,32.1804615127,77.5397301883,207.533259146,2.21961149289,49.9818,155.331847654
 03/09  19:00:00,423.827981063,35.6864564533,149.653282989,0.0,77.122965704,86.2600435998,334.164177974,2.70365652657,49.9818,281.478721447
 03/09  20:00:00,437.989241526,35.625722966,148.068782979,0.0,102.647051061,80.1663183927,254.55741629,6.92296481617,33.3212,214.313251474
 03/09  21:00:00,454.103499877,35.6047145697,138.968494727,0.0,115.40909374,92.7192997104,254.62649926,14.6603929387,33.3212,206.644906321
 03/09  22:00:00,425.676167337,35.6717356727,134.162075903,0.0,102.647051061,94.1340635361,357.187904368,25.2764243553,24.9909,306.920580013
 03/09  23:00:00,330.801436955,35.7251489797,105.988884,0.0,77.122965704,65.871452062,313.654801247,62.4462346657,16.6606,234.547966581
 03/09  24:00:00,228.803322548,35.6535556673,72.1566106104,0.0,38.286128036,48.4199368926,295.248915009,156.61723166,8.3303,130.301383349
 03/10  01:00:00,131.368323385,30.7869830799,18.8656698614,0.0,25.5240853573,30.610668775,160.63554239,55.8944053173,3.33212,101.409017073
 03/10  02:00:00,132.876556453,30.7869830799,27.7223463714,0.0,19.418418834,29.3649097162,125.029738087,41.4590642981,3.33212,80.2385537884
 03/10  03:00:00,130.590237822,30.7869830799,33.4674045322,0.0,12.7620426787,28.1191506574,98.0667840594,20.6963742129,3.33212,74.0382898464
 03/10  04:00:00,132.958969372,30.7869830799,35.8335820874,0.0,12.7620426787,28.1191506574,103.783378988,20.2184753502,3.33212,80.2327836383
 03/10  05:00:00,142.553926194,30.7869830799,38.1281703611,0.0,12.7620426787,28.1191506574,131.483913374,26.7574691785,3.33212,101.394324195
 03/10  06:00:00,178.354766514,30.7869830799,46.2822985464,0.0,25.5240853573,30.610668775,211.192335581,24.0507107725,8.3303,178.811324808
 03/10  07:00:00,343.263449128,34.4596522647,108.763153651,0.0,51.0481707146,78.1489452969,343.785517479,20.9707797231,16.6606,306.154137755
 03/10  08:00:00,375.301430721,35.582523847,98.1477182874,0.0,64.3609230253,109.708623606,474.145955945,39.9371119499,24.9909,409.217943995
 03/10  09:00:00,331.900945842,35.5774211471,97.5894461833,0.0,51.0481707146,80.7689615957,392.119769802,45.9644268691,33.3212,312.834142933
 03/10  10:00:00,300.503536286,36.1354351857,94.5476155459,0.0,51.0481707146,71.0224615957,341.089160331,31.9322821423,66.8089,242.347978189
 03/10  11:00:00,245.729335446,36.1927101158,88.4781131887,0.0,32.1804615127,65.7244621605,289.275784632,17.489617513,83.4695,188.316667119
 03/10  12:00:00,256.459480285,36.2455811845,98.5701728185,0.0,32.1804615127,65.7244621605,238.763796417,9.90986495029,83.4695,145.384431466
 03/10  13:00:00,277.176285055,36.2933177491,119.849018684,0.0,32.1804615127,65.7244621605,226.759724135,4.69634587921,83.4695,138.593878256
 03/10  14:00:00,288.450188673,36.3354531972,140.692528851,0.0,32.1804615127,55.9779621605,215.255970471,1.68809130045,75.1392,138.428679171
 03/10  15:00:00,299.398937291,36.3716420454,151.458068425,0.0,32.1804615127,55.9779621605,208.930151306,1.24014202406,66.8089,140.881109282
 03/10  16:00:00,299.115588546,36.4025927577,151.115640972,0.0,32.1804615127,55.9779621605,218.679713513,1.29393217977,75.1392,142.246581333
 03/10  17:00:00,328.373348322,36.1141942892,151.458578451,0.0,32.1804615127,60.9114621605,193.837216842,0.433661272637,91.7998,101.603755569
 03/10  18:00:00,361.470099055,35.6174807688,150.174763483,0.0,32.1804615127,77.5397301883,206.851285214,2.135124635,49.9818,154.734360579
 03/10  19:00:00,409.902004353,35.6551217506,136.391118438,0.0,77.122965704,86.2600435998,347.242795899,9.23886737688,49.9818,288.022128522
 03/10  20:00:00,388.394564207,35.5859734476,99.6383190498,0.0,102.647051061,80.1663183927,290.697167937,49.7599635422,33.3212,207.616004395
 03/10  21:00:00,403.336096948,35.5774211471,88.9296855818,0.0,115.40909374,92.7192997104,413.388288015,173.569439997,33.3212,206.497648019
 03/10  22:00:00,379.76245401,35.5774211471,88.8552920862,0.0,102.647051061,94.1340635361,504.923035879,173.207958201,24.9909,306.724177678
 03/10  23:00:00,301.547536959,35.5774211471,77.121688629,0.0,77.122965704,65.871452062,417.497297182,166.590062224,16.6606,234.246634957
 03/10  24:00:00,212.12345247,35.5774211471,55.8723515624,0.0,38.286128036,48.4199368926,321.236960656,182.661303157,8.3303,130.2453575
 03/11  01:00:00,126.33022855,30.7869830799,11.9018936025,0.0,27.7269238854,30.610668775,143.813999749,39.1015266485,3.33212,101.3803531
 03/11  02:00:00,127.938167699,30.7869830799,13.4738630806,0.0,27.7269238854,30.610668775,117.64229074,34.0863756091,3.33212,80.2237951314
 03/11  03:00:00,110.735715963,30.7869830799,13.7592352001,0.0,12.7620426787,28.1191506574,108.28795961,30.9345929105,3.33212,74.0212466996
 03/11  04:00:00,110.74299701,30.7869830799,13.7843428733,0.0,12.7620426787,28.1191506574,112.823009206,29.2715623638,3.33212,80.2193268425
 03/11  05:00:00,118.317424518,30.7869830799,14.7951109134,0.0,12.7620426787,28.1191506574,133.40983987,28.7097525366,3.33212,101.367967333
 03/11  06:00:00,132.135948504,30.7869830799,16.3831459617,0.0,12.7620426787,28.1191506574,167.22905622,28.6961917349,8.3303,130.202564485
 03/11  07:00:00,216.513207114,30.7869830799,22.8297511334,0.0,42.6918050922,54.3732441037,224.868339317,28.8044419702,16.6606,179.403297347
 03/11  08:00:00,335.685014214,35.6024911375,105.473786017,0.0,42.6918050922,86.1019271793,505.067264062,174.257168433,24.9909,305.819195629
 03/11  09:00:00,416.123908226,35.5774211471,144.641430286,0.0,57.6566862989,112.030105488,586.351843922,114.397627585,33.3212,438.633016336
 03/11  10:00:00,354.458298579,36.1143068831,129.368448467,0.0,57.6566862989,83.6599452969,393.931122935,16.9434822149,66.8089,310.17874072
 03/11  11:00:00,306.65069293,36.1726174483,135.496775497,0.0,42.6918050922,68.9656133826,331.445479664,3.76911206308,83.4695,244.206867601
 03/11  12:00:00,315.455785093,36.2255631444,152.403074672,0.0,34.9340096728,67.7198543238,275.015480838,2.85423149521,83.4695,188.691749343
 03/11  13:00:00,314.700844192,36.2749771784,152.175516654,0.0,34.9340096728,67.7198543238,231.728751994,2.75511264532,83.4695,145.504139349
 03/11  14:00:00,304.961092471,36.3193348322,151.915464231,0.0,34.9340096728,57.9733543238,216.572484308,2.72952019247,75.1392,138.703764115
 03/11  15:00:00,305.130607821,36.3581508248,151.772815661,0.0,34.9340096728,57.9733543238,214.605288667,2.64677306072,66.8089,145.149615606
 03/11  16:00:00,304.89571963,36.3917294802,151.361635001,0.0,34.9340096728,57.9733543238,216.367025281,2.6784269787,75.1392,138.549398302
 03/11  17:00:00,334.865228143,36.1035104932,152.41843519,0.0,34.9340096728,62.9068543238,202.91726551,3.07913005586,91.7998,108.038335454
 03/11  18:00:00,361.863024873,35.6410874236,152.605209337,0.0,34.9340096728,72.2186844194,186.025377933,5.37922553199,49.9818,130.664352402
 03/11  19:00:00,432.166235424,35.698661999,148.606725938,0.0,87.0357390804,86.2600435998,212.940645458,5.13343377912,49.9818,157.825411678
 03/11  20:00:00,406.75993921,35.590463988,120.506433733,0.0,102.000620287,77.6748002752,264.777773585,20.8061402313,33.3212,210.650433354
 03/11  21:00:00,403.835868745,35.5774211471,106.475806227,0.0,102.000620287,88.9820225341,300.776106591,61.0792498202,33.3212,206.37565677
 03/11  22:00:00,387.866930793,35.5774211471,100.25988629,0.0,102.000620287,91.6425454185,360.413462969,128.794570053,24.9909,206.627992916
 03/11  23:00:00,322.957950411,35.5774211471,88.0798121912,0.0,87.0357390804,65.871452062,542.523901159,220.929111595,16.6606,304.934189564
 03/11  24:00:00,229.374470527,35.5774211471,68.298437609,0.0,42.6918050922,48.4199368926,362.972216013,175.70377107,8.3303,178.938144943
 03/12  01:00:00,138.933881201,30.7869830799,15.2008816197,0.0,34.4311606118,33.1021868926,120.854156665,37.2263255393,3.33212,80.2957111257
 03/12  02:00:00,130.535185301,30.7869830799,24.1693842902,0.0,19.466279405,30.610668775,109.43297141,32.0029867063,3.33212,74.0978647041
 03/12  03:00:00,130.304326902,30.7869830799,23.9663859497,0.0,19.466279405,30.610668775,112.31273595,28.7042919262,3.33212,80.2763240241
 03/12  04:00:00,138.323447153,30.7869830799,25.4234558395,0.0,19.466279405,30.610668775,131.451904853,26.7817955092,3.33212,101.337989344
 03/12  05:00:00,152.406538344,30.7869830799,27.2780598515,0.0,19.466279405,30.610668775,164.379151441,25.7366109961,8.3303,130.312240445
 03/12  06:00:00,275.293564982,32.7829989412,74.9664966427,0.0,42.6918050922,54.3732441037,221.828454541,25.4664928045,16.6606,179.701361737
 03/12  07:00:00,299.656873582,35.6073148935,46.0353465204,0.0,49.3960418185,88.5934452969,492.983957302,162.506136416,24.9909,305.486920886
 03/12  08:00:00,368.210442853,35.5774211471,96.4458633157,0.0,57.6566862989,112.030105488,642.470265967,170.572825106,33.3212,438.576240861
 03/12  09:00:00,321.645381223,36.1220541603,105.520143104,0.0,50.9524495726,81.1684271793,451.894923258,67.251469164,66.8089,317.834554094
 03/12  10:00:00,279.210826848,36.1700253712,107.920029318,0.0,42.6918050922,68.9656133826,331.659719233,11.2502602081,83.4695,236.939959025
 03/12  11:00:00,319.956696515,36.2136488721,151.911332784,0.0,38.286128036,68.9656133826,280.090529857,3.14363886563,83.4695,193.477390992
 03/12  12:00:00,320.052422335,36.2562958592,152.478639175,0.0,38.286128036,68.9656133826,226.967449621,3.00604658079,83.4695,140.49190304
 03/12  13:00:00,301.270120513,36.2980321883,152.48433497,0.0,31.5818913096,56.727595265,217.391817649,3.7621315158,75.1392,138.490486133
 03/12  14:00:00,302.052489113,36.3368543446,150.345853843,0.0,31.5818913096,56.727595265,208.796380564,3.83630990529,66.8089,138.151170658
 03/12  15:00:00,302.711823757,36.3689563615,151.77698526,0.0,31.5818913096,56.727595265,217.30758663,4.01623973832,75.1392,138.152146892
 03/12  16:00:00,331.351603954,36.0861767212,151.792024192,0.0,31.5818913096,61.661095265,203.92306239,4.24104830122,91.7998,107.882214088
 03/12  17:00:00,358.780783029,35.5876313379,152.393052083,0.0,31.5818913096,70.9729253606,187.624545947,7.03334548741,49.9818,130.609400459
 03/12  18:00:00,419.233524589,35.6294791097,151.382823025,0.0,80.3315023541,83.7685254822,210.82145744,6.19529180072,49.9818,154.64436564
 03/12  19:00:00,430.221664171,35.579350094,150.565408175,0.0,102.000620287,77.6748002752,245.019095188,5.47899840835,33.3212,206.218896779
 03/12  20:00:00,457.542371806,35.5774211471,149.553864682,0.0,108.704857014,91.4735406516,248.451126757,9.40756961321,33.3212,205.722357143
 03/12  21:00:00,428.703889679,35.5781125645,149.209704376,0.0,95.2963835608,89.1510273009,242.93215496,11.7215883056,24.9909,206.219666655
