Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  03:00:00,190.67257401,33.1822021135,88.0361738509,0.0,12.7620426787,28.1191506574,77.1084196383,0.0128511335322,3.33212,73.7634485048
 03/27  04:00:00,173.492204707,32.383795769,66.057757853,0.0,12.7620426787,28.1191506574,100.504780601,0.0148857716105,3.33212,97.1577748291
 03/27  05:00:00,214.667823517,32.7829989412,78.8739381495,0.0,25.5240853573,30.610668775,175.847827289,0.157649050604,8.3303,167.359878238
 03/27  06:00:00,343.502151791,33.980608458,107.067446887,0.0,51.0481707146,78.1489452969,308.665589743,0.0112111146385,16.6606,291.993778628
 03/27  07:00:00,422.016417346,35.7727427393,133.19702886,0.0,64.3609230253,109.708623606,415.925670548,3.22943151075,24.9909,387.705339038
 03/27  08:00:00,373.425357042,35.6293941569,135.554298797,0.0,51.0481707146,80.7689615957,338.388712341,1.27443921796,33.3212,303.793073123
 03/27  09:00:00,345.153254074,36.1701844801,134.893082619,0.0,51.0481707146,71.0224615957,293.384448066,0.0,66.8089,226.575548066
 03/27  10:00:00,298.018210727,36.2710164375,136.339909926,0.0,32.1804615127,65.7244621605,263.226215716,0.263887641797,83.4695,179.492828074
 03/27  11:00:00,299.97724005,36.3712176044,137.540432573,0.0,32.1804615127,65.7244621605,221.633912417,0.382063310537,83.4695,137.782349106
 03/27  12:00:00,299.546711212,36.4230463396,137.778303928,0.0,32.1804615127,65.7244621605,217.340670974,0.446161285798,83.4695,133.425009688
 03/27  13:00:00,290.282211913,36.370640197,138.268942832,0.0,32.1804615127,55.9779621605,210.752209878,0.4969266548,75.1392,135.116083224
 03/27  14:00:00,289.870981926,36.4113591064,137.810288223,0.0,32.1804615127,55.9779621605,198.11189431,0.530146127839,66.8089,130.772848182
 03/27  15:00:00,288.985621473,36.4880109415,136.860106403,0.0,32.1804615127,55.9779621605,206.371007746,0.463095862389,75.1392,130.768711884
 03/27  16:00:00,317.916706217,36.3957853673,136.635084289,0.0,32.1804615127,60.9114621605,193.129210127,0.296938980085,91.7998,101.032471147
 03/27  17:00:00,351.660381374,35.8555539678,135.891645251,0.0,32.1804615127,77.5397301883,203.458602377,1.52166751718,49.9818,151.95513486
 03/27  18:00:00,402.693688053,35.9352998882,132.911172024,0.0,77.122965704,86.2600435998,321.106464402,1.90275733547,49.9818,269.221907066
 03/27  19:00:00,414.656270628,36.0036229796,131.492779497,0.0,102.647051061,80.1663183927,233.287288904,2.16518384929,33.3212,197.800905055
 03/27  20:00:00,449.996009014,35.9710159256,130.421072919,0.0,115.40909374,92.7192997104,232.656565254,2.41447184966,33.3212,196.920893405
 03/27  21:00:00,424.394278493,36.0406220456,128.452412218,0.0,102.647051061,94.1340635361,320.040534709,2.65909243349,24.9909,292.390542276
 03/27  22:00:00,359.458249645,36.0616176973,130.05402417,0.0,77.122965704,65.871452062,236.247052144,2.94466261223,16.6606,216.641789532
 03/27  23:00:00,292.992955656,35.9645509616,131.713476068,0.0,38.286128036,48.4199368926,134.446231364,3.25292355536,8.3303,122.863007809
 03/27  24:00:00,241.067806516,33.1822021135,122.659738064,0.0,25.5240853573,30.610668775,104.190430828,0.0,3.33212,100.858310828
 03/28  01:00:00,236.270267174,33.1822021135,125.198904441,0.0,19.418418834,29.3649097162,77.0807118989,0.0,3.33212,73.7485918989
 03/28  02:00:00,223.318677804,32.6499312171,121.329515876,0.0,12.7620426787,28.1191506574,77.1066035468,0.0272016383846,3.33212,73.7472819084
 03/28  03:00:00,229.903222582,33.4483375617,126.288171139,0.0,12.7620426787,28.1191506574,77.1954755511,0.11858729762,3.33212,73.7447682535
 03/28  04:00:00,239.638677062,33.7144730098,127.937728188,0.0,12.7620426787,28.1191506574,97.9518008494,0.103865414045,3.33212,94.5158154354
 03/28  05:00:00,268.911272319,33.980608458,129.03677043,0.0,25.5240853573,30.610668775,178.391164958,0.0158690573928,8.3303,170.044995901
 03/28  06:00:00,359.250415862,33.8209271891,122.026582371,0.0,51.0481707146,78.1489452969,308.334451076,0.0471277916639,16.6606,291.626723284
 03/28  07:00:00,420.892519593,35.7102158181,130.898197606,0.0,64.3609230253,109.708623606,411.622060329,4.83471104059,24.9909,381.796449289
 03/28  08:00:00,370.774897666,35.6578192077,131.898024572,0.0,51.0481707146,80.7689615957,335.293834894,1.78431533487,33.3212,300.188319559
 03/28  09:00:00,341.154608228,36.1731359127,130.87655322,0.0,51.0481707146,71.0224615957,292.953138275,0.0,66.8089,226.144238275
 03/28  10:00:00,293.988361683,36.2649720492,132.313692658,0.0,32.1804615127,65.7244621605,270.054195231,0.313511151446,83.4695,186.271184079
 03/28  11:00:00,295.509186712,36.3855378937,133.05130511,0.0,32.1804615127,65.7244621605,215.101721413,0.469456637505,83.4695,131.162764776
 03/28  12:00:00,296.237013526,36.4348807734,134.43930392,0.0,32.1804615127,65.7244621605,221.580362187,0.543867250509,83.4695,137.566994936
 03/28  13:00:00,286.909824669,36.3720371013,134.877305951,0.0,32.1804615127,55.9779621605,206.592821234,0.598574800048,75.1392,130.855046433
 03/28  14:00:00,286.412742983,36.4507293776,134.290882127,0.0,32.1804615127,55.9779621605,198.163292399,0.638442895267,66.8089,130.715949504
 03/28  15:00:00,284.863748749,36.5232378813,132.678920586,0.0,32.1804615127,55.9779621605,207.482729616,0.534418653389,75.1392,131.809110963
 03/28  16:00:00,311.66432874,36.5241209919,130.240848085,0.0,32.1804615127,60.9114621605,192.020731316,0.286600906842,91.7998,99.9343304092
 03/28  17:00:00,345.984839521,35.956559599,130.115864763,0.0,32.1804615127,77.5397301883,200.118180213,1.96139122845,49.9818,148.174988985
 03/28  18:00:00,403.829079152,36.0024928117,133.988770667,0.0,77.122965704,86.2600435998,319.02233074,2.57307588322,49.9818,266.467454857
 03/28  19:00:00,415.360401667,36.0871027349,132.671693061,0.0,102.647051061,80.1663183927,240.001118831,2.89157085717,33.3212,203.788347974
 03/28  20:00:00,445.869574771,36.0614601209,126.698553042,0.0,115.40909374,92.7192997104,233.286467216,3.19636874415,33.3212,196.768898472
 03/28  21:00:00,421.222211501,36.135494006,125.549367296,0.0,102.647051061,94.1340635361,318.216561377,3.4827256952,24.9909,289.742935682
 03/28  22:00:00,356.471620366,36.1514302675,126.95107425,0.0,77.122965704,65.871452062,238.869593439,3.78214763254,16.6606,218.426845806
 03/28  23:00:00,290.918056981,36.0378621957,129.538374492,0.0,38.286128036,48.4199368926,135.280304445,4.13277146259,8.3303,122.817232982
 03/28  24:00:00,256.261073245,33.1822021135,137.686286305,0.0,25.5240853573,30.610668775,97.8501636138,0.0,3.33212,94.5180436138
 03/29  01:00:00,241.395327872,33.1822021135,130.238053324,0.0,19.418418834,29.3649097162,77.0719895006,0.00252253301931,3.33212,73.7373469675
 03/29  02:00:00,227.46312872,33.4483375617,123.897767228,0.0,12.7620426787,28.1191506574,77.1964181493,0.131435741921,3.33212,73.7328624074
 03/29  03:00:00,229.12734866,33.980608458,124.382348392,0.0,12.7620426787,28.1191506574,77.0867311405,0.0266680966388,3.33212,73.7279430438
 03/29  04:00:00,235.858548724,33.980608458,124.445583303,0.0,12.7620426787,28.1191506574,97.8245593131,0.017675964995,3.33212,94.4747633481
 03/29  05:00:00,256.309067422,33.1822021135,118.972820012,0.0,25.5240853573,30.610668775,178.289302291,0.0271490002325,8.3303,169.93185329
 03/29  06:00:00,371.297945983,34.2999709958,133.870441083,0.0,51.0481707146,78.1489452969,307.962369044,0.0732615417995,16.6606,291.228507503
 03/29  07:00:00,419.323845922,35.7313626368,130.498363756,0.0,64.3609230253,109.708623606,410.972801404,6.00325348917,24.9909,379.978647915
 03/29  08:00:00,369.240405919,35.6565712315,131.293971182,0.0,51.0481707146,80.7689615957,336.272354397,2.23577422833,33.3212,300.715380169
 03/29  09:00:00,340.776133486,36.174003626,130.489930514,0.0,51.0481707146,71.0224615957,292.743412099,0.0,66.8089,225.934512099
 03/29  10:00:00,292.011617685,36.2213695671,130.397106547,0.0,32.1804615127,65.7244621605,262.901344177,0.201088181562,83.4695,179.230755995
 03/29  11:00:00,292.278708,36.2928267026,129.940849575,0.0,32.1804615127,65.7244621605,221.535664323,0.406051302135,83.4695,137.660113021
 03/29  12:00:00,291.64354474,36.3481532192,129.958653505,0.0,32.1804615127,65.7244621605,214.961522904,0.548163710088,83.4695,130.943859194
 03/29  13:00:00,282.276202914,36.3266258212,130.332225118,0.0,32.1804615127,55.9779621605,213.148629089,0.662532024844,75.1392,137.346897064
 03/29  14:00:00,282.062854123,36.356356312,130.095451894,0.0,32.1804615127,55.9779621605,198.235139676,0.768386941096,66.8089,130.657852735
 03/29  15:00:00,281.064222521,36.3849361092,129.084399402,0.0,32.1804615127,55.9779621605,206.483239282,0.700077956197,75.1392,130.643961326
 03/29  16:00:00,309.719532845,36.1823669705,128.694510042,0.0,32.1804615127,60.9114621605,193.220708374,0.46598943165,91.7998,100.954918942
 03/29  17:00:00,344.510841097,35.6838981372,128.954115727,0.0,32.1804615127,77.5397301883,199.432847564,3.20345912044,49.9818,146.247588443
 03/29  18:00:00,396.476249411,35.7265724731,126.936632634,0.0,77.122965704,86.2600435998,321.527300764,3.82441009538,49.9818,267.721090669
 03/29  19:00:00,409.36307724,35.7617346709,126.454167547,0.0,102.647051061,80.1663183927,234.647749687,4.22990469606,33.3212,197.096644991
 03/29  20:00:00,448.716932782,35.7791726136,129.339671253,0.0,115.40909374,92.7192997104,234.54852124,4.61949811785,33.3212,196.607823123
 03/29  21:00:00,428.825397988,35.8520509899,133.086359539,0.0,102.647051061,94.1340635361,320.423567724,4.99327431902,24.9909,290.439393405
 03/29  22:00:00,365.045891517,35.9145081404,135.8654956,0.0,77.122965704,65.871452062,239.25136178,5.35498692683,16.6606,217.235774853
 03/29  23:00:00,300.682852875,35.863507313,140.084754542,0.0,38.286128036,48.4199368926,138.618306847,7.52486302289,8.3303,122.763143824
 03/29  24:00:00,213.663386688,33.1822021135,95.7469265546,0.0,25.5240853573,30.610668775,97.8278275105,0.0153420242617,3.33212,94.4803654862
 03/30  01:00:00,156.46106922,31.5853894245,49.5636749608,0.0,19.418418834,29.3649097162,77.0954532207,0.0498675993699,3.33212,73.7134656213
 03/30  02:00:00,161.190545623,32.383795769,60.5801715535,0.0,12.7620426787,28.1191506574,77.0401941245,0.0,3.33212,73.7080741245
 03/30  03:00:00,177.984459089,33.1822021135,75.6206748275,0.0,12.7620426787,28.1191506574,80.5821826631,3.54373461917,3.33212,73.7063280439
 03/30  04:00:00,185.577248519,33.1822021135,76.6036288516,0.0,12.7620426787,28.1191506574,111.26979334,13.4935873315,3.33212,94.4440860087
 03/30  05:00:00,213.10895321,33.1822021135,76.5023249887,0.0,25.5240853573,30.610668775,216.874061934,38.8240535802,8.3303,169.719708354
 03/30  06:00:00,315.215205244,33.3418833824,80.4154002441,0.0,51.0481707146,78.1489452969,369.029148169,69.2730112384,16.6606,283.09553693
 03/30  07:00:00,411.411362971,35.6030483954,126.331789703,0.0,64.3609230253,109.708623606,506.41848339,96.0925687978,24.9909,385.335014592
 03/30  08:00:00,340.117376174,35.5774211471,105.43560914,0.0,51.0481707146,80.7689615957,417.425175985,89.2946968744,33.3212,294.809279111
 03/30  09:00:00,302.288532498,36.1362569687,94.7494020397,0.0,51.0481707146,71.0224615957,363.317282884,68.2280413128,66.8089,228.280341571
 03/30  10:00:00,248.534300289,36.1836250154,89.3337851493,0.0,32.1804615127,65.7244621605,305.090032258,39.9603575968,83.4695,181.660174661
 03/30  11:00:00,251.968309899,36.2256088927,91.9663459754,0.0,32.1804615127,65.7244621605,236.673118247,20.3341626811,83.4695,132.869455566
 03/30  12:00:00,284.017984596,36.2665002168,124.332465772,0.0,32.1804615127,65.7244621605,220.89628793,6.53598490412,83.4695,130.890803026
 03/30  13:00:00,302.070781043,36.308297308,151.495146627,0.0,32.1804615127,55.9779621605,213.966289317,1.54880069319,75.1392,137.278288624
 03/30  14:00:00,301.993331826,36.3456676188,151.070194854,0.0,32.1804615127,55.9779621605,198.982915868,1.57708057995,66.8089,130.596935288
 03/30  15:00:00,302.192215872,36.3810065316,150.727684121,0.0,32.1804615127,55.9779621605,207.119585005,1.38534601099,75.1392,130.595038994
 03/30  16:00:00,331.294309028,36.1633666098,150.68622418,0.0,32.1804615127,60.9114621605,188.89171373,0.651230756235,91.7998,96.4406829741
 03/30  17:00:00,365.774012142,35.6952418554,151.074945156,0.0,32.1804615127,77.5397301883,203.427726832,2.57644306225,49.9818,150.86948377
 03/30  18:00:00,417.684020913,35.7543677008,149.118902603,0.0,77.122965704,86.2600435998,314.485986188,2.72309704304,49.9818,261.781089145
 03/30  19:00:00,427.530229565,35.7674264349,148.94788404,0.0,102.647051061,80.1663183927,236.16328012,3.03238217181,33.3212,199.809697948
 03/30  20:00:00,465.675424864,35.7353855673,148.592426687,0.0,115.40909374,92.7192997104,233.001787752,7.99819676105,33.3212,191.682390991
 03/30  21:00:00,436.200338427,35.7849263878,143.275132042,0.0,102.647051061,94.1340635361,342.468716011,26.300731447,24.9909,291.177084564
 03/30  22:00:00,341.501053733,35.8333447956,115.75618506,0.0,77.122965704,65.871452062,273.096475405,40.3949001126,16.6606,216.040975292
 03/30  23:00:00,250.671103833,35.7656045132,93.0491920095,0.0,38.286128036,48.4199368926,161.900577219,30.8771874664,8.3303,122.693089752
 03/30  24:00:00,133.66203158,30.7869830799,21.2883120327,0.0,25.5240853573,30.610668775,118.334637417,20.5653857555,3.33212,94.4371316611
 03/31  01:00:00,138.015896486,30.7869830799,33.0052659366,0.0,19.418418834,29.3649097162,106.812702135,29.7768237749,3.33212,73.7037583596
 03/31  02:00:00,166.905989414,32.383795769,66.2828454155,0.0,12.7620426787,28.1191506574,120.7846402,43.7599681825,3.33212,73.6925520171
 03/31  03:00:00,133.815205914,31.5853894245,35.0804776263,0.0,12.7620426787,28.1191506574,120.720227299,43.7090326804,3.33212,73.6790746187
 03/31  04:00:00,144.731084367,31.5853894245,38.4575783724,0.0,12.7620426787,28.1191506574,141.948105195,44.2076301728,3.33212,94.4083550226
 03/31  05:00:00,192.098748656,32.383795769,56.7243432985,0.0,25.5240853573,30.610668775,214.908614322,36.8632429414,8.3303,169.715071381
 03/31  06:00:00,341.657558394,34.2999709958,103.946017648,0.0,51.0481707146,78.1489452969,329.04312521,29.824868222,16.6606,282.557656988
 03/31  07:00:00,395.67028622,35.5847309697,109.700384391,0.0,64.3609230253,109.708623606,464.656791298,55.1319745213,24.9909,384.533916777
 03/31  08:00:00,335.858440403,35.5774211471,100.341052587,0.0,51.0481707146,80.7689615957,382.371792507,54.667047542,33.3212,294.383544965
 03/31  09:00:00,280.983065555,36.136554017,75.1480157654,0.0,51.0481707146,71.0224615957,332.837556513,40.526295275,66.8089,225.502361238
 03/31  10:00:00,244.846585909,36.1878474138,87.583122355,0.0,32.1804615127,65.7244621605,280.001043731,17.5406873816,83.4695,178.990856349
 03/31  11:00:00,289.263038874,36.2351481936,130.918645865,0.0,32.1804615127,65.7244621605,223.970742248,2.96691431726,83.4695,137.53432793
 03/31  12:00:00,310.945612884,36.2794595387,152.833655959,0.0,32.1804615127,65.7244621605,216.175250521,1.88513972347,83.4695,130.820610797
 03/31  13:00:00,300.590200324,36.3227398161,151.945829334,0.0,32.1804615127,55.9779621605,207.507773811,1.68547594641,75.1392,130.683097865
 03/31  14:00:00,300.39906376,36.36236868,151.585497123,0.0,32.1804615127,55.9779621605,198.96196424,1.62636806005,66.8089,130.52669618
 03/31  15:00:00,300.621356532,36.3986157863,151.584710214,0.0,32.1804615127,55.9779621605,207.190913003,1.53435003571,75.1392,130.517362968
 03/31  16:00:00,329.97845156,36.171626755,151.761059956,0.0,32.1804615127,60.9114621605,193.332241223,0.643458037309,91.7998,100.888983186
 03/31  17:00:00,364.414851814,35.6954648098,151.610882621,0.0,32.1804615127,77.5397301883,198.280017702,2.24408638452,49.9818,146.054131318
 03/31  18:00:00,416.237284569,35.7466336852,149.542727527,0.0,77.122965704,86.2600435998,319.542470665,2.49907422149,49.9818,267.061596444
 03/31  19:00:00,425.27185842,35.7472576065,149.042103226,0.0,102.647051061,80.1663183927,232.687088303,2.61881337751,33.3212,196.747074926
 03/31  20:00:00,458.875514685,35.7124000433,143.935459623,0.0,115.40909374,92.7192997104,236.15958015,13.5747121185,33.3212,189.263668031
 03/31  21:00:00,418.529807465,35.7492823389,127.295708152,0.0,102.647051061,94.1340635361,372.252029113,56.4871102665,24.9909,290.774018846
 03/31  22:00:00,344.926946282,35.7953737573,119.122937357,0.0,77.122965704,65.871452062,307.172618909,74.7080495415,16.6606,215.803969368
 03/31  23:00:00,236.871838263,35.7230807138,78.8931350841,0.0,38.286128036,48.4199368926,199.814916823,68.8371264431,8.3303,122.64749038
 03/31  24:00:00,130.372094439,30.7869830799,17.8683535273,0.0,25.5240853573,30.610668775,150.504390595,52.7655272222,3.33212,94.4067433727
 04/01  01:00:00,144.850113507,30.7869830799,30.1800552482,0.0,27.7269238854,30.610668775,115.894411044,38.9011786653,3.33212,73.6611123786
 04/01  02:00:00,132.558602637,30.7869830799,35.4169811162,0.0,12.7620426787,28.1191506574,106.870815504,29.8962689538,3.33212,73.6424265505
 04/01  03:00:00,167.260512563,32.383795769,66.6892154979,0.0,12.7620426787,28.1191506574,94.331291989,23.4780687985,3.33212,67.5211031905
 04/01  04:00:00,141.058119043,31.5853894245,35.8147163137,0.0,12.7620426787,28.1191506574,122.858690837,18.8670070922,3.33212,100.659563745
 04/01  05:00:00,157.201269078,31.5853894245,39.3679640158,0.0,12.7620426787,28.1191506574,151.593340539,27.1476422284,8.3303,116.115398311
 04/01  06:00:00,314.98482818,34.4596522647,110.625667047,0.0,42.6918050922,54.3732441037,216.010443101,29.1662677662,16.6606,170.183575335
 04/01  07:00:00,315.848000164,35.5907489459,76.0740733072,0.0,42.6918050922,86.1019271793,424.118055049,113.373707543,24.9909,285.753447506
 04/01  08:00:00,384.990666827,35.5774211471,112.187701702,0.0,57.6566862989,112.030105488,518.035889576,77.0705081897,33.3212,407.644181386
 04/01  09:00:00,342.363037542,36.1356342992,115.556271832,0.0,57.6566862989,83.6599452969,392.413596148,26.8573452791,66.8089,298.747350869
 04/01  10:00:00,301.51389463,36.186166149,128.176837199,0.0,42.6918050922,68.9656133826,313.207467265,4.90227381203,83.4695,224.835693453
 04/01  11:00:00,311.535085664,36.2530901134,146.833067221,0.0,34.9340096728,67.7198543238,266.389481624,1.39168784871,83.4695,181.528293776
 04/01  12:00:00,314.923904956,36.3215242427,151.936289048,0.0,34.9340096728,67.7198543238,215.653063692,1.12888983993,83.4695,131.054673852
 04/01  13:00:00,305.232943931,36.3260224918,151.654008667,0.0,34.9340096728,57.9733543238,213.442984977,0.846588609288,75.1392,137.457196368
 04/01  14:00:00,304.929656825,36.3700130844,151.11192303,0.0,34.9340096728,57.9733543238,198.201214403,0.633511361748,66.8089,130.758803041
 04/01  15:00:00,304.715715529,36.4058269868,150.77243341,0.0,34.9340096728,57.9733543238,206.452656243,0.55812655284,75.1392,130.755329691
 04/01  16:00:00,334.414421312,36.1745217459,151.373913385,0.0,34.9340096728,62.9068543238,193.360856227,0.605960718768,91.7998,100.955095508
 04/01  17:00:00,361.920277728,35.7146081531,151.752852194,0.0,34.9340096728,72.2186844194,175.040238911,2.07558062192,49.9818,122.982858289
 04/01  18:00:00,426.997958199,35.8695922873,150.488528696,0.0,87.0357390804,86.2600435998,198.48150532,2.02989363608,49.9818,146.469811684
 04/01  19:00:00,423.472091925,35.6895556154,149.707248895,0.0,102.000620287,77.6748002752,231.788136383,2.10302488123,33.3212,196.363911502
 04/01  20:00:00,447.2508881,35.6402869259,148.609240297,0.0,102.000620287,88.9820225341,231.800552305,2.36185603455,33.3212,196.11749627
 04/01  21:00:00,436.946546947,35.6713374532,148.425812417,0.0,102.000620287,91.6425454185,222.940844864,5.08314857306,24.9909,192.866796291
 04/01  22:00:00,366.28131139,35.6179380397,131.335928676,0.0,87.0357390804,65.871452062,325.258849413,23.3649090487,16.6606,285.233340364
 04/01  23:00:00,252.701701823,35.5787599934,91.6603698448,0.0,42.6918050922,48.4199368926,227.806227733,56.48480532,8.3303,162.991122413
 04/01  24:00:00,139.265017255,30.7869830799,24.457999487,0.0,27.7269238854,30.610668775,170.039874857,66.0500437891,3.33212,100.657711068
 04/02  01:00:00,155.937936569,30.7869830799,31.9588815965,0.0,34.4311606118,33.1021868926,126.536790282,50.3797679293,3.33212,72.8249023526
 04/02  02:00:00,139.527580019,30.7869830799,33.0836358159,0.0,19.466279405,30.610668775,111.453679651,39.6649051121,3.33212,68.4566545393
 04/02  03:00:00,139.576383024,30.7869830799,33.1636926628,0.0,19.466279405,30.610668775,109.538327502,32.4713534243,3.33212,73.7348540777
 04/02  04:00:00,147.795427286,30.7869830799,34.8246728156,0.0,19.466279405,30.610668775,126.95952668,27.7071288358,3.33212,95.920277844
 04/02  05:00:00,162.223859324,30.7869830799,37.0265572028,0.0,19.466279405,30.610668775,153.926658929,24.5783381056,8.3303,121.018020823
 04/02  06:00:00,305.051263286,34.1402897269,101.47906618,0.0,42.6918050922,54.3732441037,209.595772605,22.4863881298,16.6606,170.448784476
 04/02  07:00:00,322.480186456,35.5822613512,73.3466671055,0.0,49.3960418185,88.5934452969,424.679143242,114.570821275,24.9909,285.117421968
 04/02  08:00:00,370.384310275,35.5831661354,98.4871138795,0.0,57.6566862989,112.030105488,520.079991585,80.5624375327,33.3212,406.196354053
 04/02  09:00:00,338.772605082,36.1525158078,122.045011132,0.0,50.9524495726,81.1684271793,378.363489189,14.2370265684,66.8089,297.31756262
 04/02  10:00:00,322.521099078,36.2689339141,150.500751952,0.0,42.6918050922,68.9656133826,310.30719747,1.14178012523,83.4695,225.695917345
 04/02  11:00:00,321.242586028,36.3245343337,152.522628707,0.0,38.286128036,68.9656133826,266.886582065,0.967589843732,83.4695,182.449492222
 04/02  12:00:00,320.821356068,36.372943658,152.628864937,0.0,38.286128036,68.9656133826,214.905347103,0.729078654484,83.4695,130.706768449
 04/02  13:00:00,302.153354873,36.3561233441,152.675897611,0.0,31.5818913096,56.727595265,206.563859172,0.728915076597,75.1392,130.695744096
 04/02  14:00:00,302.130933825,36.3991224209,152.32972628,0.0,31.5818913096,56.727595265,197.793497624,0.581312774693,66.8089,130.40328485
 04/02  15:00:00,302.183401616,36.4341094149,152.166150389,0.0,31.5818913096,56.727595265,206.048814276,0.506462011594,75.1392,130.403152264
 04/02  16:00:00,332.126978783,36.2000978736,152.944188861,0.0,31.5818913096,61.661095265,186.837765664,0.533390812609,91.7998,94.5045748518
 04/02  17:00:00,359.365569207,35.7050999237,153.10997213,0.0,31.5818913096,70.9729253606,174.665710296,1.77533746569,49.9818,122.908572831
 04/02  18:00:00,419.045276355,35.7447178462,151.383552733,0.0,80.3315023541,83.7685254822,198.509609443,1.85197099669,49.9818,146.675838446
 04/02  19:00:00,423.854578674,35.6982189737,149.732689828,0.0,102.000620287,77.6748002752,230.620486072,1.81667548215,33.3212,195.48261059
 04/02  20:00:00,456.256895395,35.6673513372,148.23210105,0.0,108.704857014,91.4735406516,224.171619453,2.04604934459,33.3212,188.804370108
 04/02  21:00:00,425.15129255,35.7792492448,143.91131485,0.0,95.2963835608,89.1510273009,231.668569738,11.023176049,24.9909,195.654493689
 04/02  22:00:00,337.67110279,35.7115659211,110.424589972,0.0,80.3315023541,63.3799339444,360.410562327,62.6989771283,16.6606,281.050985199
 04/02  23:00:00,239.915478405,35.6362307067,78.7917367001,0.0,42.6918050922,48.4199368926,297.227322794,122.965769848,8.3303,165.931252946
 04/02  24:00:00,147.693715501,30.7869830799,23.6892704128,0.0,34.4311606118,33.1021868926,157.867939357,56.9525211099,3.33212,97.5832982471
 04/03  01:00:00,134.802155648,30.7869830799,29.6490122366,0.0,19.418418834,29.3649097162,121.306950783,44.368581805,3.33212,73.6062489782
 04/03  02:00:00,128.40030708,30.7869830799,31.2033072325,0.0,12.7620426787,28.1191506574,106.67621603,35.8469926672,3.33212,67.4971033626
 04/03  03:00:00,128.498609168,30.7869830799,31.3319971593,0.0,12.7620426787,28.1191506574,107.101355688,30.1472227245,3.33212,73.6220129639
 04/03  04:00:00,136.756086438,30.7869830799,33.0294461873,0.0,12.7620426787,28.1191506574,124.04445632,26.4181524612,3.33212,94.2941838583
 04/03  05:00:00,172.581068826,30.7869830799,41.2492625714,0.0,25.5240853573,30.610668775,194.944824516,24.0068395539,8.3303,162.607684962
 04/03  06:00:00,350.630571054,34.6193335336,113.474658107,0.0,51.0481707146,78.1489452969,327.211868155,22.4317987513,16.6606,288.119469403
 04/03  07:00:00,362.677632295,35.5774211471,80.5125614275,0.0,64.3609230253,109.708623606,519.666137491,120.274474861,24.9909,374.400762629
 04/03  08:00:00,325.621565742,35.5774211471,91.9073564237,0.0,51.0481707146,80.7689615957,417.970741364,91.4723343474,33.3212,293.177207017
 04/03  09:00:00,326.497636142,36.1557078303,118.469562438,0.0,51.0481707146,71.0224615957,303.059292259,11.391418663,66.8089,224.858973596
 04/03  10:00:00,313.610764795,36.2026857094,153.534228043,0.0,32.1804615127,65.7244621605,263.284949433,1.18978180011,83.4695,178.625667633
 04/03  11:00:00,315.588323098,36.2493475962,153.770941061,0.0,32.1804615127,65.7244621605,215.170727404,0.921152631093,83.4695,130.780074773
 04/03  12:00:00,315.507119296,36.3058855378,153.897994664,0.0,32.1804615127,65.7244621605,214.831642477,0.719219511744,83.4695,130.642922965
 04/03  13:00:00,306.188169612,36.3461543672,154.893458542,0.0,32.1804615127,55.9779621605,206.02408183,0.393108954207,75.1392,130.491772875
 04/03  14:00:00,303.61414927,36.3910057851,153.445978899,0.0,32.1804615127,55.9779621605,197.357341811,0.193931842043,66.8089,130.354509968
 04/03  15:00:00,303.549826435,36.4303708616,153.193554194,0.0,32.1804615127,55.9779621605,205.561795532,0.0832791516135,75.1392,130.33931638
 04/03  16:00:00,333.398296864,36.308004886,153.739454677,0.0,32.1804615127,60.9114621605,186.267719402,0.0,91.7998,94.4679194017
 04/03  17:00:00,367.717214107,35.7922021624,153.66290633,0.0,32.1804615127,77.5397301883,196.667312006,0.896856517903,49.9818,145.788655488
 04/03  18:00:00,418.845563999,35.8805571923,149.452170978,0.0,77.122965704,86.2600435998,315.645205835,1.38562224278,49.9818,264.277783592
 04/03  19:00:00,429.867278845,35.9242721634,149.622684732,0.0,102.647051061,80.1663183927,225.803338636,1.60081247033,33.3212,190.881326166
 04/03  20:00:00,467.189613642,35.8733103081,148.61102682,0.0,115.40909374,92.7192997104,230.916853896,1.80080360244,33.3212,195.794850294
 04/03  21:00:00,440.67602598,35.9001755336,146.877652475,0.0,102.647051061,94.1340635361,309.09768902,2.36522394697,24.9909,281.741565073
 04/03  22:00:00,360.232737941,35.9008543997,133.725470438,0.0,77.122965704,65.871452062,248.779443564,16.9009535786,16.6606,215.217889985
 04/03  23:00:00,247.470714887,35.8112163142,89.4040533767,0.0,38.286128036,48.4199368926,181.204467366,50.3891946357,8.3303,122.48497273
 04/03  24:00:00,133.080561957,30.7869830799,20.4747069288,0.0,25.5240853573,30.610668775,155.982356998,58.3573274706,3.33212,94.2929095272
 04/04  01:00:00,135.131059723,30.7869830799,29.9587148198,0.0,19.418418834,29.3649097162,115.704064606,44.9100362073,3.33212,67.4619083983
 04/04  02:00:00,185.596745999,33.1822021135,83.4405522713,0.0,12.7620426787,28.1191506574,112.951409901,36.0056486891,3.33212,73.6136412121
 04/04  03:00:00,109.427923323,30.7869830799,12.2529104117,0.0,12.7620426787,28.1191506574,106.961599136,30.0352324261,3.33212,73.59424671
 04/04  04:00:00,124.824266323,30.7869830799,20.4524972343,0.0,12.7620426787,28.1191506574,123.637048496,26.0487959766,3.33212,94.2561325195
 04/04  05:00:00,212.675247299,33.1822021135,75.4864437508,0.0,25.5240853573,30.610668775,194.208949129,23.4179876681,8.3303,162.460661461
 04/04  06:00:00,326.023835303,33.6612459202,89.7464871306,0.0,51.0481707146,78.1489452969,319.238171229,21.5850934238,16.6606,280.992477805
 04/04  07:00:00,384.806076981,35.577508481,101.145727625,0.0,64.3609230253,109.708623606,508.644854785,107.331120811,24.9909,376.322833974
 04/04  08:00:00,335.495221071,35.5774211471,100.035895205,0.0,51.0481707146,80.7689615957,385.468264209,58.8378107634,33.3212,293.309253446
 04/04  09:00:00,314.225315557,36.1564252573,107.11417879,0.0,51.0481707146,71.0224615957,296.889992021,9.09067779938,66.8089,220.990414221
 04/04  10:00:00,310.94081504,36.2020273121,152.206827309,0.0,32.1804615127,65.7244621605,262.786093331,0.821960870034,83.4695,178.494632461
 04/04  11:00:00,313.460980031,36.2491182169,153.511895353,0.0,32.1804615127,65.7244621605,214.882153917,0.683988812084,83.4695,130.728665105
 04/04  12:00:00,313.302365739,36.3094823916,153.032982431,0.0,32.1804615127,65.7244621605,214.46323244,0.431033764235,83.4695,130.562698676
 04/04  13:00:00,305.206618295,36.3459575331,153.34519488,0.0,32.1804615127,55.9779621605,205.714183134,0.162172377452,75.1392,130.412810757
 04/04  14:00:00,305.633080622,36.3921629463,153.640182133,0.0,32.1804615127,55.9779621605,197.133556729,0.0378117972756,66.8089,130.286844931
 04/04  15:00:00,305.437820585,36.4291121223,153.400367006,0.0,32.1804615127,55.9779621605,205.439184486,0.0208505556292,75.1392,130.27913393
 04/04  16:00:00,335.013901196,36.2966670409,153.834905812,0.0,32.1804615127,60.9114621605,186.229539336,0.0,91.7998,94.429739336
 04/04  17:00:00,369.20336,35.7834325474,153.510404504,0.0,32.1804615127,77.5397301883,196.563723486,0.865926699526,49.9818,145.715996787
 04/04  18:00:00,420.66328284,35.8725498947,151.000085097,0.0,77.122965704,86.2600435998,309.446018085,1.34008354709,49.9818,258.124134538
 04/04  19:00:00,429.487690013,35.9316345802,150.366051731,0.0,102.647051061,80.1663183927,230.963160746,1.55179237072,33.3212,196.090168375
 04/04  20:00:00,467.003999696,35.8949056425,149.598000308,0.0,115.40909374,92.7192997104,226.359278562,1.7626635448,33.3212,191.275415018
 04/04  21:00:00,440.280214579,35.9433770578,146.818276897,0.0,102.647051061,94.1340635361,313.126317979,1.9789332324,24.9909,286.156484747
 04/04  22:00:00,374.526058103,35.9528727457,147.315814242,0.0,77.122965704,65.871452062,230.679364949,2.22973379875,16.6606,211.78903115
 04/04  23:00:00,302.10020957,35.8504831525,143.684731556,0.0,38.286128036,48.4199368926,131.237399773,4.176191176,8.3303,118.730908597
 04/04  24:00:00,138.716994314,30.7869830799,26.3117972301,0.0,25.5240853573,30.610668775,110.796699703,13.2008600396,3.33212,94.2637196635
 04/05  01:00:00,193.588458524,33.1822021135,83.0993631913,0.0,19.418418834,29.3649097162,116.144225777,39.2278220299,3.33212,73.5842837473
 04/05  02:00:00,114.621139931,30.7869830799,17.3813716549,0.0,12.7620426787,28.1191506574,118.38062097,47.5822040506,3.33212,67.4662969195
 04/05  03:00:00,176.403763046,33.1822021135,73.8394658522,0.0,12.7620426787,28.1191506574,114.050558722,37.1294908697,3.33212,73.5889478523
 04/05  04:00:00,122.526182789,30.7869830799,18.7400334032,0.0,12.7620426787,28.1191506574,127.443215271,29.8783082528,3.33212,94.2327870181
 04/05  05:00:00,210.138427667,33.1822021135,73.3766234051,0.0,25.5240853573,30.610668775,195.627649277,24.9438199969,8.3303,162.35352928
 04/05  06:00:00,339.999540968,34.2999709958,102.896720917,0.0,51.0481707146,78.1489452969,318.764780747,21.51363748,16.6606,280.590543267
 04/05  07:00:00,397.950874093,35.5863047582,115.918286469,0.0,64.3609230253,109.708623606,428.705545053,31.275300563,24.9909,372.43934449
 04/05  08:00:00,344.008726101,35.5774211471,110.093017313,0.0,51.0481707146,80.7689615957,347.545708361,22.5536558205,33.3212,291.670852541
 04/05  09:00:00,344.76489019,36.1521457512,137.807463389,0.0,51.0481707146,71.0224615957,293.555278192,2.34773835037,66.8089,224.398639841
 04/05  10:00:00,310.893514909,36.1974778393,151.519330309,0.0,32.1804615127,65.7244621605,262.230067524,0.388064314145,83.4695,178.37250321
 04/05  11:00:00,310.706183905,36.2689678769,149.831765293,0.0,32.1804615127,65.7244621605,214.434615557,0.303117863767,83.4695,130.661997693
 04/05  12:00:00,310.222229615,36.3252364148,149.353392492,0.0,32.1804615127,65.7244621605,214.104778522,0.122332682384,83.4695,130.51294584
 04/05  13:00:00,301.279744975,36.3343328316,149.532711043,0.0,32.1804615127,55.9779621605,205.525591245,0.0122586296302,75.1392,130.374132615
 04/05  14:00:00,301.579909566,36.3764030002,149.621244426,0.0,32.1804615127,55.9779621605,190.536875081,0.00714161000765,66.8089,123.720833471
 04/05  15:00:00,302.123806172,36.4134916048,150.091070144,0.0,32.1804615127,55.9779621605,205.339622813,0.0,75.1392,130.200422813
 04/05  16:00:00,333.054640578,36.3147019015,151.849005894,0.0,32.1804615127,60.9114621605,190.604330493,0.0,91.7998,98.8045304932
 04/05  17:00:00,367.452899587,35.8300813776,151.767525607,0.0,32.1804615127,77.5397301883,191.830422996,0.857470006192,49.9818,140.99115299
 04/05  18:00:00,419.092456512,35.9258280386,149.724109166,0.0,77.122965704,86.2600435998,311.919306959,1.3068625563,49.9818,260.630644403
 04/05  19:00:00,428.674130295,35.9947656534,149.370409597,0.0,102.647051061,80.1663183927,228.135420448,1.51000554303,33.3212,193.304214905
 04/05  20:00:00,466.111272315,35.9536088062,148.267117218,0.0,115.40909374,92.7192997104,224.301055275,1.704323001,33.3212,189.275532274
 04/05  21:00:00,440.11275714,36.0030619905,146.266227025,0.0,102.647051061,94.1340635361,313.021144191,1.91495391838,24.9909,286.115290273
 04/05  22:00:00,374.663494958,36.0079466969,147.959144475,0.0,77.122965704,65.871452062,228.047972791,2.14246243252,16.6606,209.244910358
 04/05  23:00:00,309.18486596,35.8978049495,150.871713647,0.0,38.286128036,48.4199368926,133.376997619,2.69016352085,8.3303,122.356534098
 04/05  24:00:00,188.753239765,32.7829989412,72.1433331926,0.0,25.5240853573,30.610668775,97.7219944296,0.169710632388,3.33212,94.2201637972
 04/06  01:00:00,175.721166789,32.383795769,66.9974109366,0.0,19.418418834,29.3649097162,70.7842788731,0.00400063784814,3.33212,67.4481582352
 04/06  02:00:00,173.070365414,32.7829989412,71.6320502791,0.0,12.7620426787,28.1191506574,77.0766256596,0.175800050873,3.33212,73.5687056087
 04/06  03:00:00,172.637318328,32.7829989412,71.1704576276,0.0,12.7620426787,28.1191506574,70.9448913066,0.175520403934,3.33212,67.4372509027
 04/06  04:00:00,181.330249734,32.7829989412,73.177933862,0.0,12.7620426787,28.1191506574,97.7089531167,0.176149998128,3.33212,94.2006831186
 04/06  05:00:00,226.990823639,33.4483375617,89.6690158322,0.0,25.5240853573,30.610668775,170.613566207,0.0318726996803,8.3303,162.251393508
 04/06  06:00:00,330.892780718,33.6612459202,95.2964609721,0.0,51.0481707146,78.1489452969,296.907349459,0.0445363105967,16.6606,280.202213149
 04/06  07:00:00,426.121404969,35.6512384056,141.102348202,0.0,64.3609230253,109.708623606,402.504829482,3.66499208129,24.9909,373.848937401
 04/06  08:00:00,379.738675172,35.5927631487,143.15104869,0.0,51.0481707146,80.7689615957,323.99611719,1.40612905869,33.3212,289.268788132
 04/06  09:00:00,351.345721551,36.1640918778,142.411284875,0.0,51.0481707146,71.0224615957,290.990113668,0.0,66.8089,224.181213668
 04/06  10:00:00,302.862174968,36.2094631926,142.72964484,0.0,32.1804615127,65.7244621605,256.882711089,0.120831138527,83.4695,173.292379951
 04/06  11:00:00,303.101701644,36.2563684116,142.376778755,0.0,32.1804615127,65.7244621605,218.999647662,0.223476240671,83.4695,135.306671421
 04/06  12:00:00,302.7688127,36.2992993225,142.796130398,0.0,32.1804615127,65.7244621605,212.760971648,0.399691698399,83.4695,128.89177995
 04/06  13:00:00,293.581193942,36.3166902519,143.407620804,0.0,32.1804615127,55.9779621605,200.990872397,0.526623341218,75.1392,125.325049056
 04/06  14:00:00,293.258828486,36.3467717052,142.977334394,0.0,32.1804615127,55.9779621605,197.373701464,0.408060606469,66.8089,130.156740858
 04/06  15:00:00,292.469513631,36.376025765,141.915107,0.0,32.1804615127,55.9779621605,205.603773339,0.300657148743,75.1392,130.16391619
 04/06  16:00:00,322.095081778,36.1479932961,142.161639899,0.0,32.1804615127,60.9114621605,186.172663894,0.0,91.7998,94.3728638944
 04/06  17:00:00,356.837686279,35.6883976628,142.246688366,0.0,32.1804615127,77.5397301883,197.235229781,1.72087846474,49.9818,145.532551316
 04/06  18:00:00,409.490475956,35.7326656363,141.041074541,0.0,77.122965704,86.2600435998,309.923008178,2.45517546995,49.9818,257.486032708
 04/06  19:00:00,420.271712652,35.7277162182,141.524749535,0.0,102.647051061,80.1663183927,224.817840787,2.75080216914,33.3212,188.745838618
 04/06  20:00:00,459.528613727,35.7206624915,141.579277075,0.0,115.40909374,92.7192997104,231.655159558,3.0380191481,33.3212,195.295940409
 04/06  21:00:00,435.043747104,35.7912002941,140.735149562,0.0,102.647051061,94.1340635361,308.763574536,3.32097649178,24.9909,280.451698044
 04/06  22:00:00,370.428864573,35.8582597901,142.823240723,0.0,77.122965704,65.871452062,227.797759719,3.76336928787,16.6606,207.373790431
 04/06  23:00:00,304.996622577,35.8046117392,145.711916903,0.0,38.286128036,48.4199368926,136.361491163,5.75498102021,8.3303,122.276210143
 04/06  24:00:00,144.785737968,30.7869830799,32.3977978636,0.0,25.5240853573,30.610668775,97.5185496855,0.0,3.33212,94.1864296855
 04/07  01:00:00,197.572629998,33.1822021135,87.0927343869,0.0,19.418418834,29.3649097162,70.7792859972,0.0343755820197,3.33212,67.4127904151
 04/07  02:00:00,136.896024681,31.5853894245,38.0387625148,0.0,12.7620426787,28.1191506574,76.9091399996,0.0343863743542,3.33212,73.5426336253
 04/07  03:00:00,157.763044556,32.383795769,57.1994166225,0.0,12.7620426787,28.1191506574,70.7487997923,0.0,3.33212,67.4166797923
 04/07  04:00:00,185.004351184,33.1822021135,75.2507181986,0.0,12.7620426787,28.1191506574,97.5449810928,0.0548335333024,3.33212,94.1580275595
 04/07  05:00:00,201.775616545,32.7829989412,65.4244375527,0.0,25.5240853573,30.610668775,171.67646846,1.22398793875,8.3303,162.122180522
 04/07  06:00:00,345.687255353,34.4596522647,107.589540737,0.0,51.0481707146,78.1489452969,300.23675623,3.7895326776,16.6606,279.786623552
 04/07  07:00:00,431.136044424,35.6059856051,146.388262333,0.0,64.3609230253,109.708623606,407.308112828,12.2838689985,24.9909,370.033343829
 04/07  08:00:00,385.28420717,35.5920998174,148.946929695,0.0,51.0481707146,80.7689615957,329.168657983,4.34140279765,33.3212,291.506055185
 04/07  09:00:00,357.039943967,36.140217644,148.885288385,0.0,51.0481707146,71.0224615957,284.107825042,0.523615929422,66.8089,216.775309113
 04/07  10:00:00,309.607072606,36.2004323031,149.860574367,0.0,32.1804615127,65.7244621605,262.318337184,0.750783254021,83.4695,178.09805393
 04/07  11:00:00,311.14718572,36.2862501034,150.390692077,0.0,32.1804615127,65.7244621605,214.620770904,0.635702291463,83.4695,130.515568612
 04/07  12:00:00,311.485320568,36.3458803991,151.080071494,0.0,32.1804615127,65.7244621605,214.07337558,0.228190953004,83.4695,130.375684627
 04/07  13:00:00,302.903700616,36.33812646,151.848166231,0.0,32.1804615127,55.9779621605,205.496545923,0.11829904791,75.1392,130.239046875
 04/07  14:00:00,302.989624389,36.3816394951,151.942242004,0.0,32.1804615127,55.9779621605,190.492975255,0.105261745504,66.8089,123.578813509
 04/07  15:00:00,302.540371988,36.4198015218,151.593886725,0.0,32.1804615127,55.9779621605,205.293230146,0.0601249320969,75.1392,130.093905214
 04/07  16:00:00,332.370602622,36.2797360125,152.025997839,0.0,32.1804615127,60.9114621605,186.129055967,0.0,91.7998,94.3292559667
 04/07  17:00:00,366.969539821,35.7856647379,152.139192984,0.0,32.1804615127,77.5397301883,197.32617789,1.90377142483,49.9818,145.440606465
 04/07  18:00:00,418.511546144,35.8885591843,149.699892027,0.0,77.122965704,86.2600435998,309.964621109,2.83015409981,49.9818,257.152667009
 04/07  19:00:00,428.07331334,35.9361344041,149.614542021,0.0,102.647051061,80.1663183927,225.065877128,3.15835844566,33.3212,188.586318682
 04/07  20:00:00,466.143128424,35.910610214,148.751256682,0.0,115.40909374,92.7192997104,224.926183386,3.4684711875,33.3212,188.136512198
 04/07  21:00:00,440.513169271,35.9722391663,147.020638481,0.0,102.647051061,94.1340635361,308.98297562,3.77712177368,24.9909,280.214953846
 04/07  22:00:00,375.247983253,35.987778589,148.453465514,0.0,77.122965704,65.871452062,235.09812894,4.08985346508,16.6606,214.347675475
 04/07  23:00:00,309.332777422,35.8862144096,151.238204489,0.0,38.286128036,48.4199368926,128.989394199,4.88620675569,8.3303,115.772887443
 04/07  24:00:00,200.983634151,33.1822021135,83.448889607,0.0,25.5240853573,30.610668775,97.7625504722,0.278844050767,3.33212,94.1515864215
 04/08  01:00:00,142.290187852,30.7869830799,27.769973686,0.0,27.7269238854,30.610668775,77.4471509563,6.72127254279,3.33212,67.3937584135
 04/08  02:00:00,177.264970099,33.1822021135,74.8373517933,0.0,12.7620426787,28.1191506574,83.9619761899,7.09997548445,3.33212,73.5298807054
 04/08  03:00:00,180.289360863,33.1822021135,77.8522240209,0.0,12.7620426787,28.1191506574,72.6766315672,1.95373074151,3.33212,67.3907808257
 04/08  04:00:00,175.292704238,32.7829989412,67.2780678338,0.0,12.7620426787,28.1191506574,97.7613581255,0.30254732938,3.33212,94.1266907962
 04/08  05:00:00,188.962295708,32.7829989412,68.6612760407,0.0,12.7620426787,28.1191506574,124.385770604,0.3030408788,8.3303,115.752429725
 04/08  06:00:00,298.20734192,33.8209271891,94.7108324252,0.0,42.6918050922,54.3732441037,186.029540947,0.06434126153,16.6606,169.304599685
 04/08  07:00:00,385.274928908,35.6961505761,146.463494165,0.0,42.6918050922,86.1019271793,308.819787994,6.25913526596,24.9909,277.569752728
 04/08  08:00:00,417.949278632,35.6304792708,143.598308357,0.0,57.6566862989,112.030105488,432.845316144,2.3407124572,33.3212,397.183403687
 04/08  09:00:00,371.119255749,36.1632681003,142.977741372,0.0,57.6566862989,83.6599452969,356.734629932,0.0,66.8089,289.925729932
 04/08  10:00:00,318.192576589,36.2094074599,144.223153543,0.0,42.6918050922,68.9656133826,301.103538697,0.424744773599,83.4695,217.209293923
 04/08  11:00:00,310.839864167,36.288595459,144.93806436,0.0,34.9340096728,67.7198543238,262.531473478,0.676589541599,83.4695,178.385383937
 04/08  12:00:00,312.778089617,36.3640591946,147.140458275,0.0,34.9340096728,67.7198543238,214.203759343,0.13184390171,83.4695,130.602415441
 04/08  13:00:00,307.521335344,36.3224963558,151.331557856,0.0,34.9340096728,57.9733543238,205.59845676,0.0,75.1392,130.45925676
 04/08  14:00:00,307.736761707,36.3565747128,152.021723955,0.0,34.9340096728,57.9733543238,195.339921785,0.0,66.8089,128.531021785
 04/08  15:00:00,307.453505857,36.3896367715,151.630971328,0.0,34.9340096728,57.9733543238,200.707342224,0.0,75.1392,125.568142224
 04/08  16:00:00,337.162551579,36.1928854197,152.063352275,0.0,34.9340096728,62.9068543238,192.47456006,0.0,91.7998,100.67476006
 04/08  17:00:00,364.917926927,35.7472661931,152.822728979,0.0,34.9340096728,72.2186844194,168.677555231,2.60779151846,49.9818,116.087963712
 04/08  18:00:00,429.328064631,35.9429669186,151.224192082,0.0,87.0357390804,86.2600435998,199.497574338,3.68118099207,49.9818,145.834593346
 04/08  19:00:00,425.126624446,35.7565622073,150.016728926,0.0,102.000620287,77.6748002752,225.590106537,4.07578497546,33.3212,188.193121562
 04/08  20:00:00,447.881351152,35.7056752128,147.966443111,0.0,102.000620287,88.9820225341,227.775070832,4.44340235633,33.3212,190.010468476
 04/08  21:00:00,437.053012316,35.7467719579,147.422593848,0.0,102.000620287,91.6425454185,222.948877672,4.80479693271,24.9909,193.15318074
 04/08  22:00:00,382.137385267,35.6883000342,146.600379603,0.0,87.0357390804,65.871452062,309.31326727,21.5330165584,16.6606,271.119650711
 04/08  23:00:00,268.432476054,35.6112023228,106.934266494,0.0,42.6918050922,48.4199368926,220.748194453,48.9792687446,8.3303,163.438625708
 04/08  24:00:00,139.5512058,30.7869830799,24.8815220643,0.0,27.7269238854,30.610668775,159.183916416,63.0631253761,3.33212,92.7886710401
 04/09  01:00:00,160.47875454,30.7869830799,36.5372903308,0.0,34.4311606118,33.1021868926,153.28694309,76.3694260001,3.33212,73.5853970898
 04/09  02:00:00,147.372491891,30.7869830799,40.9592000011,0.0,19.466279405,30.610668775,132.987022398,56.1002806513,3.33212,73.5546217462
 04/09  03:00:00,151.354029484,30.7869830799,45.0277337728,0.0,19.466279405,30.610668775,101.70834353,30.9256503898,3.33212,67.45057314
 04/09  04:00:00,198.589022186,33.1822021135,80.4217433001,0.0,19.466279405,30.610668775,115.013659659,17.6065800294,3.33212,94.0749596299
 04/09  05:00:00,146.315662853,30.7869830799,21.2274250777,0.0,19.466279405,30.610668775,138.575319147,14.4424613199,8.3303,115.802557827
 04/09  06:00:00,315.228736987,34.6193335336,110.044852258,0.0,42.6918050922,54.3732441037,201.413510311,15.1667287765,16.6606,169.586181535
 04/09  07:00:00,347.97149311,35.8494946004,101.746618744,0.0,49.3960418185,88.5934452969,316.591811043,19.2580913185,24.9909,272.342819725
 04/09  08:00:00,410.233167514,35.6436217736,137.825194552,0.0,57.6566862989,112.030105488,444.569744904,9.21645768474,33.3212,402.032087219
 04/09  09:00:00,366.227299184,36.1631918877,148.970724862,0.0,50.9524495726,81.1684271793,350.047565341,0.516550610128,66.8089,282.722114731
 04/09  10:00:00,323.57527075,36.3485933066,150.456942168,0.0,42.6918050922,68.9656133826,307.533051905,0.252964327987,83.4695,223.810587577
 04/09  11:00:00,320.984359383,36.3988603992,150.851218113,0.0,38.286128036,68.9656133826,255.012595112,0.165761474775,83.4695,171.377333637
 04/09  12:00:00,321.238708935,36.4404760171,151.419579195,0.0,38.286128036,68.9656133826,213.749378716,0.0247815965003,83.4695,130.255097119
 04/09  13:00:00,303.104303107,36.3660293651,151.830403731,0.0,31.5818913096,56.727595265,205.457136924,0.073721014516,75.1392,130.244215909
 04/09  14:00:00,303.276520137,36.4077379072,151.295595605,0.0,31.5818913096,56.727595265,190.327523908,0.0588190885932,66.8089,123.459804819
 04/09  15:00:00,303.417918728,36.4434209865,151.275880977,0.0,31.5818913096,56.727595265,205.155438359,0.0565380954,75.1392,129.959700264
 04/09  16:00:00,333.138782633,36.2527137743,151.924155949,0.0,31.5818913096,61.661095265,186.09697136,0.0372924063397,91.7998,94.2598789537
 04/09  17:00:00,360.529177813,35.7339581978,152.153928022,0.0,31.5818913096,70.9729253606,167.047432234,1.01827790876,49.9818,116.047354325
 04/09  18:00:00,420.586214338,35.777024,150.514086639,0.0,80.3315023541,83.7685254822,197.055854331,1.48337152179,49.9818,145.59068281
 04/09  19:00:00,425.73691703,35.7713172899,149.162441391,0.0,102.000620287,77.6748002752,222.826446229,1.71031066237,33.3212,187.794935567
 04/09  20:00:00,458.09847607,35.7300069962,147.981283877,0.0,108.704857014,91.4735406516,222.632779246,1.93486845656,33.3212,187.376710789
 04/09  21:00:00,428.387612607,35.8404479296,147.637724131,0.0,95.2963835608,89.1510273009,217.26062147,4.43311202477,24.9909,187.836609445
 04/09  22:00:00,360.269571835,35.7689901027,133.406979953,0.0,80.3315023541,63.3799339444,321.635977729,30.049347244,16.6606,274.926030485
 04/09  23:00:00,260.735531746,35.6932810976,98.5212349571,0.0,42.6918050922,48.4199368926,230.99616001,64.8355173589,8.3303,157.830342651
 04/09  24:00:00,146.120496258,30.7869830799,22.0893312094,0.0,34.4311606118,33.1021868926,157.748449713,60.2411641483,3.33212,94.175165565
 04/10  01:00:00,136.932650027,30.7869830799,31.7551922278,0.0,19.418418834,29.3649097162,122.786127876,45.9790853776,3.33212,73.4749224984
 04/10  02:00:00,132.413273346,30.7869830799,35.1832474429,0.0,12.7620426787,28.1191506574,106.936133957,36.2472387153,3.33212,67.3567752419
 04/10  03:00:00,181.291217333,33.1822021135,79.0323689294,0.0,12.7620426787,28.1191506574,100.158067764,29.472153147,3.33212,67.3537946166
 04/10  04:00:00,119.802964973,30.7869830799,16.0170422236,0.0,12.7620426787,28.1191506574,122.088179263,24.7128498047,3.33212,94.0432094578
 04/10  05:00:00,213.364538297,33.1822021135,76.6736016451,0.0,25.5240853573,30.610668775,191.486008991,21.3916742489,8.3303,161.764034742
 04/10  06:00:00,324.076044993,33.6612459202,88.5410442713,0.0,51.0481707146,78.1489452969,312.100088704,19.155917415,16.6606,276.283571289
 04/10  07:00:00,393.431498542,35.5840902873,111.411867538,0.0,64.3609230253,109.708623606,429.052419271,40.5425305541,24.9909,363.518988717
