Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  08:00:00,340.540079878,35.5810603482,106.306997896,0.0,51.0481707146,80.7689615957,353.902116045,32.2678941891,33.3212,288.313021856
 04/10  09:00:00,328.656090008,36.1593043413,121.652463596,0.0,51.0481707146,71.0224615957,288.182956624,5.26418351358,66.8089,216.109873111
 04/10  10:00:00,311.922770124,36.2100554484,152.976378393,0.0,32.1804615127,65.7244621605,255.173923361,0.831519579792,83.4695,170.872903781
 04/10  11:00:00,313.05191804,36.2775048882,152.804284716,0.0,32.1804615127,65.7244621605,214.422872763,0.619287205942,83.4695,130.334085557
 04/10  12:00:00,312.495664913,36.3335760716,152.536905458,0.0,32.1804615127,65.7244621605,214.08624345,0.434736021102,83.4695,130.182007429
 04/10  13:00:00,303.190556939,36.3588251937,152.509052563,0.0,32.1804615127,55.9779621605,205.462957326,0.283071270771,75.1392,130.040686055
 04/10  14:00:00,303.250915613,36.4007509165,152.361748136,0.0,32.1804615127,55.9779621605,190.323214042,0.124603376204,66.8089,123.389710665
 04/10  15:00:00,302.849540981,36.4351839502,152.004493238,0.0,32.1804615127,55.9779621605,200.506913766,0.0674443928579,75.1392,125.300269374
 04/10  16:00:00,332.138397064,36.255476252,152.212243977,0.0,32.1804615127,60.9114621605,189.39619649,0.0,91.7998,97.5963964897
 04/10  17:00:00,366.095787338,35.7464044625,152.117393439,0.0,32.1804615127,77.5397301883,190.599958733,0.931469683167,49.9818,139.68668905
 04/10  18:00:00,417.437268468,35.8221364384,149.807458138,0.0,77.122965704,86.2600435998,307.58610521,1.46086781374,49.9818,256.143437397
 04/10  19:00:00,427.317095477,35.8553773979,149.408291746,0.0,102.647051061,80.1663183927,223.088408753,1.68587755185,33.3212,188.081331201
 04/10  20:00:00,465.331729368,35.825456911,148.42289519,0.0,115.40909374,92.7192997104,222.884971715,1.90454840611,33.3212,187.659223309
 04/10  21:00:00,440.016050555,35.8638221148,147.094086679,0.0,102.647051061,94.1340635361,302.724026151,2.19308223088,24.9909,275.54004392
 04/10  22:00:00,368.797293943,35.8885431735,142.991116987,0.0,77.122965704,65.871452062,235.4275497,9.15609566281,16.6606,209.610854037
 04/10  23:00:00,252.908793632,35.80881909,95.7179702571,0.0,38.286128036,48.4199368926,147.32509685,23.4105736311,8.3303,115.584223219
 04/10  24:00:00,134.107882823,30.7869830799,21.6475937525,0.0,25.5240853573,30.610668775,134.168038678,36.7975202113,3.33212,94.0383984669
 04/11  01:00:00,137.258144331,30.7869830799,32.097158926,0.0,19.418418834,29.3649097162,119.338512179,48.6612367096,3.33212,67.3451554689
 04/11  02:00:00,176.66751213,33.1822021135,74.1996109024,0.0,12.7620426787,28.1191506574,111.260319703,40.5868090135,3.33212,67.3413906898
 04/11  03:00:00,113.600775778,30.7869830799,16.4086565947,0.0,12.7620426787,28.1191506574,109.239746297,32.4631069818,3.33212,73.444519315
 04/11  04:00:00,187.539072012,33.1822021135,77.8487195473,0.0,12.7620426787,28.1191506574,118.130730326,27.0583316252,3.33212,87.7402787004
 04/11  05:00:00,146.892198798,30.7869830799,14.9349277674,0.0,25.5240853573,30.610668775,193.462188248,23.4881973021,8.3303,161.643690946
 04/11  06:00:00,345.230575222,34.4596522647,107.118995074,0.0,51.0481707146,78.1489452969,312.393721973,21.1195614499,16.6606,274.613560523
 04/11  07:00:00,384.36527894,35.583268623,103.654478399,0.0,64.3609230253,109.708623606,481.608933735,94.4820473075,24.9909,362.135986427
 04/11  08:00:00,337.977555534,35.5774211471,103.075855464,0.0,51.0481707146,80.7689615957,362.22298707,39.0827263575,33.3212,289.819060713
 04/11  09:00:00,325.53909088,36.15422702,118.885027006,0.0,51.0481707146,71.0224615957,287.401232076,4.75395876161,66.8089,215.838373314
 04/11  10:00:00,309.440022631,36.197855541,149.770160854,0.0,32.1804615127,65.7244621605,254.866266414,0.652372811242,83.4695,170.744393603
 04/11  11:00:00,309.413951236,36.254969509,148.152454861,0.0,32.1804615127,65.7244621605,214.235966302,0.504522805979,83.4695,130.261943496
 04/11  12:00:00,310.686366674,36.3170437168,149.874736913,0.0,32.1804615127,65.7244621605,207.370187789,0.296849058265,83.4695,123.603838731
 04/11  13:00:00,303.557673822,36.3313072114,152.398610782,0.0,32.1804615127,55.9779621605,205.239087375,0.118743877842,75.1392,129.981143497
 04/11  14:00:00,303.298789329,36.3743189547,152.292012745,0.0,32.1804615127,55.9779621605,190.185069482,0.0318889599776,66.8089,123.344280522
 04/11  15:00:00,302.839546244,36.4108808888,151.694432956,0.0,32.1804615127,55.9779621605,204.990576882,0.0147116391889,75.1392,129.836665243
 04/11  16:00:00,332.269420641,36.263934159,151.741411862,0.0,32.1804615127,60.9114621605,185.970984607,0.0,91.7998,94.1711846068
 04/11  17:00:00,366.882951436,35.7721955277,151.66054467,0.0,32.1804615127,77.5397301883,189.357300775,0.879498886411,49.9818,138.496001889
 04/11  18:00:00,418.824605557,35.8569793417,149.859864765,0.0,77.122965704,86.2600435998,307.132614008,1.34653964638,49.9818,255.804274361
 04/11  19:00:00,428.06231471,35.8850734176,149.579146575,0.0,102.647051061,80.1663183927,222.767653849,1.54506456308,33.3212,187.901389286
 04/11  20:00:00,465.781943545,35.8516782624,148.338118842,0.0,115.40909374,92.7192997104,222.04009893,1.75635803432,33.3212,186.962540895
 04/11  21:00:00,439.250036312,35.892273336,145.615975508,0.0,102.647051061,94.1340635361,298.315279462,1.97177117288,24.9909,271.352608289
 04/11  22:00:00,373.994454542,35.9138852512,147.048487474,0.0,77.122965704,65.871452062,225.429617913,2.31923815664,16.6606,206.449779756
 04/11  23:00:00,292.408940816,35.8333595696,134.148334482,0.0,38.286128036,48.4199368926,130.7302576,6.90079852039,8.3303,115.49915908
 04/11  24:00:00,135.481790632,30.7869830799,23.1066154719,0.0,25.5240853573,30.610668775,111.304107574,13.9697483155,3.33212,94.0022392582
 04/12  01:00:00,172.557295956,32.383795769,63.8640385882,0.0,19.418418834,29.3649097162,98.6654475894,28.0124070179,3.33212,67.3209205716
 04/12  02:00:00,135.252097262,31.5853894245,36.4146393107,0.0,12.7620426787,28.1191506574,106.135116755,29.3617314308,3.33212,73.4412653237
 04/12  03:00:00,177.861084675,33.1822021135,75.4005894887,0.0,12.7620426787,28.1191506574,92.815195314,22.1696472268,3.33212,67.3134280872
 04/12  04:00:00,141.058610169,31.5853894245,35.5674631456,0.0,12.7620426787,28.1191506574,114.374698457,17.0704832222,3.33212,93.9720952351
 04/12  05:00:00,193.248569079,32.383795769,58.4944569611,0.0,25.5240853573,30.610668775,175.565066117,12.4440391178,8.3303,154.790726999
 04/12  06:00:00,347.493459233,34.6193335336,109.79829008,0.0,51.0481707146,78.1489452969,303.420112939,9.00429216962,16.6606,277.755220769
 04/12  07:00:00,428.072893148,35.607176164,147.420012729,0.0,64.3609230253,109.708623606,393.917241887,8.66077984628,24.9909,360.265562041
 04/12  08:00:00,384.315995518,35.5835159849,148.897563942,0.0,51.0481707146,80.7689615957,322.428394319,2.51046434053,33.3212,286.596729978
 04/12  09:00:00,356.274152947,36.1537178905,148.048700331,0.0,51.0481707146,71.0224615957,282.498371448,0.0586638506821,66.8089,215.630807597
 04/12  10:00:00,307.988828141,36.2098056331,147.963273189,0.0,32.1804615127,65.7244621605,254.271146048,0.184002686157,83.4695,170.617643362
 04/12  11:00:00,309.055946681,36.3001980372,147.799867917,0.0,32.1804615127,65.7244621605,213.798065206,0.128446351506,83.4695,130.200118855
 04/12  12:00:00,309.377261665,36.3550613413,148.194962929,0.0,32.1804615127,65.7244621605,207.018698671,0.00823601613848,83.4695,123.540962655
 04/12  13:00:00,301.64838586,36.3396617307,149.893096296,0.0,32.1804615127,55.9779621605,205.067385768,0.00581565138382,75.1392,129.922370116
 04/12  14:00:00,302.727255548,36.3812436585,150.867442898,0.0,32.1804615127,55.9779621605,190.080738096,0.0027468543956,66.8089,123.269091242
 04/12  15:00:00,303.402218247,36.4175993212,151.543785038,0.0,32.1804615127,55.9779621605,198.424258352,0.0,75.1392,123.285058352
 04/12  16:00:00,332.968250673,36.3596275918,151.908432219,0.0,32.1804615127,60.9114621605,185.934378697,0.0,91.7998,94.1345786971
 04/12  17:00:00,367.7237104,35.8699526084,152.213196019,0.0,32.1804615127,77.5397301883,190.043816227,0.874844184458,49.9818,139.187172042
 04/12  18:00:00,419.170489909,35.9762530332,149.542646743,0.0,77.122965704,86.2600435998,305.918751667,1.35068634588,49.9818,254.586265321
 04/12  19:00:00,428.877412045,36.053126733,148.646202294,0.0,102.647051061,80.1663183927,222.619599167,1.56026115781,33.3212,187.738138009
 04/12  20:00:00,465.284427581,36.0119894632,146.128216474,0.0,115.40909374,92.7192997104,222.410863981,1.75882937463,33.3212,187.330834606
 04/12  21:00:00,437.131203024,36.0524874013,142.12200162,0.0,102.647051061,94.1340635361,297.31003436,1.97220829696,24.9909,270.346926063
 04/12  22:00:00,370.854736589,36.0387456381,143.073918422,0.0,77.122965704,65.871452062,225.000361924,2.20233549279,16.6606,206.137426431
 04/12  23:00:00,304.823842626,35.9202758625,145.418946159,0.0,38.286128036,48.4199368926,126.41089175,2.54795828198,8.3303,115.532633468
 04/12  24:00:00,195.042722725,32.7829989412,78.243472786,0.0,25.5240853573,30.610668775,97.4788139218,0.170373108937,3.33212,93.9763208128
 04/13  01:00:00,186.941071772,32.383795769,78.0837016774,0.0,19.418418834,29.3649097162,70.6327487479,0.00333916880594,3.33212,67.2972895791
 04/13  02:00:00,181.269469684,32.7829989412,79.6403329133,0.0,12.7620426787,28.1191506574,76.7687289832,0.176547774824,3.33212,73.2600612083
 04/13  03:00:00,177.843787922,32.7829989412,76.2871432803,0.0,12.7620426787,28.1191506574,70.9660662576,0.177162139933,3.33212,67.4567841177
 04/13  04:00:00,181.988909784,32.7829989412,73.8131961089,0.0,12.7620426787,28.1191506574,91.1721274379,0.175901674754,3.33212,87.6641057631
 04/13  05:00:00,225.166414536,33.4483375617,87.8882275579,0.0,25.5240853573,30.610668775,169.770981848,0.0288786149352,8.3303,161.411803233
 04/13  06:00:00,328.120755432,33.6612459202,92.579830726,0.0,51.0481707146,78.1489452969,286.330257837,0.0397797449053,16.6606,269.629878092
 04/13  07:00:00,425.151292097,35.6492863428,143.53093901,0.0,64.3609230253,109.708623606,393.896333425,3.73511026432,24.9909,365.170323161
 04/13  08:00:00,381.935439118,35.586410237,145.893349984,0.0,51.0481707146,80.7689615957,315.852818954,1.43099000669,33.3212,281.100628948
 04/13  09:00:00,353.489537028,36.1639405476,144.845299349,0.0,51.0481707146,71.0224615957,282.26022481,0.0,66.8089,215.45132481
 04/13  10:00:00,304.549182054,36.2106850831,144.413662336,0.0,32.1804615127,65.7244621605,253.963096093,0.0,83.4695,170.493596093
 04/13  11:00:00,304.540963057,36.2652633551,143.510172047,0.0,32.1804615127,65.7244621605,213.600158169,0.0,83.4695,130.130658169
 04/13  12:00:00,302.925560545,36.3298315228,142.25187253,0.0,32.1804615127,65.7244621605,206.94729225,0.0,83.4695,123.47779225
 04/13  13:00:00,292.54031533,36.3225249385,141.275027568,0.0,32.1804615127,55.9779621605,204.992419569,0.0,75.1392,129.853219569
 04/13  14:00:00,292.634652616,36.356435692,140.913275149,0.0,32.1804615127,55.9779621605,190.020236289,0.0,66.8089,123.211336289
 04/13  15:00:00,293.051721236,36.3895757697,141.083469869,0.0,32.1804615127,55.9779621605,198.355470322,0.0,75.1392,123.216270322
 04/13  16:00:00,323.246067245,36.252188413,142.1342692,0.0,32.1804615127,60.9114621605,185.882890377,0.0,91.7998,94.0830903773
 04/13  17:00:00,357.417857272,35.8020288799,141.727038168,0.0,32.1804615127,77.5397301883,189.82963929,1.55843994845,49.9818,138.289399342
 04/13  18:00:00,408.245774524,35.90023527,138.543349322,0.0,77.122965704,86.2600435998,306.572932463,2.27224015976,49.9818,254.318892303
 04/13  19:00:00,417.842044076,35.9314001918,137.68039683,0.0,102.647051061,80.1663183927,219.42533253,2.53070009798,33.3212,183.573432432
 04/13  20:00:00,457.268326239,35.9052174971,138.385767535,0.0,115.40909374,92.7192997104,221.05158738,2.78281033479,33.3212,184.947577045
 04/13  21:00:00,433.627666122,35.9521216407,138.946913767,0.0,102.647051061,94.1340635361,303.468080184,3.0500188634,24.9909,275.427161321
 04/13  22:00:00,370.174394764,35.9709242983,142.706572012,0.0,77.122965704,65.871452062,224.880432342,3.33274290235,16.6606,204.88708944
 04/13  23:00:00,305.466287492,35.8924178094,146.491999473,0.0,38.286128036,48.4199368926,123.970675835,3.80715944777,8.3303,111.833216387
 04/13  24:00:00,197.914747636,33.1822021135,80.2395260424,0.0,25.5240853573,30.610668775,97.2659972016,0.000515984465726,3.33212,93.9333612171
 04/14  01:00:00,132.130149269,30.7869830799,27.2035211875,0.0,19.418418834,29.3649097162,70.6230510924,0.0,3.33212,67.2909310924
 04/14  02:00:00,178.755266213,33.1822021135,76.2627559925,0.0,12.7620426787,28.1191506574,70.6436765671,0.0283838886544,3.33212,67.2831726784
 04/14  03:00:00,183.126789724,33.1822021135,80.5974717531,0.0,12.7620426787,28.1191506574,76.7558560087,0.0252937742866,3.33212,73.3984422344
 04/14  04:00:00,184.784958189,32.7829989412,75.8450663298,0.0,12.7620426787,28.1191506574,91.2171968437,0.240326711769,3.33212,87.644750132
 04/14  05:00:00,224.779452748,33.1822021135,87.1387006289,0.0,25.5240853573,30.610668775,169.642187585,0.0393371885507,8.3303,161.272550397
 04/14  06:00:00,355.286015717,34.6193335336,116.610720187,0.0,51.0481707146,78.1489452969,285.95987273,0.047630669232,16.6606,269.251642061
 04/14  07:00:00,422.033519237,35.6404680606,138.324294481,0.0,64.3609230253,109.708623606,387.836461092,5.15055689576,24.9909,357.695004197
 04/14  08:00:00,378.141005174,35.587874242,140.06228437,0.0,51.0481707146,80.7689615957,319.757752915,2.03610206669,33.3212,284.400450848
 04/14  09:00:00,348.424809675,36.151762052,138.593660132,0.0,51.0481707146,71.0224615957,277.929941746,0.0,66.8089,211.121041746
 04/14  10:00:00,299.607288402,36.1999486389,138.224563346,0.0,32.1804615127,65.7244621605,252.918554151,0.0,83.4695,169.449054151
 04/14  11:00:00,300.864047739,36.2638533737,138.623932237,0.0,32.1804615127,65.7244621605,213.532209911,0.0,83.4695,130.062709911
 04/14  12:00:00,301.789753921,36.3274541622,140.166281236,0.0,32.1804615127,65.7244621605,207.412856774,0.0,83.4695,123.943356774
 04/14  13:00:00,293.884375638,36.3140642045,141.977119329,0.0,32.1804615127,55.9779621605,204.393526182,0.0,75.1392,129.254326182
 04/14  14:00:00,295.442548174,36.3479036873,143.489114252,0.0,32.1804615127,55.9779621605,189.958161762,0.0,66.8089,123.149261762
 04/14  15:00:00,296.500163775,36.3807314946,144.513722598,0.0,32.1804615127,55.9779621605,198.291275451,0.0,75.1392,123.152075451
 04/14  16:00:00,327.348113344,36.2674231637,146.208249929,0.0,32.1804615127,60.9114621605,185.843269658,0.0,91.7998,94.0434696584
 04/14  17:00:00,361.091653717,35.8164744897,145.376300977,0.0,32.1804615127,77.5397301883,190.328433736,2.14347425745,49.9818,138.203159479
 04/14  18:00:00,411.33863309,35.8986811633,141.624893454,0.0,77.122965704,86.2600435998,302.449422686,3.04244504423,49.9818,249.425177641
 04/14  19:00:00,419.661605046,35.9255491072,139.976766373,0.0,102.647051061,80.1663183927,222.098503517,3.34733762977,33.3212,185.429965888
 04/14  20:00:00,457.688244218,35.9067094032,138.787051897,0.0,115.40909374,92.7192997104,223.945167315,3.64023046995,33.3212,186.983736845
 04/14  21:00:00,432.387354778,35.968173413,136.978869753,0.0,102.647051061,94.1340635361,298.476423239,3.93135452694,24.9909,269.554168712
 04/14  22:00:00,367.31113234,35.9999739996,138.23323745,0.0,77.122965704,65.871452062,226.613999793,4.22904355296,16.6606,205.72435624
 04/14  23:00:00,301.5336849,35.9303251772,141.013593264,0.0,38.286128036,48.4199368926,128.336616065,4.63420573416,8.3303,115.372110331
 04/14  24:00:00,210.531359796,33.1822021135,92.6703914964,0.0,25.5240853573,30.610668775,90.9664082371,0.0,3.33212,87.6342882371
 04/15  01:00:00,209.174474133,33.1822021135,89.0380735021,0.0,27.7269238854,30.610668775,76.732150841,0.0212631433526,3.33212,73.3787676977
 04/15  02:00:00,171.697414247,32.7829989412,70.2550839628,0.0,12.7620426787,28.1191506574,70.8976538082,0.303057874822,3.33212,67.2624759334
 04/15  03:00:00,168.084694827,32.7829989412,66.6899903445,0.0,12.7620426787,28.1191506574,72.3846848521,1.79008892895,3.33212,67.2624759232
 04/15  04:00:00,173.702340837,32.7829989412,65.7017773592,0.0,12.7620426787,28.1191506574,98.9943793405,8.05278490435,3.33212,87.6094744362
 04/15  05:00:00,185.880725337,32.7829989412,65.6330578373,0.0,12.7620426787,28.1191506574,130.861020245,7.1942319698,8.3303,115.336488275
 04/15  06:00:00,287.04255707,33.5015646513,84.3919622024,0.0,42.6918050922,54.3732441037,180.300468948,1.95503764525,16.6606,161.684831303
 04/15  07:00:00,379.456709223,35.7043681734,143.258703382,0.0,42.6918050922,86.1019271793,300.11698582,6.28615010539,24.9909,268.839935714
 04/15  08:00:00,413.452470573,35.6525394111,138.498768843,0.0,57.6566862989,112.030105488,424.305602871,2.42919771554,33.3212,388.555205156
 04/15  09:00:00,366.026985503,36.1526541571,136.959621129,0.0,57.6566862989,83.6599452969,346.683155892,0.0,66.8089,279.874255892
 04/15  10:00:00,312.651758567,36.2673557389,137.296359358,0.0,42.6918050922,68.9656133826,298.437010229,0.0,83.4695,214.967510229
 04/15  11:00:00,304.243672462,36.377726061,137.044083723,0.0,34.9340096728,67.7198543238,254.073129273,0.0012277810434,83.4695,170.602401492
 04/15  12:00:00,304.852861623,36.4382198642,138.355391842,0.0,34.9340096728,67.7198543238,207.08746533,0.00572975962126,83.4695,123.61223557
 04/15  13:00:00,296.923927851,36.3704745326,140.190924212,0.0,34.9340096728,57.9733543238,205.12988424,0.00491137288655,75.1392,129.985772867
 04/15  14:00:00,297.422219909,36.3828818213,140.660614119,0.0,34.9340096728,57.9733543238,190.159234027,0.0,66.8089,123.350334027
 04/15  15:00:00,297.758472872,36.421133219,140.966138269,0.0,34.9340096728,57.9733543238,204.990385758,0.0,75.1392,129.851185758
 04/15  16:00:00,328.040701042,36.2905703447,142.13379274,0.0,34.9340096728,62.9068543238,185.904674066,0.0,91.7998,94.1048740662
 04/15  17:00:00,356.121377069,35.9043579135,142.915590864,0.0,34.9340096728,72.2186844194,167.800982193,2.18135479052,49.9818,115.637827402
 04/15  18:00:00,420.69011688,36.1037803157,140.984047663,0.0,87.0357390804,86.2600435998,191.769219291,3.20490237121,49.9818,138.58251692
 04/15  19:00:00,414.726202251,35.8932289319,140.426925763,0.0,102.000620287,77.6748002752,223.948442674,3.59823739392,33.3212,187.029005281
 04/15  20:00:00,442.588732554,35.8226049704,140.714752488,0.0,102.000620287,88.9820225341,217.150662642,3.94675393295,33.3212,179.882708709
 04/15  21:00:00,433.475602188,35.8542406371,142.474597675,0.0,102.000620287,91.6425454185,216.289226688,4.27354262768,24.9909,187.024784061
 04/15  22:00:00,382.408440288,35.7681440839,145.730491253,0.0,87.0357390804,65.871452062,292.761750855,7.94696628477,16.6606,268.15418457
 04/15  23:00:00,312.054582385,35.6827564846,149.410557247,0.0,42.6918050922,48.4199368926,177.012697929,14.0792824505,8.3303,154.603115479
 04/15  24:00:00,179.062391471,32.383795769,60.8312266675,0.0,27.7269238854,30.610668775,103.636155468,6.43699822589,3.33212,93.8670372423
 04/16  01:00:00,169.644985357,31.5853894245,44.1958496337,0.0,34.4311606118,33.1021868926,73.9698655781,3.32337220149,3.33212,67.3143733766
 04/16  02:00:00,145.318700793,30.7869830799,39.0736244571,0.0,19.466279405,30.610668775,72.7862156194,2.15847847778,3.33212,67.2956171416
 04/16  03:00:00,197.824091891,33.1822021135,86.1568306134,0.0,19.466279405,30.610668775,77.2168718074,2.14506672984,3.33212,71.7396850776
 04/16  04:00:00,133.979941943,30.7869830799,21.1415319137,0.0,19.466279405,30.610668775,94.7429274201,2.13211345001,3.33212,89.2786939701
 04/16  05:00:00,212.258604195,33.1822021135,81.7123441651,0.0,19.466279405,30.610668775,128.301362984,4.58562813427,8.3303,115.38543485
 04/16  06:00:00,296.14198877,33.8209271891,92.9355935214,0.0,42.6918050922,54.3732441037,187.478912384,8.91399728918,16.6606,161.904315095
 04/16  07:00:00,381.443576296,35.8962569655,137.168054808,0.0,49.3960418185,88.5934452969,313.251718023,19.8110012829,24.9909,268.44981674
 04/16  08:00:00,420.525501582,35.6631653764,147.238070151,0.0,57.6566862989,112.030105488,424.262975346,5.45581497597,33.3212,385.48596037
 04/16  09:00:00,365.487621869,36.1732234936,146.794525252,0.0,50.9524495726,81.1684271793,344.737441928,0.0,66.8089,277.928541928
 04/16  10:00:00,322.057906133,36.3777837067,147.260316554,0.0,42.6918050922,68.9656133826,294.839709138,0.0,83.4695,211.370209138
 04/16  11:00:00,319.998565698,36.4127269112,148.485112089,0.0,38.286128036,68.9656133826,253.94558047,0.0,83.4695,170.47608047
 04/16  12:00:00,321.076777951,36.4593461273,150.310890504,0.0,38.286128036,68.9656133826,213.261893754,0.0,83.4695,129.792393754
 04/16  13:00:00,303.553324143,36.3648821721,151.918852533,0.0,31.5818913096,56.727595265,198.424956675,0.0,75.1392,123.285756675
 04/16  14:00:00,303.141970786,36.4022770165,151.597537111,0.0,31.5818913096,56.727595265,189.836348269,0.0,66.8089,123.027448269
 04/16  15:00:00,302.72503678,36.4364774446,151.033699149,0.0,31.5818913096,56.727595265,198.171550088,0.0,75.1392,123.032350088
 04/16  16:00:00,332.378732606,36.278096597,151.389609832,0.0,31.5818913096,61.661095265,185.782919993,0.0,91.7998,93.983119993
 04/16  17:00:00,359.922901734,35.7772050301,151.665400338,0.0,31.5818913096,70.9729253606,167.739539674,2.16338923504,49.9818,115.594350439
 04/16  18:00:00,419.855361908,35.8626966375,149.855716024,0.0,80.3315023541,83.7685254822,191.61597693,3.2900137997,49.9818,138.34416313
 04/16  19:00:00,422.297362435,35.8830202027,148.294702919,0.0,102.000620287,77.6748002752,218.278294757,3.65422305818,33.3212,181.302871699
 04/16  20:00:00,457.092933399,35.8425402923,146.644046639,0.0,108.704857014,91.4735406516,221.971102762,3.98839017408,33.3212,184.661512588
 04/16  21:00:00,427.210882795,35.9705490832,145.787268217,0.0,95.2963835608,89.1510273009,209.026283509,4.31611283234,24.9909,179.719270677
 04/16  22:00:00,374.578527053,35.8649156186,147.345381093,0.0,80.3315023541,63.3799339444,295.188175262,10.7624552848,16.6606,267.765119977
 04/16  23:00:00,298.978381181,35.7923144674,136.686868442,0.0,42.6918050922,48.4199368926,182.097492641,19.6163101727,8.3303,154.150882468
 04/16  24:00:00,197.933042345,32.7829989412,70.0864367656,0.0,34.4311606118,33.1021868926,109.168694909,11.9255927357,3.33212,93.9109821728
 04/17  01:00:00,137.655360375,30.7869830799,32.6802295839,0.0,19.418418834,29.3649097162,78.6465859802,8.09052401793,3.33212,67.2239419623
 04/17  02:00:00,176.648742757,33.1822021135,74.2120513831,0.0,12.7620426787,28.1191506574,80.1821069291,9.62171443544,3.33212,67.2282724937
 04/17  03:00:00,181.884211371,33.1822021135,79.439038406,0.0,12.7620426787,28.1191506574,85.2785825834,14.7305723485,3.33212,67.2158902349
 04/17  04:00:00,141.807656084,31.5853894245,36.364715452,0.0,12.7620426787,28.1191506574,111.4657703,20.5901851629,3.33212,87.5434651373
 04/17  05:00:00,194.284889303,32.383795769,59.5454921978,0.0,25.5240853573,30.610668775,189.127926194,26.5888741227,8.3303,154.208752071
 04/17  06:00:00,347.248526135,34.6193335336,109.552758162,0.0,51.0481707146,78.1489452969,317.751017444,33.0563926908,16.6606,268.034024753
 04/17  07:00:00,416.356915781,35.6035323569,136.48112128,0.0,64.3609230253,109.708623606,427.919245693,44.9901613719,24.9909,357.938184321
 04/17  08:00:00,374.584735157,35.6062576278,139.960645249,0.0,51.0481707146,80.7689615957,323.325665617,14.6804998093,33.3212,275.323965808
 04/17  09:00:00,357.360366039,36.1648649564,149.179374093,0.0,51.0481707146,71.0224615957,281.50909232,0.105675374448,66.8089,214.594516946
 04/17  10:00:00,309.13751184,36.238877313,148.419483618,0.0,32.1804615127,65.7244621605,253.463648459,0.0,83.4695,169.994148459
 04/17  11:00:00,311.253277663,36.3396519336,149.078903715,0.0,32.1804615127,65.7244621605,206.820901115,0.0,83.4695,123.351401115
 04/17  12:00:00,311.981140183,36.4054075728,150.481460978,0.0,32.1804615127,65.7244621605,206.696941877,0.0,83.4695,123.227441877
 04/17  13:00:00,304.048668307,36.3694132332,152.331017449,0.0,32.1804615127,55.9779621605,199.580037329,0.0,75.1392,124.440837329
 04/17  14:00:00,304.064890226,36.4110548572,152.328397976,0.0,32.1804615127,55.9779621605,189.977518611,0.0,66.8089,123.168618611
 04/17  15:00:00,303.85084117,36.4480660394,152.026784774,0.0,32.1804615127,55.9779621605,198.290705863,0.0,75.1392,123.151505863
 04/17  16:00:00,333.175363035,36.4196842996,151.927843048,0.0,32.1804615127,60.9114621605,184.070941612,0.0,91.7998,92.2711416119
 04/17  17:00:00,367.82612805,35.9088154382,151.984475399,0.0,32.1804615127,77.5397301883,189.447575367,1.53013054359,49.9818,137.935644824
 04/17  18:00:00,419.459833049,36.0119556222,149.585368342,0.0,77.122965704,86.2600435998,298.681413327,2.39241124011,49.9818,246.307202087
 04/17  19:00:00,426.210731994,36.1160295743,148.467405788,0.0,102.647051061,80.1663183927,222.918037579,2.70369070391,33.3212,186.893146875
 04/17  20:00:00,465.819651303,36.0661756054,146.470919684,0.0,115.40909374,92.7192997104,215.847324624,2.96887944151,33.3212,179.557245183
 04/17  21:00:00,439.039590708,36.0913257733,144.415871564,0.0,102.647051061,94.1340635361,296.60838412,3.25836497186,24.9909,268.359119148
 04/17  22:00:00,374.163478243,36.0554646606,147.116760824,0.0,77.122965704,65.871452062,223.010478312,3.75119578108,16.6606,202.598682531
 04/17  23:00:00,300.430864775,35.9244973652,142.223354655,0.0,38.286128036,48.4199368926,127.704616098,8.31618320665,8.3303,111.058132891
 04/17  24:00:00,185.320567726,32.7829989412,68.8221426976,0.0,25.5240853573,30.610668775,106.166544548,13.0467638867,3.33212,89.7876606617
 04/18  01:00:00,150.64401593,31.5853894245,43.7947202989,0.0,19.418418834,29.3649097162,96.2013264699,22.3382437386,3.33212,70.5309627313
 04/18  02:00:00,158.285645447,32.383795769,57.7073730324,0.0,12.7620426787,28.1191506574,96.6197333879,25.5233311448,3.33212,67.7642822431
 04/18  03:00:00,179.059626727,33.1822021135,76.6357744197,0.0,12.7620426787,28.1191506574,94.3341141557,23.80210296,3.33212,67.1998911957
 04/18  04:00:00,143.424689882,31.5853894245,37.279814234,0.0,12.7620426787,28.1191506574,113.05967123,22.2396503607,3.33212,87.4879008693
 04/18  05:00:00,194.412946702,32.383795769,58.9658280367,0.0,25.5240853573,30.610668775,183.250633555,20.8325081641,8.3303,154.087825391
 04/18  06:00:00,348.276945359,34.6193335336,109.801707345,0.0,51.0481707146,78.1489452969,303.848194983,19.5561057873,16.6606,267.631489196
 04/18  07:00:00,422.529602826,35.6006364794,141.369231496,0.0,64.3609230253,109.708623606,399.694020395,22.1428157973,24.9909,352.560304598
 04/18  08:00:00,381.826221995,35.6059408273,146.026170624,0.0,51.0481707146,80.7689615957,318.817698664,6.46877981309,33.3212,279.027718851
 04/18  09:00:00,356.980176805,36.1691009727,148.692986983,0.0,51.0481707146,71.0224615957,274.065446594,0.0536697961964,66.8089,207.202876798
 04/18  10:00:00,308.085716088,36.2511172431,147.358058534,0.0,32.1804615127,65.7244621605,253.300435982,0.0,83.4695,169.830935982
 04/18  11:00:00,309.752242472,36.3561762845,147.532214644,0.0,32.1804615127,65.7244621605,206.762732915,0.0,83.4695,123.293232915
 04/18  12:00:00,310.344129792,36.4205492577,148.612576109,0.0,32.1804615127,65.7244621605,207.268327296,0.0,83.4695,123.798827296
 04/18  13:00:00,302.501214219,36.3775000024,150.477945482,0.0,32.1804615127,55.9779621605,202.005762628,0.0,75.1392,126.866562628
 04/18  14:00:00,304.155364537,36.4176342822,152.071087436,0.0,32.1804615127,55.9779621605,186.366411899,0.0,66.8089,119.557511899
 04/18  15:00:00,304.582095486,36.4578609624,152.449715505,0.0,32.1804615127,55.9779621605,196.928520916,0.0,75.1392,121.789320916
 04/18  16:00:00,333.832990489,36.5869722823,152.319578693,0.0,32.1804615127,60.9114621605,185.696660142,0.0,91.7998,93.8968601422
 04/18  17:00:00,368.396809496,36.0438176672,152.599461521,0.0,32.1804615127,77.5397301883,188.961311942,1.10856075155,49.9818,137.870951191
 04/18  18:00:00,419.839230981,36.1650222833,149.976972269,0.0,77.122965704,86.2600435998,297.757241385,1.78389106862,49.9818,245.991550316
 04/18  19:00:00,426.474571205,36.2780216701,149.364842359,0.0,102.647051061,80.1663183927,215.13653893,2.02218850588,33.3212,179.793150424
 04/18  20:00:00,466.533356676,36.2087819493,148.067380504,0.0,115.40909374,92.7192997104,215.467830153,2.25820492,33.3212,179.888425233
 04/18  21:00:00,439.031364755,36.2094742732,144.804974882,0.0,102.647051061,94.1340635361,294.93196418,2.51371143858,24.9909,267.427352741
 04/18  22:00:00,373.473077093,36.1369396245,146.283580469,0.0,77.122965704,65.871452062,224.476065232,2.93530151594,16.6606,204.880163716
 04/18  23:00:00,302.509411297,35.9726078366,144.092124302,0.0,38.286128036,48.4199368926,123.712715087,6.65448236283,8.3303,108.727932724
 04/18  24:00:00,185.299902556,32.7829989412,68.7395023097,0.0,25.5240853573,30.610668775,107.700583483,10.6209629126,3.33212,93.7475005705
 04/19  01:00:00,169.919499088,32.383795769,61.2392046838,0.0,19.418418834,29.3649097162,88.7729407471,18.2499176149,3.33212,67.1909031322
 04/19  02:00:00,139.050116705,31.5853894245,40.2706552686,0.0,12.7620426787,28.1191506574,94.0932145244,23.585934662,3.33212,67.1751598624
 04/19  03:00:00,176.135601678,33.1822021135,73.7049511341,0.0,12.7620426787,28.1191506574,96.327449122,25.8090921915,3.33212,67.1862369304
 04/19  04:00:00,184.798008377,33.1822021135,75.7738425501,0.0,12.7620426787,28.1191506574,118.771375128,27.9780522942,3.33212,87.4612028333
 04/19  05:00:00,192.277557,32.383795769,57.3438153753,0.0,25.5240853573,30.610668775,186.130333087,23.8148590921,8.3303,153.985173995
 04/19  06:00:00,330.262375202,33.8209271891,94.5309197344,0.0,51.0481707146,78.1489452969,300.597337148,16.6861826435,16.6606,267.250554504
 04/19  07:00:00,427.199516816,35.7096614135,146.503330355,0.0,64.3609230253,109.708623606,391.520861095,14.7533530306,24.9909,351.776608064
 04/19  08:00:00,383.942948386,35.6141380018,148.251734287,0.0,51.0481707146,80.7689615957,307.614853635,2.77258900748,33.3212,271.521064627
 04/19  09:00:00,353.913226488,36.1733989169,144.446573669,0.0,51.0481707146,71.0224615957,280.341543003,0.0040732118186,66.8089,213.528569791
 04/19  10:00:00,306.073894777,36.2711658463,144.391077332,0.0,32.1804615127,65.7244621605,246.407043957,0.0,83.4695,162.937543957
 04/19  11:00:00,307.625479075,36.3838351169,145.139511482,0.0,32.1804615127,65.7244621605,213.197143507,0.0,83.4695,129.727643507
 04/19  12:00:00,309.173568307,36.4507688766,147.323078289,0.0,32.1804615127,65.7244621605,206.562660634,0.0,83.4695,123.093160634
 04/19  13:00:00,302.870438839,36.3912395775,150.771706438,0.0,32.1804615127,55.9779621605,198.108571665,0.0,75.1392,122.969371665
 04/19  14:00:00,304.203585811,36.4329640819,152.045321121,0.0,32.1804615127,55.9779621605,189.653138715,0.0,66.8089,122.844238715
 04/19  15:00:00,303.047712544,36.5527162983,150.77189258,0.0,32.1804615127,55.9779621605,197.162331723,0.0,75.1392,122.023131723
 04/19  16:00:00,331.332735962,36.7511294606,149.602609677,0.0,32.1804615127,60.9114621605,180.19499869,0.0,91.7998,88.3951986902
 04/19  17:00:00,365.994435476,36.1591032422,149.829978765,0.0,32.1804615127,77.5397301883,188.586011169,0.828457841396,49.9818,137.775753328
 04/19  18:00:00,417.305262909,36.2715348364,147.105020488,0.0,77.122965704,86.2600435998,296.982266817,1.35325974359,49.9818,245.647207073
 04/19  19:00:00,423.933357021,36.3701528509,145.837535211,0.0,102.647051061,80.1663183927,214.507547059,1.56049122581,33.3212,179.625855833
 04/19  20:00:00,462.734334613,36.3015597013,142.702918126,0.0,115.40909374,92.7192997104,214.316627961,1.74985346367,33.3212,179.245574498
 04/19  21:00:00,435.053464686,36.3195212054,138.792172539,0.0,102.647051061,94.1340635361,294.508734355,1.95303561835,24.9909,267.564798737
 04/19  22:00:00,370.028985611,36.2578061587,141.346788653,0.0,77.122965704,65.871452062,216.441372165,2.18841321893,16.6606,197.592358946
 04/19  23:00:00,304.677615346,36.0773849013,144.810635724,0.0,38.286128036,48.4199368926,125.86763435,2.45323554095,8.3303,115.084098809
 04/19  24:00:00,210.505127233,33.1822021135,92.7928271558,0.0,25.5240853573,30.610668775,90.7932742955,0.0,3.33212,87.4611542955
 04/20  01:00:00,201.441558988,33.1822021135,90.8165262435,0.0,19.418418834,29.3649097162,70.5064262176,0.0,3.33212,67.1743062176
 04/20  02:00:00,187.111323272,32.9160666653,85.1771868358,0.0,12.7620426787,28.1191506574,70.5338261382,0.0397383386798,3.33212,67.1619677995
 04/20  03:00:00,197.519426647,33.4483375617,94.2965861609,0.0,12.7620426787,28.1191506574,70.5166829916,0.0233073212981,3.33212,67.1612556703
 04/20  04:00:00,206.512645131,33.4483375617,96.6260687601,0.0,12.7620426787,28.1191506574,90.7792368409,0.0283924617195,3.33212,87.4187243792
 04/20  05:00:00,216.31117943,32.6499312171,80.6484915032,0.0,25.5240853573,30.610668775,162.230982981,0.0293668874755,8.3303,153.871316093
 04/20  06:00:00,345.604353116,34.1402897269,108.858277041,0.0,51.0481707146,78.1489452969,283.525289888,0.0123549467109,16.6606,266.852334941
 04/20  07:00:00,419.029128528,35.6670159423,139.39452275,0.0,64.3609230253,109.708623606,379.597377885,3.80719485982,24.9909,350.799283025
 04/20  08:00:00,377.720275924,35.6582697924,140.36226255,0.0,51.0481707146,80.7689615957,305.380438852,1.3883279847,33.3212,270.670910867
 04/20  09:00:00,348.990061182,36.192455258,138.724173994,0.0,51.0481707146,71.0224615957,278.208813207,0.0,66.8089,211.399913207
 04/20  10:00:00,300.477753885,36.3234970195,138.753757376,0.0,32.1804615127,65.7244621605,248.598033016,0.0,83.4695,165.128533016
 04/20  11:00:00,300.669837758,36.4210627375,138.180434533,0.0,32.1804615127,65.7244621605,206.634599894,0.0,83.4695,123.165099894
 04/20  12:00:00,299.63369125,36.4822278777,137.795031787,0.0,32.1804615127,65.7244621605,206.500340269,0.0,83.4695,123.030840269
 04/20  13:00:00,289.857919262,36.4129559756,137.791366908,0.0,32.1804615127,55.9779621605,198.041761308,0.0,75.1392,122.902561308
 04/20  14:00:00,290.012865309,36.4467383149,137.90252747,0.0,32.1804615127,55.9779621605,189.585449985,0.0,66.8089,122.776549985
 04/20  15:00:00,291.455243125,36.4839013,139.313429399,0.0,32.1804615127,55.9779621605,197.919110418,0.0,75.1392,122.779910418
 04/20  16:00:00,322.101246191,36.5871513117,140.603126409,0.0,32.1804615127,60.9114621605,179.370409237,0.0,91.7998,87.5706092369
 04/20  17:00:00,357.96285742,35.9814600369,142.047031868,0.0,32.1804615127,77.5397301883,188.761433067,1.10433030771,49.9818,137.67530276
 04/20  18:00:00,409.868184875,36.072024823,139.940578978,0.0,77.122965704,86.2600435998,297.159942639,1.84323237604,49.9818,245.334910263
 04/20  19:00:00,416.946487241,36.1591903787,139.175721647,0.0,102.647051061,80.1663183927,214.89930461,2.11285198924,33.3212,179.46525262
 04/20  20:00:00,458.033088476,36.0934059343,138.317131517,0.0,115.40909374,92.7192997104,214.75344567,2.36951867048,33.3212,179.062727
 04/20  21:00:00,433.666869167,36.1205182936,138.191469913,0.0,102.647051061,94.1340635361,294.778299586,2.63366956437,24.9909,267.153730022
 04/20  22:00:00,369.886475048,36.0858693478,142.125476185,0.0,77.122965704,65.871452062,216.981475359,2.92060670816,16.6606,197.400268651
 04/20  23:00:00,305.707304901,35.9472443509,146.765128191,0.0,38.286128036,48.4199368926,120.939365167,3.99335985564,8.3303,108.615705312
 04/20  24:00:00,186.276349386,32.7829989412,69.6317591569,0.0,25.5240853573,30.610668775,102.576426538,5.57695479351,3.33212,93.6673517447
 04/21  01:00:00,170.977788386,32.383795769,62.2938985907,0.0,19.418418834,29.3649097162,74.890049685,10.5153055535,3.33212,61.0426241316
 04/21  02:00:00,158.688813444,32.383795769,58.0383744286,0.0,12.7620426787,28.1191506574,78.2442793808,7.77100605695,3.33212,67.1411533239
 04/21  03:00:00,160.046795329,32.383795769,59.4402762565,0.0,12.7620426787,28.1191506574,72.0084651643,1.53145430137,3.33212,67.144890863
 04/21  04:00:00,189.909904191,33.1822021135,80.0130082649,0.0,12.7620426787,28.1191506574,90.7287985113,0.0104676211022,3.33212,87.3862108902
 04/21  05:00:00,213.758646443,32.9160666653,76.9347064696,0.0,25.5240853573,30.610668775,162.15875663,0.088932165895,8.3303,153.739524464
 04/21  06:00:00,351.132746108,34.6193335336,112.547541837,0.0,51.0481707146,78.1489452969,283.135913334,0.0364288748616,16.6606,266.438884459
 04/21  07:00:00,420.090314431,35.6472118639,139.655820023,0.0,64.3609230253,109.708623606,378.221123112,4.63741714091,24.9909,348.592805971
 04/21  08:00:00,378.703216972,35.6315734292,140.763927202,0.0,51.0481707146,80.7689615957,306.575970797,1.69883247636,33.3212,271.555938321
 04/21  09:00:00,349.214881002,36.1843794932,139.074072653,0.0,51.0481707146,71.0224615957,273.361219716,0.0,66.8089,206.552319716
 04/21  10:00:00,301.37407189,36.286453351,139.699206889,0.0,32.1804615127,65.7244621605,252.932481021,0.0,83.4695,169.462981021
 04/21  11:00:00,302.774976978,36.3969031152,140.309842105,0.0,32.1804615127,65.7244621605,206.565165444,0.0,83.4695,123.095665444
 04/21  12:00:00,302.396196083,36.4676179053,140.563948395,0.0,32.1804615127,65.7244621605,206.438624355,0.0,83.4695,122.969124355
 04/21  13:00:00,294.19887574,36.3927550413,142.133496338,0.0,32.1804615127,55.9779621605,197.983052563,0.0,75.1392,122.843852563
 04/21  14:00:00,294.956444454,36.4240686981,142.843664276,0.0,32.1804615127,55.9779621605,183.059801265,0.0,66.8089,116.250901265
 04/21  15:00:00,294.91207388,36.4697634311,142.75832392,0.0,32.1804615127,55.9779621605,197.843447844,0.0,75.1392,122.704247844
 04/21  16:00:00,323.49626964,36.6215761756,141.937182924,0.0,32.1804615127,60.9114621605,185.586453205,0.0,91.7998,93.7866532055
 04/21  17:00:00,358.269146573,36.0325970957,142.274932007,0.0,32.1804615127,77.5397301883,182.457422271,1.43247927641,49.9818,131.043142994
 04/21  18:00:00,409.111730533,36.1216450617,139.106627644,0.0,77.122965704,86.2600435998,297.288437404,2.29755283624,49.9818,245.009084567
 04/21  19:00:00,414.754702344,36.2097565868,137.480206045,0.0,102.647051061,80.1663183927,215.21460291,2.60073168006,33.3212,179.29267123
 04/21  20:00:00,455.386322515,36.1523415101,136.090397882,0.0,115.40909374,92.7192997104,215.111111538,2.88764990545,33.3212,178.902261633
 04/21  21:00:00,429.155459245,36.2009949601,133.417061787,0.0,102.647051061,94.1340635361,291.332096042,3.16231579718,24.9909,263.178880245
 04/21  22:00:00,364.016970653,36.1805066877,134.49143013,0.0,77.122965704,65.871452062,220.589393628,3.44685308871,16.6606,200.481940539
 04/21  23:00:00,300.046949596,36.0296473184,139.189410625,0.0,38.286128036,48.4199368926,120.713777695,3.80848843557,8.3303,108.57498926
 04/21  24:00:00,207.553689909,33.1822021135,89.8677635005,0.0,25.5240853573,30.610668775,90.7295557427,0.0,3.33212,87.3974357427
 04/22  01:00:00,202.722746241,33.1822021135,82.6680159199,0.0,27.7269238854,30.610668775,70.824284468,0.36493871663,3.33212,67.1272257514
 04/22  02:00:00,169.97545521,32.7829989412,68.51962748,0.0,12.7620426787,28.1191506574,71.2520488403,0.795701116427,3.33212,67.1242277239
 04/22  03:00:00,181.075014175,33.1822021135,78.5696248478,0.0,12.7620426787,28.1191506574,70.4673611788,0.0116001109046,3.33212,67.1236410679
 04/22  04:00:00,190.41599691,33.1822021135,81.2300628215,0.0,12.7620426787,28.1191506574,90.7098430056,0.0189263237321,3.33212,87.3587966819
 04/22  05:00:00,205.483138762,33.1822021135,84.0226285554,0.0,12.7620426787,28.1191506574,116.879564653,0.0299207126466,8.3303,108.519343941
 04/22  06:00:00,306.525014901,33.980608458,102.47105387,0.0,42.6918050922,54.3732441037,170.802374415,0.0348132910875,16.6606,154.106961124
 04/22  07:00:00,372.016362963,35.749406984,137.384000487,0.0,42.6918050922,86.1019271793,294.984459437,5.8011894387,24.9909,264.192369999
 04/22  08:00:00,409.528193997,35.6988138092,133.623325855,0.0,57.6566862989,112.030105488,410.56632976,2.07664944014,33.3212,375.16848032
 04/22  09:00:00,361.140057468,36.1818675362,131.555959596,0.0,57.6566862989,83.6599452969,336.114460601,0.0,66.8089,269.305560601
 04/22  10:00:00,306.965747891,36.2838477373,131.482769142,0.0,42.6918050922,68.9656133826,289.854636571,0.0,83.4695,206.385136571
 04/22  11:00:00,299.165529893,36.3892224936,131.920996972,0.0,34.9340096728,67.7198543238,253.082862148,0.0,83.4695,169.613362148
 04/22  12:00:00,300.555425638,36.4785216823,133.975093769,0.0,34.9340096728,67.7198543238,206.62720343,0.0,83.4695,123.15770343
 04/22  13:00:00,294.280901936,36.4140424641,137.450272884,0.0,34.9340096728,57.9733543238,198.167850725,0.0,75.1392,123.028650725
 04/22  14:00:00,294.612982297,36.409257876,137.774279759,0.0,34.9340096728,57.9733543238,189.708115636,0.0,66.8089,122.899215636
 04/22  15:00:00,291.839556634,36.4584843847,134.977645456,0.0,34.9340096728,57.9733543238,198.041375261,0.0,75.1392,122.902175261
 04/22  16:00:00,319.659321823,36.334661825,133.69430595,0.0,34.9340096728,62.9068543238,185.639801554,0.0,91.7998,93.8400015537
 04/22  17:00:00,347.351747247,36.0184057236,134.022126237,0.0,34.9340096728,72.2186844194,160.935054821,2.09967720189,49.9818,108.853577619
 04/22  18:00:00,412.821476919,36.2623269195,132.944375166,0.0,87.0357390804,86.2600435998,191.017287194,3.11402051411,49.9818,137.92146668
 04/22  19:00:00,408.05341522,36.0284620986,133.593535562,0.0,102.000620287,77.6748002752,215.754938652,3.49142972162,33.3212,178.94230893
 04/22  20:00:00,435.401987367,35.9321801106,133.044204186,0.0,102.000620287,88.9820225341,215.885913643,3.82001570765,33.3212,178.744697935
 04/22  21:00:00,424.453261652,35.9908871616,131.83692244,0.0,102.000620287,91.6425454185,208.075266054,4.13745818877,24.9909,178.946907865
 04/22  22:00:00,371.473529318,35.8751423349,132.273693638,0.0,87.0357390804,65.871452062,278.942391778,4.46709619267,16.6606,257.814695585
 04/22  23:00:00,301.79809315,35.7848184735,136.536361908,0.0,42.6918050922,48.4199368926,166.962143395,4.85233848187,8.3303,153.779504913
 04/22  24:00:00,211.871753229,33.1822021135,91.9260824418,0.0,27.7269238854,30.610668775,90.6877772346,0.0,3.33212,87.3556572346
 04/23  01:00:00,201.459917531,32.383795769,73.9215729366,0.0,34.4311606118,33.1021868926,70.4937580167,0.0,3.33212,67.1616380167
 04/23  02:00:00,154.548756814,31.5853894245,46.4673759756,0.0,19.466279405,30.610668775,70.4979864183,0.0,3.33212,67.1658664183
 04/23  03:00:00,194.839996637,33.1822021135,83.0326032023,0.0,19.466279405,30.610668775,70.5015614864,0.00935204745506,3.33212,67.1600894389
 04/23  04:00:00,184.169032894,32.383795769,67.494932967,0.0,19.466279405,30.610668775,90.6752808435,0.0338144757221,3.33212,87.3093463678
 04/23  05:00:00,183.450842675,31.5853894245,56.3945952206,0.0,19.466279405,30.610668775,116.908704651,0.0,8.3303,108.578404651
 04/23  06:00:00,321.896221014,34.7790148025,116.051316949,0.0,42.6918050922,54.3732441037,173.889040031,0.0748413418957,16.6606,157.153598689
 04/23  07:00:00,382.555475569,36.0064103045,138.822462559,0.0,49.3960418185,88.5934452969,294.129107421,6.69096446953,24.9909,262.447242952
 04/23  08:00:00,411.937936173,35.8048636818,136.16882906,0.0,57.6566862989,112.030105488,407.929828035,2.42478437341,33.3212,372.183843662
 04/23  09:00:00,358.148478812,36.2361495625,137.725522252,0.0,50.9524495726,81.1684271793,336.212369115,0.0,66.8089,269.403469115
 04/23  10:00:00,318.270335265,36.5540924644,142.476889401,0.0,42.6918050922,68.9656133826,295.581703355,0.0,83.4695,212.112203355
 04/23  11:00:00,318.782046636,36.4979775423,146.781489505,0.0,38.286128036,68.9656133826,247.340384637,0.0,83.4695,163.870884637
 04/23  12:00:00,320.215133939,36.5567759931,148.918048332,0.0,38.286128036,68.9656133826,206.318949005,0.0,83.4695,122.849449005
 04/23  13:00:00,303.811251931,36.4472101739,151.546841591,0.0,31.5818913096,56.727595265,197.98949171,0.0,75.1392,122.85029171
 04/23  14:00:00,304.536563969,36.4442962914,152.257838201,0.0,31.5818913096,56.727595265,182.942252869,0.0,66.8089,116.133352869
 04/23  15:00:00,304.116378125,36.5109410105,151.779534275,0.0,31.5818913096,56.727595265,197.717403436,0.0,75.1392,122.578203436
 04/23  16:00:00,333.610767676,36.5067792117,152.029603147,0.0,31.5818913096,61.661095265,179.259795515,0.0,91.7998,87.4599955152
 04/23  17:00:00,361.121992098,36.0682738028,152.30054724,0.0,31.5818913096,70.9729253606,167.156626622,1.99895738304,49.9818,115.175869239
 04/23  18:00:00,418.491866837,36.1409324503,147.911402474,0.0,80.3315023541,83.7685254822,184.312139468,3.19638036194,49.9818,131.133959106
 04/23  19:00:00,417.434804551,36.2282731569,142.691419677,0.0,102.000620287,77.6748002752,215.492111509,3.58949795654,33.3212,178.581413552
 04/23  20:00:00,450.665782872,36.1370774947,138.812533122,0.0,108.704857014,91.4735406516,215.456440943,3.91720147816,33.3212,178.218039465
 04/23  21:00:00,420.110895811,36.2619802142,136.433106045,0.0,95.2963835608,89.1510273009,202.546430959,4.25491104875,24.9909,173.300619911
 04/23  22:00:00,367.652709854,36.0778768494,137.900127436,0.0,80.3315023541,63.3799339444,283.348560819,4.64294199492,16.6606,262.045018824
 04/23  23:00:00,306.88343058,35.9302983012,142.65165253,0.0,42.6918050922,48.4199368926,161.125893736,5.05959208971,8.3303,147.736001646
 04/23  24:00:00,210.1284331,33.0225208446,81.6325286594,0.0,34.4311606118,33.1021868926,90.7434787221,0.0,3.33212,87.4113587221
 04/24  01:00:00,195.070674897,33.1822021135,84.5801610206,0.0,19.418418834,29.3649097162,77.3269517651,6.91164841613,3.33212,67.083183349
 04/24  02:00:00,169.331618426,32.7829989412,67.879430839,0.0,12.7620426787,28.1191506574,87.7407501107,17.3238061158,3.33212,67.0848239949
 04/24  03:00:00,168.140593414,32.7829989412,66.6866800479,0.0,12.7620426787,28.1191506574,94.4590041697,24.0490092727,3.33212,67.077874897
 04/24  04:00:00,163.883411066,32.383795769,56.5986407435,0.0,12.7620426787,28.1191506574,121.218503777,30.6079597118,3.33212,87.2784240648
 04/24  05:00:00,203.34080483,32.7829989412,67.7407079912,0.0,25.5240853573,30.610668775,183.516889175,28.460091739,8.3303,146.726497436
 04/24  06:00:00,334.462857706,33.980608458,98.2458381209,0.0,51.0481707146,78.1489452969,296.275336485,21.9529264391,16.6606,257.661810046
 04/24  07:00:00,422.411647293,35.7432091563,144.020555091,0.0,64.3609230253,109.708623606,394.675811923,21.8251699999,24.9909,347.859741923
 04/24  08:00:00,382.003100086,35.5971252946,146.051332823,0.0,51.0481707146,80.7689615957,306.220905133,4.03047527987,33.3212,268.869229854
 04/24  09:00:00,353.356634882,36.1801878798,144.041340751,0.0,51.0481707146,71.0224615957,272.731356633,0.0,66.8089,205.922456633
 04/24  10:00:00,307.215918718,36.2847831714,145.612877907,0.0,32.1804615127,65.7244621605,245.785071661,0.0,83.4695,162.315571661
 04/24  11:00:00,311.168468313,36.3961108023,148.692180696,0.0,32.1804615127,65.7244621605,206.374990889,0.0,83.4695,122.905490889
 04/24  12:00:00,313.31133042,36.4630257859,151.466291989,0.0,32.1804615127,65.7244621605,206.244062227,0.0,83.4695,122.774562227
 04/24  13:00:00,305.537501226,36.4003808216,153.469870306,0.0,32.1804615127,55.9779621605,197.802135414,0.0,75.1392,122.662935414
 04/24  14:00:00,305.239986141,36.427684024,153.108053608,0.0,32.1804615127,55.9779621605,182.861880027,0.0,66.8089,116.052980027
 04/24  15:00:00,304.678270366,36.527846659,152.458355388,0.0,32.1804615127,55.9779621605,197.674114969,0.0,75.1392,122.534914969
 04/24  16:00:00,333.37380257,36.7660044736,151.669999651,0.0,32.1804615127,60.9114621605,179.218715669,0.0,91.7998,87.4189156686
 04/24  17:00:00,367.686420483,36.1468315441,151.582647581,0.0,32.1804615127,77.5397301883,182.430555695,1.66610195161,49.9818,130.782653743
 04/24  18:00:00,419.274147844,36.2264455589,149.301772059,0.0,77.122965704,86.2600435998,294.43178593,2.66271824656,49.9818,241.787267684
