Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  19:00:00,425.606224651,36.2949852318,147.692803261,0.0,102.647051061,80.1663183927,210.435864955,2.99900925586,33.3212,174.115655699
 04/24  20:00:00,464.036456245,36.2262213331,144.141364271,0.0,115.40909374,92.7192997104,214.902600044,3.28380103013,33.3212,178.297599014
 04/24  21:00:00,436.108529437,36.2647348274,139.92678941,0.0,102.647051061,94.1340635361,286.548977503,3.5830937593,24.9909,257.974983744
 04/24  22:00:00,369.51161219,36.2344535322,140.384694908,0.0,77.122965704,65.871452062,217.159384888,3.92805044236,16.6606,196.570734445
 04/24  23:00:00,303.790335002,36.0663087938,143.693329628,0.0,38.286128036,48.4199368926,121.026579814,4.30090330442,8.3303,108.39537651
 04/24  24:00:00,203.845060535,33.1822021135,86.3259163577,0.0,25.5240853573,30.610668775,90.615397312,0.0,3.33212,87.283277312
 04/25  01:00:00,179.979219756,32.7829989412,70.6118745868,0.0,19.418418834,29.3649097162,75.6859855802,5.28579433971,3.33212,67.0680712405
 04/25  02:00:00,179.750385906,33.1822021135,77.2883362722,0.0,12.7620426787,28.1191506574,83.1484377837,12.746989672,3.33212,67.0693281118
 04/25  03:00:00,168.242022239,32.7829989412,66.8078055683,0.0,12.7620426787,28.1191506574,84.4782279323,14.086071822,3.33212,67.0600361103
 04/25  04:00:00,175.337273406,32.7829989412,66.5789896151,0.0,12.7620426787,28.1191506574,105.117170231,15.2986803953,3.33212,86.4863698361
 04/25  05:00:00,214.978887797,33.1822021135,77.57412016,0.0,25.5240853573,30.610668775,163.504911102,7.76685839706,8.3303,147.407752705
 04/25  06:00:00,346.953214957,34.4596522647,108.772966585,0.0,51.0481707146,78.1489452969,274.373972477,0.411338529457,16.6606,257.302033948
 04/25  07:00:00,419.78188408,35.6596179497,139.003549022,0.0,64.3609230253,109.708623606,376.820479453,5.74107924739,24.9909,346.088500206
 04/25  08:00:00,376.54695134,35.6004663534,137.958469092,0.0,51.0481707146,80.7689615957,304.796530555,2.10203187691,33.3212,269.373298678
 04/25  09:00:00,344.190095512,36.180116519,133.94625535,0.0,51.0481707146,71.0224615957,268.637926536,0.0,66.8089,201.829026536
 04/25  10:00:00,292.656098489,36.2296123606,131.055381119,0.0,32.1804615127,65.7244621605,247.597451152,0.0,83.4695,164.127951152
 04/25  11:00:00,291.609610522,36.3081568481,129.28169011,0.0,32.1804615127,65.7244621605,201.493542903,0.0,83.4695,118.024042903
 04/25  12:00:00,291.648002084,36.3651474495,129.99614779,0.0,32.1804615127,65.7244621605,206.169273464,0.0,83.4695,122.699773464
 04/25  13:00:00,282.848014638,36.3368247866,130.959562606,0.0,32.1804615127,55.9779621605,197.730944007,0.0,75.1392,122.591744007
 04/25  14:00:00,282.94782303,36.3695512406,131.016353938,0.0,32.1804615127,55.9779621605,182.816094811,0.0,66.8089,116.007194811
 04/25  15:00:00,282.237217273,36.4012294067,130.253112477,0.0,32.1804615127,55.9779621605,197.605107899,0.0,75.1392,122.465907899
 04/25  16:00:00,311.989317319,36.2864067237,130.832138522,0.0,32.1804615127,60.9114621605,179.188660874,0.0,91.7998,87.3888608742
 04/25  17:00:00,348.060324734,35.837680399,132.308568804,0.0,32.1804615127,77.5397301883,182.998000321,2.32634637358,49.9818,130.689853948
 04/25  18:00:00,401.31015198,35.9377021699,131.526600287,0.0,77.122965704,86.2600435998,289.654759871,3.37977587865,49.9818,236.293183993
 04/25  19:00:00,409.023279716,35.9748171503,132.008602365,0.0,102.647051061,80.1663183927,215.664159416,3.71396325095,33.3212,178.628996165
 04/25  20:00:00,451.169224541,35.9514207961,132.091365547,0.0,115.40909374,92.7192997104,215.620473969,4.02726723865,33.3212,178.272006731
 04/25  21:00:00,426.727290838,36.0259905831,131.175037957,0.0,102.647051061,94.1340635361,286.927989128,4.35265685917,24.9909,257.584432269
 04/25  22:00:00,362.85313809,36.049725372,133.464412999,0.0,77.122965704,65.871452062,217.714705928,4.69045924818,16.6606,196.36364668
 04/25  23:00:00,297.943407578,35.9528062033,136.688075641,0.0,38.286128036,48.4199368926,121.712491634,5.04094630509,8.3303,108.341245329
 04/25  24:00:00,221.781048641,32.9826005274,104.083368383,0.0,25.5240853573,30.610668775,90.5788190799,0.0,3.33212,87.2466990799
 04/26  01:00:00,217.435573752,33.1822021135,106.606927616,0.0,19.418418834,29.3649097162,64.2962768889,0.00946549178937,3.33212,60.9546913971
 04/26  02:00:00,200.52457859,33.1822021135,97.7259914732,0.0,12.7620426787,28.1191506574,70.3977816674,0.0160194044721,3.33212,67.0496422629
 04/26  03:00:00,192.247560668,33.1822021135,89.5692619816,0.0,12.7620426787,28.1191506574,70.4043398686,0.0284019043002,3.33212,67.0438179643
 04/26  04:00:00,183.004653246,32.7829989412,74.8408633154,0.0,12.7620426787,28.1191506574,90.8893333843,0.349802556553,3.33212,87.2074108278
 04/26  05:00:00,203.397297121,32.6499312171,67.9825617411,0.0,25.5240853573,30.610668775,154.884038296,0.0632080978685,8.3303,146.490530199
 04/26  06:00:00,350.330866548,34.6193335336,112.62387052,0.0,51.0481707146,78.1489452969,273.652853279,0.0720413389915,16.6606,256.92021194
 04/26  07:00:00,423.176796231,35.6483623614,144.63440707,0.0,64.3609230253,109.708623606,371.350602793,7.05297093798,24.9909,339.306731855
 04/26  08:00:00,383.642393328,35.5981521001,147.763367909,0.0,51.0481707146,80.7689615957,302.781059525,2.69948956259,33.3212,266.760369962
 04/26  09:00:00,356.734298738,36.161116711,148.224066078,0.0,51.0481707146,71.0224615957,272.304787865,0.0,66.8089,205.495887865
 04/26  10:00:00,309.812702984,36.2402539605,149.714021532,0.0,32.1804615127,65.7244621605,245.540051069,0.0,83.4695,162.070551069
 04/26  11:00:00,311.946636484,36.3333634235,150.899298344,0.0,32.1804615127,65.7244621605,206.244264862,0.0,83.4695,122.774764862
 04/26  12:00:00,312.028744858,36.3960153338,151.256970038,0.0,32.1804615127,65.7244621605,206.127650277,0.0,83.4695,122.658150277
 04/26  13:00:00,303.088244442,36.3520877942,151.86429877,0.0,32.1804615127,55.9779621605,191.191775429,0.0,75.1392,116.052575429
 04/26  14:00:00,302.82594899,36.3911386133,151.622577876,0.0,32.1804615127,55.9779621605,189.230671647,0.0,66.8089,122.421771647
 04/26  15:00:00,302.45807077,36.4272743936,151.074400439,0.0,32.1804615127,55.9779621605,191.064605071,0.0,75.1392,115.925405071
 04/26  16:00:00,332.02078537,36.3907835881,151.085348048,0.0,32.1804615127,60.9114621605,179.151905554,0.0,91.7998,87.3521055541
 04/26  17:00:00,366.600504613,35.9000516612,151.200141223,0.0,32.1804615127,77.5397301883,183.021710796,2.43394482967,49.9818,130.605965966
 04/26  18:00:00,417.90371355,36.0009691424,148.712352423,0.0,77.122965704,86.2600435998,289.616923344,3.66182831646,49.9818,235.973295027
 04/26  19:00:00,424.893759008,36.0525275617,148.448300705,0.0,102.647051061,80.1663183927,215.86574927,4.06994581736,33.3212,178.474603452
 04/26  20:00:00,465.656045527,35.994273335,147.934781513,0.0,115.40909374,92.7192997104,215.201498167,4.4121350051,33.3212,177.468163162
 04/26  21:00:00,439.622536512,36.030327858,146.172346099,0.0,102.647051061,94.1340635361,287.65294299,4.76090311623,24.9909,257.901139874
 04/26  22:00:00,374.112667145,36.0201477252,147.732304207,0.0,77.122965704,65.871452062,210.931869859,5.12042833316,16.6606,189.150841526
 04/26  23:00:00,297.414544814,35.9141117642,139.582836774,0.0,38.286128036,48.4199368926,129.93445629,13.3207369761,8.3303,108.283419314
 04/26  24:00:00,140.474632788,30.7869830799,28.0654816725,0.0,25.5240853573,30.610668775,127.831397835,37.2934190326,3.33212,87.2058588029
 04/27  01:00:00,187.33407471,33.1822021135,77.0096560213,0.0,19.418418834,29.3649097162,155.68511474,85.320234068,3.33212,67.0327606718
 04/27  02:00:00,158.967112793,32.383795769,58.1215825592,0.0,12.7620426787,28.1191506574,146.968854689,80.1527260391,3.33212,63.48400865
 04/27  03:00:00,135.389501952,31.5853894245,36.6151547583,0.0,12.7620426787,28.1191506574,118.579126726,50.7718230059,3.33212,64.47518372
 04/27  04:00:00,183.370275249,33.1822021135,74.3871855768,0.0,12.7620426787,28.1191506574,124.283464564,33.7744005818,3.33212,87.1769439819
 04/27  05:00:00,192.744235254,32.383795769,57.7937482387,0.0,25.5240853573,30.610668775,184.137640897,29.4147018548,8.3303,146.392639042
 04/27  06:00:00,325.676046267,33.6612459202,90.2644660736,0.0,51.0481707146,78.1489452969,303.151591208,29.9787435238,16.6606,256.512247684
 04/27  07:00:00,410.54520516,35.6982688928,133.715761031,0.0,64.3609230253,109.708623606,400.552383596,36.899891521,24.9909,338.661592075
 04/27  08:00:00,354.444761236,35.6058525636,120.159829231,0.0,51.0481707146,80.7689615957,319.961178404,20.3723572641,33.3212,266.26762114
 04/27  09:00:00,347.333395139,36.1652550725,140.333185788,0.0,51.0481707146,71.0224615957,274.862249342,2.76642395252,66.8089,205.286925389
 04/27  10:00:00,311.383730105,36.2185460838,152.609915376,0.0,32.1804615127,65.7244621605,245.593372055,0.208078401879,83.4695,161.915793653
 04/27  11:00:00,312.723399959,36.2973802767,152.727964181,0.0,32.1804615127,65.7244621605,206.195535452,0.00177670433292,83.4695,122.724258748
 04/27  12:00:00,312.383871834,36.3581905778,152.560149666,0.0,32.1804615127,65.7244621605,199.57768121,0.0,83.4695,116.10818121
 04/27  13:00:00,303.228795815,36.3628533911,152.469381906,0.0,32.1804615127,55.9779621605,197.608872818,0.0,75.1392,122.469672818
 04/27  14:00:00,304.045298869,36.4040863232,152.701402388,0.0,32.1804615127,55.9779621605,182.680059514,0.0,66.8089,115.871159514
 04/27  15:00:00,304.791514433,36.4386587819,153.220410779,0.0,32.1804615127,55.9779621605,191.048302862,0.0,75.1392,115.909102862
 04/27  16:00:00,334.49307939,36.2988885295,153.63267364,0.0,32.1804615127,60.9114621605,179.113576274,0.0,91.7998,87.313776274
 04/27  17:00:00,368.608128926,35.8100088883,153.391809345,0.0,32.1804615127,77.5397301883,181.799294469,0.961225147216,49.9818,130.856269322
 04/27  18:00:00,419.603222903,35.9276442727,150.417789637,0.0,77.122965704,86.2600435998,289.184073917,1.50074804286,49.9818,237.701525874
 04/27  19:00:00,426.385931748,35.9808800835,149.594850526,0.0,102.647051061,80.1663183927,211.105159728,1.72251030191,33.3212,176.061449426
 04/27  20:00:00,467.143958218,35.9408243046,149.123419441,0.0,115.40909374,92.7192997104,207.876460678,1.94415623171,33.3212,172.611104447
 04/27  21:00:00,440.536011969,35.9759138233,147.004930187,0.0,102.647051061,94.1340635361,283.273737445,2.16690276021,24.9909,256.115934685
 04/27  22:00:00,374.649148398,35.9770745294,148.420236067,0.0,77.122965704,65.871452062,214.157162683,2.42143639698,16.6606,195.075126286
 04/27  23:00:00,303.143763393,35.8877244254,145.492282857,0.0,38.286128036,48.4199368926,119.823917419,3.26673320251,8.3303,108.226884216
 04/27  24:00:00,141.865843757,30.7869830799,29.4995964434,0.0,25.5240853573,30.610668775,94.6301279983,4.12748782108,3.33212,87.1705201772
 04/28  01:00:00,185.538773081,33.1822021135,75.3217725558,0.0,19.418418834,29.3649097162,72.3421252473,8.09172875218,3.33212,60.9182764951
 04/28  02:00:00,181.543115077,33.1822021135,79.1571709897,0.0,12.7620426787,28.1191506574,86.9085148143,16.5780456361,3.33212,66.9983491782
 04/28  03:00:00,113.82821654,30.7869830799,16.7828465043,0.0,12.7620426787,28.1191506574,96.480556959,32.2426871517,3.33212,60.9057498072
 04/28  04:00:00,182.508119721,33.1822021135,72.8143738873,0.0,12.7620426787,28.1191506574,138.305918795,47.8304205356,3.33212,87.1433782595
 04/28  05:00:00,214.331059166,33.1822021135,76.8899244435,0.0,25.5240853573,30.610668775,192.784598165,38.1952534441,8.3303,146.259044721
 04/28  06:00:00,320.067003667,33.5015646513,84.1701995965,0.0,51.0481707146,78.1489452969,293.388290758,20.5817375833,16.6606,256.145953174
 04/28  07:00:00,411.424626726,35.5976218001,133.337103499,0.0,64.3609230253,109.708623606,375.453641779,13.9535440753,24.9909,336.509197704
 04/28  08:00:00,378.022937542,35.5953033702,142.570460178,0.0,51.0481707146,80.7689615957,304.064474843,3.5909189151,33.3212,267.152355928
 04/28  09:00:00,359.102751691,36.1586037384,151.294390361,0.0,51.0481707146,71.0224615957,272.060464931,0.18014489457,66.8089,205.071420037
 04/28  10:00:00,312.718452501,36.2291280724,152.856346697,0.0,32.1804615127,65.7244621605,241.939120716,0.0405030205528,83.4695,158.429117696
 04/28  11:00:00,314.455913956,36.3305725402,153.371006738,0.0,32.1804615127,65.7244621605,202.836314283,0.0,83.4695,119.366814283
 04/28  12:00:00,314.241969147,36.3940552485,153.63366764,0.0,32.1804615127,65.7244621605,205.995610142,0.0,83.4695,122.526110142
 04/28  13:00:00,305.218859072,36.3683479919,153.81742666,0.0,32.1804615127,55.9779621605,191.074432642,0.0,75.1392,115.935232642
 04/28  14:00:00,305.722528386,36.412892965,153.746320011,0.0,32.1804615127,55.9779621605,182.667762427,0.0,66.8089,115.858862427
 04/28  15:00:00,305.850064776,36.4523740355,153.748927162,0.0,32.1804615127,55.9779621605,197.40143016,0.0,75.1392,122.26223016
 04/28  16:00:00,335.156589711,36.4483841834,153.798456877,0.0,32.1804615127,60.9114621605,179.084475022,0.0,91.7998,87.2846750217
 04/28  17:00:00,369.265202995,35.9477714827,153.388981884,0.0,32.1804615127,77.5397301883,181.094794275,0.667353072918,49.9818,130.445641202
 04/28  18:00:00,420.478569693,36.0556114321,150.580127226,0.0,77.122965704,86.2600435998,286.412333811,1.08079796911,49.9818,235.349735842
 04/28  19:00:00,426.75767223,36.1331943322,149.691574186,0.0,102.647051061,80.1663183927,205.864710316,1.26362249057,33.3212,171.279887826
 04/28  20:00:00,466.968559002,36.0675643147,148.813595976,0.0,115.40909374,92.7192997104,205.698723748,1.44192941376,33.3212,170.935594334
 04/28  21:00:00,439.918524663,36.0841517856,146.534881058,0.0,102.647051061,94.1340635361,283.072183791,1.64415084994,24.9909,256.437132941
 04/28  22:00:00,374.177190719,36.0485763176,147.843784224,0.0,77.122965704,65.871452062,214.380955286,1.95712056206,16.6606,195.763234724
 04/28  23:00:00,298.427628609,35.9276759887,140.722485398,0.0,38.286128036,48.4199368926,120.995319851,4.50215788245,8.3303,108.162861969
 04/28  24:00:00,197.825065273,33.1822021135,80.3298984284,0.0,25.5240853573,30.610668775,91.376056707,7.12472115614,3.33212,80.9192155509
 04/29  01:00:00,156.988979542,31.5853894245,40.5917646924,0.0,27.7269238854,30.610668775,82.8944673662,12.5704678169,3.33212,66.9918795493
 04/29  02:00:00,158.887345572,32.383795769,58.3675005915,0.0,12.7620426787,28.1191506574,73.9822037329,9.75548942313,3.33212,60.8945943098
 04/29  03:00:00,178.516883473,33.1822021135,76.1312015929,0.0,12.7620426787,28.1191506574,73.7482346787,3.43496888038,3.33212,66.9811457983
 04/29  04:00:00,187.989474189,33.1822021135,78.9080768371,0.0,12.7620426787,28.1191506574,90.6544674578,0.210362577529,3.33212,87.1119848802
 04/29  05:00:00,158.488004023,31.5853894245,40.772506168,0.0,12.7620426787,28.1191506574,110.111622905,0.0187764784255,8.3303,101.762546426
 04/29  06:00:00,325.143828892,34.7790148025,119.619638688,0.0,42.6918050922,54.3732441037,169.951939332,0.0127263582064,16.6606,153.278612974
 04/29  07:00:00,379.21632339,35.6621980996,146.144077668,0.0,42.6918050922,86.1019271793,280.935814511,2.99270332633,24.9909,252.952211185
 04/29  08:00:00,416.018078507,35.6459741806,141.166560596,0.0,57.6566862989,112.030105488,395.897181404,1.14428834467,33.3212,361.431693059
 04/29  09:00:00,367.195651874,36.1715626153,137.81082102,0.0,57.6566862989,83.6599452969,333.342231288,0.0,66.8089,266.533331288
 04/29  10:00:00,311.854284967,36.2774695517,136.374923433,0.0,42.6918050922,68.9656133826,281.25545858,0.0,83.4695,197.78595858
 04/29  11:00:00,301.980806734,36.3905960372,134.738321221,0.0,34.9340096728,67.7198543238,245.540306588,0.0,83.4695,162.070806588
 04/29  12:00:00,301.534432716,36.4595758217,134.984334799,0.0,34.9340096728,67.7198543238,206.165583177,0.0,83.4695,122.696083177
 04/29  13:00:00,292.478279103,36.3876533774,135.696939404,0.0,34.9340096728,57.9733543238,197.725330335,0.0,75.1392,122.586130335
 04/29  14:00:00,293.321063533,36.4018164523,136.506024486,0.0,34.9340096728,57.9733543238,182.795455532,0.0,66.8089,115.986555532
 04/29  15:00:00,294.498176293,36.4407892118,137.646214511,0.0,34.9340096728,57.9733543238,197.610763283,0.0,75.1392,122.471563283
 04/29  16:00:00,325.593038772,36.3130131134,139.618310729,0.0,34.9340096728,62.9068543238,179.120078024,0.0,91.7998,87.3202780236
 04/29  17:00:00,355.151822893,35.9261267125,141.881919092,0.0,34.9340096728,72.2186844194,159.458097165,1.04408541561,49.9818,108.43221175
 04/29  18:00:00,419.953962974,36.174899231,140.142901939,0.0,87.0357390804,86.2600435998,182.338552552,1.61244363884,49.9818,130.744308913
 04/29  19:00:00,414.4666238,35.963546736,140.054029567,0.0,102.000620287,77.6748002752,206.143278132,1.86335576838,33.3212,170.958722363
 04/29  20:00:00,442.065748856,35.8707475628,139.775530411,0.0,102.000620287,88.9820225341,211.070120468,2.09201514055,33.3212,175.656905327
 04/29  21:00:00,432.294489669,35.9157639907,140.143932215,0.0,102.000620287,91.6425454185,200.227272759,2.32530900186,24.9909,172.911063757
 04/29  22:00:00,380.070198645,35.8185860001,142.29289534,0.0,87.0357390804,65.871452062,266.873922813,2.56841012033,16.6606,247.644912692
 04/29  23:00:00,309.327866665,35.7323134181,145.809022467,0.0,42.6918050922,48.4199368926,164.14831648,2.85584997582,8.3303,152.962166504
 04/29  24:00:00,193.029355727,32.7829989412,74.1302824642,0.0,27.7269238854,30.610668775,84.4162561275,0.20441528001,3.33212,80.8797208475
 04/30  01:00:00,161.403444768,30.7869830799,37.6042089369,0.0,34.4311606118,33.1021868926,70.3583568429,0.0,3.33212,67.0262368429
 04/30  02:00:00,200.758496395,33.1822021135,88.9824698829,0.0,19.466279405,30.610668775,70.3446596098,0.0,3.33212,67.0125396098
 04/30  03:00:00,141.670650152,30.7869830799,35.2944522354,0.0,19.466279405,30.610668775,64.261907279,0.0,3.33212,60.929787279
 04/30  04:00:00,204.07948185,33.1822021135,85.4982071887,0.0,19.466279405,30.610668775,90.4064959065,0.00748390589411,3.33212,87.0668920006
 04/30  05:00:00,227.122815119,33.1822021135,96.2737919385,0.0,19.466279405,30.610668775,116.526174968,0.0198143194367,8.3303,108.176060648
 04/30  06:00:00,306.781764467,33.980608458,105.567323975,0.0,42.6918050922,54.3732441037,163.490452536,0.0308337501647,16.6606,146.799018785
 04/30  07:00:00,385.700547909,35.9797274805,141.970352987,0.0,49.3960418185,88.5934452969,284.502359719,4.13790822694,24.9909,255.373551492
 04/30  08:00:00,414.053682184,35.7352082172,138.293885318,0.0,57.6566862989,112.030105488,397.749590785,1.47823919641,33.3212,362.950151589
 04/30  09:00:00,356.224569705,36.1992480344,135.830408965,0.0,50.9524495726,81.1684271793,328.21900015,0.0,66.8089,261.41010015
 04/30  10:00:00,310.192593973,36.4230719566,134.54782815,0.0,42.6918050922,68.9656133826,287.305599424,0.0,83.4695,203.836099424
 04/30  11:00:00,305.693092,36.3978914439,133.82152282,0.0,38.286128036,68.9656133826,239.599648948,0.0,83.4695,156.130148948
 04/30  12:00:00,305.773685729,36.4529660202,134.613514727,0.0,38.286128036,68.9656133826,205.845576648,0.0,83.4695,122.376076648
 04/30  13:00:00,287.641720951,36.3559916379,135.50982087,0.0,31.5818913096,56.727595265,191.088412133,0.0,75.1392,115.949212133
 04/30  14:00:00,287.513510846,36.3813852176,135.354556095,0.0,31.5818913096,56.727595265,182.554695721,0.0,66.8089,115.745795721
 04/30  15:00:00,287.269656391,36.4115504404,135.10062727,0.0,31.5818913096,56.727595265,196.294071976,0.0,75.1392,121.154871976
 04/30  16:00:00,316.901564145,36.2299189536,135.666890833,0.0,31.5818913096,61.661095265,173.754077455,0.0,91.7998,81.9542774553
 04/30  17:00:00,344.940312038,35.7329893994,136.52329617,0.0,31.5818913096,70.9729253606,160.357980187,1.66333927402,49.9818,108.712840913
 04/30  18:00:00,405.005610372,35.7812545854,134.866154206,0.0,80.3315023541,83.7685254822,185.22428907,2.44910423829,49.9818,132.793384832
 04/30  19:00:00,407.519636336,35.7899369291,133.336557349,0.0,102.000620287,77.6748002752,210.69987184,2.73457536025,33.3212,174.64409648
 04/30  20:00:00,442.984350336,35.7691646303,131.580073843,0.0,108.704857014,91.4735406516,201.351403113,3.00797935187,33.3212,165.022223762
 04/30  21:00:00,412.615395204,35.9248602733,129.286416207,0.0,95.2963835608,89.1510273009,202.914999746,3.25214362597,24.9909,174.67195612
 04/30  22:00:00,359.113827906,35.8728569772,129.13313305,0.0,80.3315023541,63.3799339444,268.888146073,3.54108678836,16.6606,248.686459284
 04/30  23:00:00,298.408548452,35.8245001182,132.822607,0.0,42.6918050922,48.4199368926,158.095968437,3.87587080013,8.3303,145.889797637
 04/30  24:00:00,233.436006662,32.9826005274,104.407373347,0.0,34.4311606118,33.1021868926,90.4818022639,0.0,3.33212,87.1496822639
 05/01  01:00:00,216.285882151,33.1822021135,105.511025261,0.0,19.418418834,29.3649097162,64.1968595524,0.0,3.33212,60.8647395524
 05/01  02:00:00,182.087212793,32.7829989412,80.4651607462,0.0,12.7620426787,28.1191506574,70.5483970809,0.275605715451,3.33212,66.9406713655
 05/01  03:00:00,183.923901311,33.1822021135,81.414496383,0.0,12.7620426787,28.1191506574,64.2029679315,0.0147917285931,3.33212,60.8560562029
 05/01  04:00:00,174.623413369,32.7829989412,66.5694008271,0.0,12.7620426787,28.1191506574,93.0183653071,2.6540842842,3.33212,87.0321610229
 05/01  05:00:00,198.043062227,32.6499312171,62.7309962763,0.0,25.5240853573,30.610668775,161.24728042,7.76329048958,8.3303,145.15368993
 05/01  06:00:00,329.710166706,33.980608458,96.229884126,0.0,51.0481707146,78.1489452969,274.554039279,9.48238930522,16.6606,248.411049973
 05/01  07:00:00,421.082285218,35.668773718,142.105201113,0.0,64.3609230253,109.708623606,365.46608598,6.30294344504,24.9909,334.172242535
 05/01  08:00:00,378.835101523,35.6476553576,141.773797668,0.0,51.0481707146,80.7689615957,293.763424704,1.98107508597,33.3212,258.461149618
 05/01  09:00:00,349.240551922,36.1711453912,139.096801488,0.0,51.0481707146,71.0224615957,271.244827181,0.0,66.8089,204.435927181
 05/01  10:00:00,300.182135389,36.2723071689,138.534883738,0.0,32.1804615127,65.7244621605,238.18955996,0.0,83.4695,154.72005996
 05/01  11:00:00,300.200365142,36.3715613242,137.785257284,0.0,32.1804615127,65.7244621605,205.926951772,0.0,83.4695,122.457451772
 05/01  12:00:00,299.507809293,36.4377968307,137.7338018,0.0,32.1804615127,65.7244621605,199.333915289,0.0,83.4695,115.864415289
 05/01  13:00:00,290.850178263,36.3847440969,138.822569149,0.0,32.1804615127,55.9779621605,190.919503846,0.0,75.1392,115.780303846
 05/01  14:00:00,290.50371986,36.4200242705,138.432896479,0.0,32.1804615127,55.9779621605,182.491910268,0.0,66.8089,115.683010268
 05/01  15:00:00,291.10820937,36.455354171,139.018829489,0.0,32.1804615127,55.9779621605,190.830228097,0.0,75.1392,115.691028097
 05/01  16:00:00,321.063269466,36.4273927934,139.751941732,0.0,32.1804615127,60.9114621605,178.962907445,0.0,91.7998,87.1631074446
 05/01  17:00:00,357.991620158,35.9083753069,142.163004693,0.0,32.1804615127,77.5397301883,181.77069329,1.61438980465,49.9818,130.174503485
 05/01  18:00:00,410.756079056,36.0071961643,140.894389473,0.0,77.122965704,86.2600435998,286.144687029,2.55076189887,49.9818,233.61212513
 05/01  19:00:00,416.726978112,36.048183545,139.074778203,0.0,102.647051061,80.1663183927,207.763230918,2.88139100411,33.3212,171.560639914
 05/01  20:00:00,456.57797722,36.0068852947,139.723603881,0.0,115.40909374,92.7192997104,206.94608288,3.15953333198,33.3212,170.465349548
 05/01  21:00:00,436.703960017,36.0800173492,140.726938644,0.0,102.647051061,94.1340635361,276.211375145,3.44651822075,24.9909,247.773956924
 05/01  22:00:00,373.554082278,36.1054105127,144.634194282,0.0,77.122965704,65.871452062,215.495559025,3.77454947397,16.6606,195.060409551
 05/01  23:00:00,307.941023781,35.9922950745,147.69154086,0.0,38.286128036,48.4199368926,114.205855428,4.13660151613,8.3303,101.738953912
 05/01  24:00:00,218.111438792,33.1822021135,100.242820528,0.0,25.5240853573,30.610668775,90.3627248749,0.0,3.33212,87.0306048749
 05/02  01:00:00,196.621346098,32.7829989412,86.979136755,0.0,19.418418834,29.3649097162,64.5046775532,0.32739561718,3.33212,60.845161936
 05/02  02:00:00,181.966880239,32.9160666653,80.1127116528,0.0,12.7620426787,28.1191506574,68.573404213,0.0710129870806,3.33212,65.1702712259
 05/02  03:00:00,190.929400073,33.4483375617,87.8236793207,0.0,12.7620426787,28.1191506574,65.9640371798,0.0380337223478,3.33212,62.5938834574
 05/02  04:00:00,192.14469941,33.1822021135,82.178260754,0.0,12.7620426787,28.1191506574,84.1598800607,0.0439413852255,3.33212,80.7838186755
 05/02  05:00:00,225.823896941,33.4483375617,87.8310039752,0.0,25.5240853573,30.610668775,154.214438184,0.046795626206,8.3303,145.837342558
 05/02  06:00:00,326.26673374,33.6612459202,92.6708603992,0.0,51.0481707146,78.1489452969,270.692360536,0.0675925050629,16.6606,253.964168031
 05/02  07:00:00,422.267414058,35.6754449451,142.024045946,0.0,64.3609230253,109.708623606,359.072341764,6.2168559611,24.9909,327.864585803
 05/02  08:00:00,381.02144683,35.6177818372,143.423243867,0.0,51.0481707146,80.7689615957,299.396893697,2.23584820142,33.3212,263.839845496
 05/02  09:00:00,350.096959739,36.1823293214,140.241394873,0.0,51.0481707146,71.0224615957,264.002025087,0.0,66.8089,197.193125087
 05/02  10:00:00,300.786634735,36.2694623982,139.150669825,0.0,32.1804615127,65.7244621605,238.034965489,0.0,83.4695,154.565465489
 05/02  11:00:00,301.280092273,36.3743485658,138.854607165,0.0,32.1804615127,65.7244621605,205.837295983,0.0,83.4695,122.367795983
 05/02  12:00:00,300.821088928,36.4402318906,139.030833337,0.0,32.1804615127,65.7244621605,199.284506219,0.0,83.4695,115.815006219
 05/02  13:00:00,291.875262974,36.3797324926,139.850967098,0.0,32.1804615127,55.9779621605,190.863481676,0.0,75.1392,115.724281676
 05/02  14:00:00,292.203299092,36.4140548469,140.136617625,0.0,32.1804615127,55.9779621605,182.42887712,0.0,66.8089,115.61997712
 05/02  15:00:00,291.895364604,36.4505290766,139.790844353,0.0,32.1804615127,55.9779621605,190.760111666,0.0,75.1392,115.620911666
 05/02  16:00:00,319.85891177,36.469311315,138.484655139,0.0,32.1804615127,60.9114621605,178.933554119,0.0,91.7998,87.1337541193
 05/02  17:00:00,353.036782515,35.9566116481,137.146384359,0.0,32.1804615127,77.5397301883,182.02601375,1.94116704015,49.9818,130.10304671
 05/02  18:00:00,404.697460474,36.0623109634,134.775870667,0.0,77.122965704,86.2600435998,279.776225861,3.02975248798,49.9818,226.764673373
 05/02  19:00:00,411.832767489,36.1524795029,134.638248387,0.0,102.647051061,80.1663183927,207.387363997,3.39619899724,33.3212,170.669965
 05/02  20:00:00,450.431156983,36.1125615901,133.983347789,0.0,115.40909374,92.7192997104,207.330780278,3.70399007868,33.3212,170.3055902
 05/02  21:00:00,427.451633611,36.1839794467,131.731956066,0.0,102.647051061,94.1340635361,283.941302243,4.02244488804,24.9909,254.927957355
 05/02  22:00:00,360.854650819,36.1887879486,131.305241594,0.0,77.122965704,65.871452062,208.992304218,4.35196937122,16.6606,187.979734847
 05/02  23:00:00,296.179220384,36.0573252493,134.794838243,0.0,38.286128036,48.4199368926,114.652777267,4.73814746366,8.3303,101.584329803
 05/02  24:00:00,235.523142557,33.1822021135,117.180233037,0.0,25.5240853573,30.610668775,90.331411342,0.0,3.33212,86.999291342
 05/03  01:00:00,217.852398446,33.1822021135,107.004564238,0.0,19.418418834,29.3649097162,64.1572953197,0.0,3.33212,60.8251753197
 05/03  02:00:00,201.568281346,33.4483375617,98.378066874,0.0,12.7620426787,28.1191506574,68.6458896161,0.116701976002,3.33212,65.1970676401
 05/03  03:00:00,196.26166258,33.4483375617,93.0774761174,0.0,12.7620426787,28.1191506574,65.9211892052,0.0595304807642,3.33212,62.5295387245
 05/03  04:00:00,202.492877856,33.4483375617,92.6805200389,0.0,12.7620426787,28.1191506574,84.1307327716,0.0488426838007,3.33212,80.7497700878
 05/03  05:00:00,216.358904571,32.9160666653,80.2059417876,0.0,25.5240853573,30.610668775,154.149309367,0.103254174655,8.3303,145.715755192
 05/03  06:00:00,340.464914451,34.1402897269,106.553964403,0.0,51.0481707146,78.1489452969,263.466285574,0.0317452865899,16.6606,246.773940288
 05/03  07:00:00,416.386984424,35.6736587796,136.333846389,0.0,64.3609230253,109.708623606,364.710270108,6.99562990942,24.9909,332.723740198
 05/03  08:00:00,374.853274691,35.6368746132,137.116218513,0.0,51.0481707146,80.7689615957,293.573066122,2.54003171661,33.3212,257.711834406
 05/03  09:00:00,344.468800021,36.1844036995,134.212586494,0.0,51.0481707146,71.0224615957,263.778617468,0.0,66.8089,196.969717468
 05/03  10:00:00,294.294945595,36.263466947,132.643902112,0.0,32.1804615127,65.7244621605,244.660437417,0.0,83.4695,161.190937417
 05/03  11:00:00,295.041487423,36.3693629145,132.617244311,0.0,32.1804615127,65.7244621605,199.333645359,0.0,83.4695,115.864145359
 05/03  12:00:00,293.482140812,36.4405828401,131.695858565,0.0,32.1804615127,65.7244621605,199.244169029,0.0,83.4695,115.774669029
 05/03  13:00:00,283.068934719,36.3789505487,131.042756842,0.0,32.1804615127,55.9779621605,190.815381169,0.0,75.1392,115.676181169
 05/03  14:00:00,282.950952898,36.411111879,130.878232285,0.0,32.1804615127,55.9779621605,182.373381632,0.0,66.8089,115.564481632
 05/03  15:00:00,282.716965318,36.4461205951,130.613836403,0.0,32.1804615127,55.9779621605,190.697469475,0.0,75.1392,115.558269475
 05/03  16:00:00,312.495430239,36.48464673,131.095603694,0.0,32.1804615127,60.9114621605,178.895029974,0.0,91.7998,87.0952299743
 05/03  17:00:00,349.293230883,35.9573479124,133.394761614,0.0,32.1804615127,77.5397301883,177.838775631,2.27617466403,49.9818,125.580800967
 05/03  18:00:00,402.77081288,36.0686171126,132.843282423,0.0,77.122965704,86.2600435998,284.949953225,3.50018260018,49.9818,231.467970625
 05/03  19:00:00,409.614203496,36.1831644815,131.816670877,0.0,102.647051061,80.1663183927,207.743778738,3.91561935352,33.3212,170.506959384
 05/03  20:00:00,446.440517698,36.1193714354,129.491122856,0.0,115.40909374,92.7192997104,207.778683094,4.29061134471,33.3212,170.16687175
 05/03  21:00:00,424.656127506,36.1434961088,128.656932985,0.0,102.647051061,94.1340635361,276.685530883,4.63969096856,24.9909,247.054939914
 05/03  22:00:00,362.976187153,36.1129584638,133.940611333,0.0,77.122965704,65.871452062,209.439792654,5.01141968958,16.6606,187.767772964
 05/03  23:00:00,299.375178697,35.9761750323,139.160011739,0.0,38.286128036,48.4199368926,121.596499021,5.47011936195,8.3303,107.796079659
 05/03  24:00:00,201.289242078,33.1822021135,83.5654876506,0.0,25.5240853573,30.610668775,84.1637593226,0.0,3.33212,80.8316393226
 05/04  01:00:00,171.651081078,32.383795769,62.9821489693,0.0,19.418418834,29.3649097162,65.2980917066,1.1555449237,3.33212,60.8104267829
 05/04  02:00:00,175.896912819,32.7829989412,74.3658304029,0.0,12.7620426787,28.1191506574,70.6339769471,0.418214946792,3.33212,66.8836420003
 05/04  03:00:00,194.319289238,33.1822021135,91.6087943277,0.0,12.7620426787,28.1191506574,64.1536305684,0.0194427521447,3.33212,60.8020678162
 05/04  04:00:00,203.058608283,33.1822021135,93.6704294502,0.0,12.7620426787,28.1191506574,84.0857379406,0.0355069340317,3.33212,80.7181110066
 05/04  05:00:00,233.263765872,33.4483375617,95.8403200257,0.0,25.5240853573,30.610668775,154.016141271,0.0639789862447,8.3303,145.621862285
 05/04  06:00:00,333.265812095,33.6612459202,100.391111996,0.0,51.0481707146,78.1489452969,263.151493463,0.0803406055773,16.6606,246.410552857
 05/04  07:00:00,413.151076292,35.7000221933,132.817197199,0.0,64.3609230253,109.708623606,364.995736792,8.01297847745,24.9909,331.991858315
 05/04  08:00:00,371.907288937,35.6730316818,133.998137239,0.0,51.0481707146,80.7689615957,293.522350414,2.85969230147,33.3212,257.341458113
 05/04  09:00:00,340.046794671,36.1837949639,129.756702493,0.0,51.0481707146,71.0224615957,263.607546979,0.0,66.8089,196.798646979
 05/04  10:00:00,289.852465843,36.3041082596,128.128415158,0.0,32.1804615127,65.7244621605,237.8374959,0.0,83.4695,154.3679959
 05/04  11:00:00,292.233569303,36.401674208,129.750703527,0.0,32.1804615127,65.7244621605,199.305661298,0.0,83.4695,115.836161298
 05/04  12:00:00,292.330677207,36.4733904698,130.486799848,0.0,32.1804615127,65.7244621605,199.325276533,0.0,83.4695,115.855776533
 05/04  13:00:00,282.049032002,36.3980654814,129.982257534,0.0,32.1804615127,55.9779621605,191.074905967,0.0,75.1392,115.935705967
 05/04  14:00:00,281.064037044,36.4238154689,128.963660633,0.0,32.1804615127,55.9779621605,181.902958042,0.0,66.8089,115.094058042
 05/04  15:00:00,279.763009608,36.4632584369,127.630707989,0.0,32.1804615127,55.9779621605,190.641108045,0.0,75.1392,115.501908045
 05/04  16:00:00,308.384317761,36.5456848746,126.924244446,0.0,32.1804615127,60.9114621605,178.858255078,0.0,91.7998,87.0584550781
 05/04  17:00:00,344.21828986,35.9627422276,128.324054867,0.0,32.1804615127,77.5397301883,175.790646262,2.37928033168,49.9818,123.42956593
 05/04  18:00:00,396.602943467,36.0628274467,126.685905284,0.0,77.122965704,86.2600435998,287.204350145,3.72726652916,49.9818,233.495283616
 05/04  19:00:00,403.213592438,36.1549145831,125.44520986,0.0,102.647051061,80.1663183927,205.081584562,4.18553461817,33.3212,167.574849944
 05/04  20:00:00,441.952772918,36.1047888113,124.993542671,0.0,115.40909374,92.7192997104,203.847475062,4.5787506285,33.3212,165.947524434
 05/04  21:00:00,419.519341234,36.1557758501,123.450602054,0.0,102.647051061,94.1340635361,277.959533532,4.94983053364,24.9909,248.018802998
 05/04  22:00:00,353.664555481,36.1557903591,124.165438135,0.0,77.122965704,65.871452062,208.426421466,5.3710847947,16.6606,186.394736671
 05/04  23:00:00,287.937240174,36.0365284014,126.58276901,0.0,38.286128036,48.4199368926,121.995666292,5.83062906185,8.3303,107.834737231
 05/04  24:00:00,249.586742786,33.1822021135,131.105195328,0.0,25.5240853573,30.610668775,84.0495382261,0.0,3.33212,80.7174182261
 05/05  01:00:00,242.610108007,33.1822021135,131.503576806,0.0,19.418418834,29.3649097162,64.2359170539,0.109613369588,3.33212,60.7941836843
 05/05  02:00:00,239.610489227,33.7144730098,135.270373442,0.0,12.7620426787,28.1191506574,70.303895782,0.107708693799,3.33212,66.8640670882
 05/05  03:00:00,241.639024202,33.980608458,136.75305766,0.0,12.7620426787,28.1191506574,64.1150829806,0.0,3.33212,60.7829629806
 05/05  04:00:00,243.963487065,33.1822021135,133.204106017,0.0,12.7620426787,28.1191506574,84.0167377508,0.0,3.33212,80.6846177508
 05/05  05:00:00,264.428454219,33.3418833824,125.90578575,0.0,25.5240853573,30.610668775,153.84377172,0.00555984021428,8.3303,145.50791188
 05/05  06:00:00,370.757368977,34.7790148025,134.203324696,0.0,51.0481707146,78.1489452969,262.769090676,0.0361406080847,16.6606,246.072350068
 05/05  07:00:00,407.351869485,35.7263995323,125.702049698,0.0,64.3609230253,109.708623606,358.065068406,8.56897483351,24.9909,324.505193573
 05/05  08:00:00,364.817202803,35.6878472813,125.886368185,0.0,51.0481707146,80.7689615957,293.784558347,2.9839000435,33.3212,257.479458304
 05/05  09:00:00,334.15263581,36.1922789308,123.857193508,0.0,51.0481707146,71.0224615957,261.616705037,0.0,66.8089,194.807805037
 05/05  10:00:00,285.363934061,36.2527805475,123.723030266,0.0,32.1804615127,65.7244621605,244.412933177,0.0,83.4695,160.943433177
 05/05  11:00:00,286.369952015,36.3203928377,124.026035204,0.0,32.1804615127,65.7244621605,199.193110674,0.0,83.4695,115.723610674
 05/05  12:00:00,285.492553294,36.3783130396,123.809811655,0.0,32.1804615127,65.7244621605,199.089833536,0.0,83.4695,115.620333536
 05/05  13:00:00,277.670395172,36.3498392911,125.738145233,0.0,32.1804615127,55.9779621605,190.649067534,0.0,75.1392,115.509867534
 05/05  14:00:00,280.815246479,36.3795571204,128.848329041,0.0,32.1804615127,55.9779621605,182.196897146,0.0,66.8089,115.387997146
 05/05  15:00:00,279.154727804,36.4079879141,127.155462028,0.0,32.1804615127,55.9779621605,184.81808917,0.0,75.1392,109.67888917
 05/05  16:00:00,306.124863531,36.2348667792,125.056385099,0.0,32.1804615127,60.9114621605,178.135183384,0.0,91.7998,86.335383384
 05/05  17:00:00,343.121168739,35.7524183275,127.527543247,0.0,32.1804615127,77.5397301883,176.884880218,3.41851398076,49.9818,123.484566237
 05/05  18:00:00,397.699529096,35.8512700754,128.082176022,0.0,77.122965704,86.2600435998,287.605257109,4.95981094679,49.9818,232.663646163
 05/05  19:00:00,403.877141646,35.8887277164,127.021806786,0.0,102.647051061,80.1663183927,202.477195013,5.43308790552,33.3212,163.722907107
 05/05  20:00:00,442.138086457,35.8773675342,125.982576625,0.0,115.40909374,92.7192997104,209.022787287,5.86810922503,33.3212,169.833478062
 05/05  21:00:00,420.149123876,35.9494063046,124.703944594,0.0,102.647051061,94.1340635361,277.570824773,6.27815330442,24.9909,246.301771469
 05/05  22:00:00,355.30058534,35.9979666105,125.9651886,0.0,77.122965704,65.871452062,210.751860486,6.69700123813,16.6606,187.394259248
 05/05  23:00:00,290.069215719,35.9337457581,128.827361892,0.0,38.286128036,48.4199368926,116.884917327,7.1248729347,8.3303,101.429744393
 05/05  24:00:00,236.507232001,32.9826005274,118.631253145,0.0,25.5240853573,30.610668775,90.2175345002,0.0,3.33212,86.8854145002
 05/06  01:00:00,240.286603097,33.1822021135,119.713885826,0.0,27.7269238854,30.610668775,64.1463413398,0.0392785761477,3.33212,60.7749427636
 05/06  02:00:00,212.751630922,32.6499312171,110.883653852,0.0,12.7620426787,28.1191506574,64.157640742,0.0614408191605,3.33212,60.7640799228
 05/06  03:00:00,215.939670775,33.4483375617,112.494899903,0.0,12.7620426787,28.1191506574,64.3269783891,0.230878238837,3.33212,60.7639801503
 05/06  04:00:00,224.938815783,33.7144730098,114.247023973,0.0,12.7620426787,28.1191506574,89.1552310057,0.200725479795,3.33212,85.6223855259
 05/06  05:00:00,238.013407701,33.7144730098,115.10084577,0.0,12.7620426787,28.1191506574,111.155320022,0.170122429704,8.3303,102.654897592
 05/06  06:00:00,314.03150632,33.6612459202,113.265574558,0.0,42.6918050922,54.3732441037,162.611322319,0.128067107809,16.6606,145.822655212
 05/06  07:00:00,366.365229705,35.7735097676,131.396217372,0.0,42.6918050922,86.1019271793,280.590962389,9.9195393313,24.9909,245.680523058
 05/06  08:00:00,404.420912541,35.7460501053,128.427566781,0.0,57.6566862989,112.030105488,389.217256173,3.67978121186,33.3212,352.216274961
 05/06  09:00:00,357.531681658,36.1660033219,127.955972381,0.0,57.6566862989,83.6599452969,321.622201634,0.0,66.8089,254.813301634
 05/06  10:00:00,304.57358107,36.3269160876,129.043470259,0.0,42.6918050922,68.9656133826,274.183858878,0.0,83.4695,190.714358878
 05/06  11:00:00,295.80298622,36.4361853242,128.509222256,0.0,34.9340096728,67.7198543238,244.63135249,0.0,83.4695,161.16185249
 05/06  12:00:00,295.693769642,36.5047508469,129.080464082,0.0,34.9340096728,67.7198543238,199.261728361,0.0,83.4695,115.792228361
 05/06  13:00:00,287.245675444,36.440471176,130.391957016,0.0,34.9340096728,57.9733543238,190.835012359,0.0,75.1392,115.695812359
 05/06  14:00:00,287.05787213,36.4521136301,130.17485157,0.0,34.9340096728,57.9733543238,182.399703966,0.0,66.8089,115.590803966
 05/06  15:00:00,286.048801695,36.5182356163,129.107055372,0.0,34.9340096728,57.9733543238,190.729527219,0.0,75.1392,115.590327219
 05/06  16:00:00,314.240032189,36.4734375439,128.115616559,0.0,34.9340096728,62.9068543238,178.871317853,0.0,91.7998,87.071517853
 05/06  17:00:00,342.583444864,36.1054923083,129.153404361,0.0,34.9340096728,72.2186844194,154.643501057,2.99837544388,49.9818,101.663325613
 05/06  18:00:00,407.161305988,36.3332109149,127.204462069,0.0,87.0357390804,86.2600435998,184.682511939,4.55501211007,49.9818,130.145699829
 05/06  19:00:00,401.545621924,36.0744018853,127.03858941,0.0,102.000620287,77.6748002752,208.296119619,5.08949443959,33.3212,169.885425179
 05/06  20:00:00,425.610229866,35.9699735177,126.00726212,0.0,102.000620287,88.9820225341,201.763479815,5.5492632766,33.3212,162.893016538
 05/06  21:00:00,417.363421687,36.0292867796,124.702496417,0.0,102.000620287,91.6425454185,200.849585248,5.98535609697,24.9909,169.873329151
 05/06  22:00:00,365.070948551,35.9130125548,125.828313496,0.0,87.0357390804,65.871452062,268.148069316,6.41316666964,16.6606,245.074302646
 05/06  23:00:00,294.425534315,35.8165136479,128.845291924,0.0,42.6918050922,48.4199368926,154.208101953,6.90766920667,8.3303,138.970132746
 05/06  24:00:00,247.470705381,33.3418833824,126.526878717,0.0,27.7269238854,30.610668775,88.7843993728,0.0,3.33212,85.4522793728
 05/07  01:00:00,255.080012788,32.7829989412,126.082394701,0.0,34.4311606118,33.1021868926,66.0475969023,0.532764931296,3.33212,62.182711971
 05/07  02:00:00,228.718154711,32.383795769,118.070588389,0.0,19.466279405,30.610668775,64.1347017698,0.0,3.33212,60.8025817698
 05/07  03:00:00,228.93260826,33.1822021135,116.633647023,0.0,19.466279405,30.610668775,64.1378339901,0.0,3.33212,60.8057139901
 05/07  04:00:00,236.725333073,33.1822021135,117.762193137,0.0,19.466279405,30.610668775,90.155621053,0.00215322656737,3.33212,86.8213478264
 05/07  05:00:00,245.695759953,32.7829989412,115.410869412,0.0,19.466279405,30.610668775,110.297964251,0.5330850939,8.3303,101.434579157
 05/07  06:00:00,329.987262292,34.6193335336,127.1088384,0.0,42.6918050922,54.3732441037,162.734376895,0.0603285854709,16.6606,146.01344831
 05/07  07:00:00,374.836738615,36.0397680353,130.354393858,0.0,49.3960418185,88.5934452969,279.899306448,9.54358342758,24.9909,245.36482302
 05/07  08:00:00,404.04631578,35.7895758529,128.001910032,0.0,57.6566862989,112.030105488,387.993732214,3.26385793596,33.3212,351.408674278
 05/07  09:00:00,348.010397527,36.229207698,127.613564714,0.0,50.9524495726,81.1684271793,321.975555076,0.0,66.8089,255.166655076
 05/07  10:00:00,303.855210943,36.4375469563,128.243708232,0.0,42.6918050922,68.9656133826,273.785012224,0.0,83.4695,190.315512224
 05/07  11:00:00,300.478282074,36.3689978144,128.701339086,0.0,38.286128036,68.9656133826,244.50545846,0.0,83.4695,161.03595846
 05/07  12:00:00,301.004455969,36.3960130894,129.983587575,0.0,38.286128036,68.9656133826,198.959111339,0.0,83.4695,115.489611339
 05/07  13:00:00,283.944403724,36.3410331162,131.941971431,0.0,31.5818913096,56.727595265,190.228709255,0.0,75.1392,115.089509255
 05/07  14:00:00,284.075387963,36.3649192819,132.055468293,0.0,31.5818913096,56.727595265,176.118458909,0.00410103599821,66.8089,109.305457873
 05/07  15:00:00,283.019698412,36.3869673178,130.990275141,0.0,31.5818913096,56.727595265,190.499537926,0.0544875904252,75.1392,115.305850335
 05/07  16:00:00,313.71015257,36.0983840922,132.705941733,0.0,31.5818913096,61.661095265,172.583280668,0.0413562647661,91.7998,80.7421244031
 05/07  17:00:00,342.190821148,35.6308052929,133.957175127,0.0,31.5818913096,70.9729253606,162.91317887,4.96374157679,49.9818,107.967637293
 05/07  18:00:00,402.128791756,35.6714887145,132.171588646,0.0,80.3315023541,83.7685254822,179.762064768,6.33603774335,49.9818,123.444227025
 05/07  19:00:00,405.170618529,35.6069883556,131.270198112,0.0,102.000620287,77.6748002752,209.784053775,6.93956183825,33.3212,169.523291937
 05/07  20:00:00,438.926264327,35.5871486827,130.582529352,0.0,108.704857014,91.4735406516,203.144613425,7.40771479369,33.3212,162.415698632
 05/07  21:00:00,412.928880132,35.7177192788,129.874084032,0.0,95.2963835608,89.1510273009,197.260396331,7.86651482981,24.9909,164.402981501
 05/07  22:00:00,359.987890495,35.718218404,130.201907361,0.0,80.3315023541,63.3799339444,268.454846689,8.75933354437,16.6606,243.034913144
 05/07  23:00:00,297.704986126,35.694152329,132.262549684,0.0,42.6918050922,48.4199368926,158.645097822,11.7822370048,8.3303,138.532560817
 05/07  24:00:00,239.588727581,32.7829989412,110.839179602,0.0,34.4311606118,33.1021868926,90.766743996,0.529347368587,3.33212,86.9052766274
 05/08  01:00:00,204.440365803,30.7869830799,98.6721492133,0.0,19.418418834,29.3649097162,64.0585476137,0.0,3.33212,60.7264276137
 05/08  02:00:00,213.281697523,33.1822021135,110.272305787,0.0,12.7620426787,28.1191506574,64.1245174052,0.0656104736186,3.33212,60.7267869316
 05/08  03:00:00,205.19424316,32.7829989412,103.17260642,0.0,12.7620426787,28.1191506574,64.6161850458,0.555539148202,3.33212,60.7285258976
 05/08  04:00:00,212.060685313,32.7829989412,103.370834364,0.0,12.7620426787,28.1191506574,84.4703741599,0.552924768373,3.33212,80.5853293915
 05/08  05:00:00,246.650974975,33.1822021135,109.532987639,0.0,25.5240853573,30.610668775,153.787932735,0.270036232345,8.3303,145.187596503
 05/08  06:00:00,364.121332773,34.7790148025,128.595783991,0.0,51.0481707146,78.1489452969,254.304060444,0.104888495123,16.6606,237.538571949
 05/08  07:00:00,410.583583693,35.6560076102,130.284795252,0.0,64.3609230253,109.708623606,361.283656429,11.493893976,24.9909,324.798862453
 05/08  08:00:00,369.432350441,35.6065693495,131.596819745,0.0,51.0481707146,80.7689615957,290.043901695,4.42556861281,33.3212,252.297133082
 05/08  09:00:00,340.23374475,36.1498767281,130.027170933,0.0,51.0481707146,71.0224615957,262.842212366,0.0424764950296,66.8089,195.990835871
 05/08  10:00:00,289.813544505,36.1986489498,128.262046546,0.0,32.1804615127,65.7244621605,237.527136226,0.158790540597,83.4695,153.898845685
 05/08  11:00:00,288.962512157,36.2685250633,126.677064005,0.0,32.1804615127,65.7244621605,199.230015073,0.20679149196,83.4695,115.553723581
 05/08  12:00:00,287.129165148,36.3456568065,125.46943542,0.0,32.1804615127,65.7244621605,199.114892904,0.212680880391,83.4695,115.432712024
 05/08  13:00:00,277.146503056,36.3153741483,125.20962827,0.0,32.1804615127,55.9779621605,184.262178385,0.193717087418,75.1392,108.929261298
 05/08  14:00:00,278.0147397,36.3472518882,126.07453318,0.0,32.1804615127,55.9779621605,182.270492437,0.199603740207,66.8089,115.261988697
 05/08  15:00:00,277.244300485,36.3797930982,125.290477691,0.0,32.1804615127,55.9779621605,190.496470396,0.132359687015,75.1392,115.224910709
 05/08  16:00:00,306.056443453,36.218863927,124.998332307,0.0,32.1804615127,60.9114621605,172.505223757,0.0,91.7998,80.7054237569
 05/08  17:00:00,342.84462733,35.7536259486,127.222302316,0.0,32.1804615127,77.5397301883,177.699054007,4.60314933331,49.9818,123.114104673
 05/08  18:00:00,394.321266741,35.8379150675,124.688066129,0.0,77.122965704,86.2600435998,281.441369731,6.46879429899,49.9818,224.990775432
 05/08  19:00:00,401.533393546,35.8749523004,124.118495022,0.0,102.647051061,80.1663183927,210.078767812,6.98868373373,33.3212,169.768884079
 05/08  20:00:00,440.431255291,35.8622405302,123.758242536,0.0,115.40909374,92.7192997104,203.350216398,7.45596320241,33.3212,162.573053196
 05/08  21:00:00,418.990956923,35.9267802756,123.165086407,0.0,102.647051061,94.1340635361,278.193016399,7.92936533911,24.9909,245.27275106
 05/08  22:00:00,354.44771161,35.9677576759,125.141770042,0.0,77.122965704,65.871452062,204.933395062,8.36669445023,16.6606,179.906100612
 05/08  23:00:00,288.675627059,35.9102008787,127.446257218,0.0,38.286128036,48.4199368926,118.788929268,9.18567110327,8.3303,101.272958164
 05/08  24:00:00,256.115715825,32.5833973551,138.799713112,0.0,25.5240853573,30.610668775,87.9651264786,0.0,3.33212,84.6330064786
 05/09  01:00:00,239.59731482,33.1822021135,128.447705007,0.0,19.418418834,29.3649097162,66.2184484616,0.0679904173354,3.33212,62.8183380443
 05/09  02:00:00,225.359776704,33.1822021135,122.221616559,0.0,12.7620426787,28.1191506574,64.0878514008,0.0400676539169,3.33212,60.7156637469
 05/09  03:00:00,220.999499465,32.9160666653,118.480881105,0.0,12.7620426787,28.1191506574,64.2159202642,0.168987157117,3.33212,60.7148131071
 05/09  04:00:00,233.663940829,33.4483375617,122.581367632,0.0,12.7620426787,28.1191506574,84.215274755,0.324887506497,3.33212,80.5582672485
 05/09  05:00:00,268.140701371,33.980608458,128.286289591,0.0,25.5240853573,30.610668775,146.910413732,0.0965725813051,8.3303,138.483541151
 05/09  06:00:00,367.907199669,33.980608458,133.013179543,0.0,51.0481707146,78.1489452969,261.358276816,0.0741051867406,16.6606,244.623571629
