Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/23  20:00:00,445.93489799,35.8508698504,132.623267255,0.0,115.40909374,92.7192997104,191.618138793,4.43734014928,33.3212,153.859598644
 05/23  21:00:00,427.371071003,35.9177004363,131.988926326,0.0,102.647051061,94.1340635361,255.431167683,4.78239007924,24.9909,225.657877604
 05/23  22:00:00,363.300758429,35.9587421813,134.064122935,0.0,77.122965704,65.871452062,192.291030971,5.13895794902,16.6606,170.491473022
 05/23  23:00:00,297.891734102,35.8984255354,136.815300373,0.0,38.286128036,48.4199368926,108.126745807,5.55492481852,8.3303,94.2415209885
 05/23  24:00:00,209.704235321,32.7829989412,92.6116991722,0.0,25.5240853573,30.610668775,77.6677026454,0.375582652253,3.33212,73.9599999931
 05/24  01:00:00,197.918778495,32.383795769,88.9402549763,0.0,19.418418834,29.3649097162,63.8192288063,0.0302239181633,3.33212,60.4568848881
 05/24  02:00:00,188.410434969,32.7829989412,86.6481723658,0.0,12.7620426787,28.1191506574,58.1253383931,0.38599122593,3.33212,54.4072271672
 05/24  03:00:00,185.050459599,32.7829989412,83.3734596998,0.0,12.7620426787,28.1191506574,64.1763312071,0.386428909576,3.33212,60.4577822976
 05/24  04:00:00,189.455502204,32.7829989412,81.1373782569,0.0,12.7620426787,28.1191506574,77.6393102002,0.384871037212,3.33212,73.922319163
 05/24  05:00:00,235.91468194,33.4483375617,98.4256090073,0.0,25.5240853573,30.610668775,138.881241442,0.0699754758638,8.3303,130.480965966
 05/24  06:00:00,337.543244502,33.6612459202,107.364930683,0.0,51.0481707146,78.1489452969,241.891100254,0.0838320083252,16.6606,225.146668245
 05/24  07:00:00,411.175290439,35.6923876483,130.844007334,0.0,64.3609230253,109.708623606,327.605998794,7.79107509082,24.9909,294.824023703
 05/24  08:00:00,368.976735728,35.6298200417,131.120321907,0.0,51.0481707146,80.7689615957,271.768169149,2.89259323592,33.3212,235.554375913
 05/24  09:00:00,340.599134902,36.1674001494,130.357294872,0.0,51.0481707146,71.0224615957,248.108295719,0.0,66.8089,181.299395719
 05/24  10:00:00,292.842624807,36.2500269818,131.214932104,0.0,32.1804615127,65.7244621605,226.997808836,0.0,83.4695,143.528308836
 05/24  11:00:00,294.545474973,36.3645588995,132.127686703,0.0,32.1804615127,65.7244621605,191.76621893,0.0,83.4695,108.29671893
 05/24  12:00:00,294.684149356,36.4172608867,132.923754311,0.0,32.1804615127,65.7244621605,191.660636342,0.0,83.4695,108.191136342
 05/24  13:00:00,284.817983977,36.3588285531,132.828183948,0.0,32.1804615127,55.9779621605,183.229097177,0.0,75.1392,108.089897177
 05/24  14:00:00,286.438503081,36.3923428588,134.398633465,0.0,32.1804615127,55.9779621605,168.45653738,0.0,66.8089,101.64763738
 05/24  15:00:00,287.651272735,36.4276675961,135.573515309,0.0,32.1804615127,55.9779621605,183.13582237,0.0,75.1392,107.99662237
 05/24  16:00:00,319.070680451,36.4298932843,137.732288045,0.0,32.1804615127,60.9114621605,165.832827007,0.0,91.7998,74.0330270072
 05/24  17:00:00,357.277879496,35.9373005574,141.413922466,0.0,32.1804615127,77.5397301883,168.1086767,2.60805698164,49.9818,115.518819718
 05/24  18:00:00,410.632535141,36.0758075477,140.701768214,0.0,77.122965704,86.2600435998,260.251865218,3.92823349649,49.9818,206.341831722
 05/24  19:00:00,417.748176619,36.1800183398,139.921860245,0.0,102.647051061,80.1663183927,192.043250149,4.31606036037,33.3212,154.405989789
 05/24  20:00:00,451.135417822,36.1152813682,136.949219857,0.0,115.40909374,92.7192997104,191.358873653,4.6717120916,33.3212,153.365961562
 05/24  21:00:00,429.988100013,36.1631371288,133.926447182,0.0,102.647051061,94.1340635361,255.390587123,5.03691874894,24.9909,225.362768374
 05/24  22:00:00,368.069116808,36.1655669762,138.565890476,0.0,77.122965704,65.871452062,192.406293587,5.41197775578,16.6606,170.333715831
 05/24  23:00:00,305.836797844,36.0436642508,144.812091342,0.0,38.286128036,48.4199368926,108.331342862,5.79713923592,8.3303,94.2039036261
 05/24  24:00:00,226.420806737,33.1822021135,108.296639894,0.0,25.5240853573,30.610668775,83.4264457267,0.0,3.33212,80.0943257267
 05/25  01:00:00,212.628818362,33.1822021135,101.990601416,0.0,19.418418834,29.3649097162,57.8537923911,0.116919714263,3.33212,54.4047526769
 05/25  02:00:00,209.903633625,33.7144730098,106.017055651,0.0,12.7620426787,28.1191506574,57.8426244758,0.111771935829,3.33212,54.3987325399
 05/25  03:00:00,207.12115174,33.7144730098,103.314632911,0.0,12.7620426787,28.1191506574,63.8755233226,0.106993002438,3.33212,60.4364103202
 05/25  04:00:00,182.704604862,32.6499312171,74.7027808489,0.0,12.7620426787,28.1191506574,77.3022969263,0.065465154113,3.33212,73.9047117722
 05/25  05:00:00,210.495822073,32.9160666653,74.4921044337,0.0,25.5240853573,30.610668775,142.373982565,3.64034590104,8.3303,130.403336664
 05/25  06:00:00,338.57840368,34.4596522647,106.828229396,0.0,51.0481707146,78.1489452969,302.438719551,60.9132183035,16.6606,224.864901247
 05/25  07:00:00,423.727596675,35.677950657,146.433306358,0.0,64.3609230253,109.708623606,370.896709252,51.6407307758,24.9909,294.265078477
 05/25  08:00:00,383.902872682,35.6588911368,149.007508535,0.0,51.0481707146,80.7689615957,274.175480191,5.60774140571,33.3212,235.246538785
 05/25  09:00:00,357.39800113,36.1786028156,149.889341465,0.0,51.0481707146,71.0224615957,245.854969194,0.0,66.8089,179.046069194
 05/25  10:00:00,310.020930045,36.2768972534,150.994663713,0.0,32.1804615127,65.7244621605,223.674947281,0.0,83.4695,140.205447281
 05/25  11:00:00,312.086713747,36.3680996162,151.78658797,0.0,32.1804615127,65.7244621605,190.37712868,0.0,83.4695,106.90762868
 05/25  12:00:00,312.306727958,36.4222799062,152.085959979,0.0,32.1804615127,65.7244621605,191.614577327,0.0,83.4695,108.145077327
 05/25  13:00:00,303.216977221,36.3924160445,152.34700124,0.0,32.1804615127,55.9779621605,183.185594096,0.0,75.1392,108.046394096
 05/25  14:00:00,303.483341287,36.4334283988,152.022223673,0.0,32.1804615127,55.9779621605,168.397441336,0.0,66.8089,101.588541336
 05/25  15:00:00,303.903444039,36.4686208425,151.90356854,0.0,32.1804615127,55.9779621605,183.09393153,0.0,75.1392,107.95473153
 05/25  16:00:00,332.995108089,36.3593704017,151.835999903,0.0,32.1804615127,60.9114621605,165.808708557,0.0,91.7998,74.0089085569
 05/25  17:00:00,366.987919422,35.8598184529,151.302899882,0.0,32.1804615127,77.5397301883,167.49053359,2.06082572432,49.9818,115.447907865
 05/25  18:00:00,419.398348465,35.9920826441,150.02151885,0.0,77.122965704,86.2600435998,259.360490085,3.26493979847,49.9818,206.113750287
 05/25  19:00:00,424.125092739,36.0519460199,148.920958551,0.0,102.647051061,80.1663183927,190.903738647,3.68028222334,33.3212,153.902256424
 05/25  20:00:00,459.508420816,35.9984779215,148.111054977,0.0,115.40909374,92.7192997104,190.973500823,4.03598240294,33.3212,153.61631842
 05/25  21:00:00,438.881799713,36.0213073121,144.877771802,0.0,102.647051061,94.1340635361,254.482521989,4.40698150433,24.9909,225.084640485
 05/25  22:00:00,376.512027861,36.0117696252,148.162739324,0.0,77.122965704,65.871452062,191.879559039,5.02584706166,16.6606,170.193111977
 05/25  23:00:00,275.94408133,35.9054220705,116.985568895,0.0,38.286128036,48.4199368926,132.4459189,29.9686525706,8.3303,94.1469663294
 05/25  24:00:00,134.491481221,30.7869830799,21.9435585491,0.0,25.5240853573,30.610668775,175.295034308,98.0815822573,3.33212,73.8813320511
 05/26  01:00:00,189.942718946,33.1822021135,79.804153419,0.0,19.418418834,29.3649097162,149.80280563,92.0888578297,3.33212,54.3818278001
 05/26  02:00:00,115.817592179,30.7869830799,18.6103459969,0.0,12.7620426787,28.1191506574,126.060248299,68.3488005628,3.33212,54.3793277365
 05/26  03:00:00,176.934868589,33.1822021135,74.5720226387,0.0,12.7620426787,28.1191506574,115.871255976,52.1161914519,3.33212,60.4229445242
 05/26  04:00:00,121.294553181,30.7869830799,16.9219512429,0.0,12.7620426787,28.1191506574,118.106368903,40.9160291934,3.33212,73.8582197097
 05/26  05:00:00,199.847322851,32.7829989412,63.5354071709,0.0,25.5240853573,30.610668775,172.208573893,33.5781221152,8.3303,130.300151777
 05/26  06:00:00,328.163658735,33.980608458,96.6689039195,0.0,51.0481707146,78.1489452969,265.722330195,28.3506496797,16.6606,220.711080515
 05/26  07:00:00,394.587586483,35.5895183253,116.838643575,0.0,64.3609230253,109.708623606,390.32230965,67.3568343512,24.9909,297.974575299
 05/26  08:00:00,359.010740508,35.5909531126,123.778089172,0.0,51.0481707146,80.7689615957,280.235261676,15.5452994174,33.3212,231.368762259
 05/26  09:00:00,358.432587869,36.1703892616,150.970244722,0.0,51.0481707146,71.0224615957,243.330856918,0.42288309218,66.8089,176.099073826
 05/26  10:00:00,312.081539821,36.2279412603,152.369588891,0.0,32.1804615127,65.7244621605,228.422759216,0.330592420509,83.4695,144.622666796
 05/26  11:00:00,314.251738694,36.3117137414,152.972487035,0.0,32.1804615127,65.7244621605,191.836035032,0.177766206151,83.4695,108.188768825
 05/26  12:00:00,314.77441902,36.3683784065,153.367065289,0.0,32.1804615127,65.7244621605,188.049910002,0.00967433737333,83.4695,104.570735665
 05/26  13:00:00,304.95847636,36.374622812,155.778983594,0.0,32.1804615127,55.9779621605,180.293261672,0.0,75.1392,105.154061672
 05/26  14:00:00,303.221787567,36.4176895123,153.84865755,0.0,32.1804615127,55.9779621605,174.703656974,0.0,66.8089,107.894756974
 05/26  15:00:00,303.373418281,36.4538845611,153.692086339,0.0,32.1804615127,55.9779621605,176.688621638,0.0,75.1392,101.549421638
 05/26  16:00:00,332.515445444,36.3331363164,153.502588268,0.0,32.1804615127,60.9114621605,165.791188596,0.0,91.7998,73.9913885963
 05/26  17:00:00,366.562376268,35.8554413806,152.946402399,0.0,32.1804615127,77.5397301883,166.144360445,0.77286696062,49.9818,115.389693485
 05/26  18:00:00,418.183401933,36.0088700659,150.336568724,0.0,77.122965704,86.2600435998,257.092075282,1.2301824121,49.9818,205.88009287
 05/26  19:00:00,424.369933635,36.0845961094,149.365655386,0.0,102.647051061,80.1663183927,188.530831371,1.43053920243,33.3212,153.779092168
 05/26  20:00:00,460.136901131,36.0283976222,147.38060426,0.0,115.40909374,92.7192997104,188.439798405,1.62975993215,33.3212,153.488838473
 05/26  21:00:00,442.760595238,36.0511346814,148.001022554,0.0,102.647051061,94.1340635361,246.985816332,1.83407403087,24.9909,220.160842301
 05/26  22:00:00,377.033968473,36.0475401277,149.389401357,0.0,77.122965704,65.871452062,186.282153993,2.07195058819,16.6606,167.549603404
 05/26  23:00:00,309.8791422,35.9473487624,151.275690514,0.0,38.286128036,48.4199368926,104.784567421,2.34037607347,8.3303,94.1138913474
 05/26  24:00:00,186.998807383,32.7829989412,70.7803302283,0.0,25.5240853573,30.610668775,85.415066378,8.2038159729,3.33212,73.8791304051
 05/27  01:00:00,158.385162069,31.5853894245,41.8389202355,0.0,27.7269238854,30.610668775,104.069121055,40.3286407312,3.33212,60.4083603238
 05/27  02:00:00,156.199428472,32.383795769,55.6051246314,0.0,12.7620426787,28.1191506574,103.951379338,46.2516645282,3.33212,54.3675948101
 05/27  03:00:00,179.769150082,33.1822021135,77.2769472959,0.0,12.7620426787,28.1191506574,94.1896191377,36.4900159148,3.33212,54.3674832228
 05/27  04:00:00,116.941787412,30.7869830799,13.2380703389,0.0,12.7620426787,28.1191506574,107.080981168,29.8968577763,3.33212,73.8520033916
 05/27  05:00:00,198.870719913,33.1822021135,77.5820911186,0.0,12.7620426787,28.1191506574,127.898783202,25.4894277035,8.3303,94.0790554989
 05/27  06:00:00,263.823962052,32.9160666653,68.1403819692,0.0,42.6918050922,54.3732441037,169.841273211,22.6042214404,16.6606,130.57645177
 05/27  07:00:00,336.590146541,35.7513860552,105.413542284,0.0,42.6918050922,86.1019271793,284.872850019,35.5836885559,24.9909,224.298261463
 05/27  08:00:00,415.103118405,35.6625031571,142.349987428,0.0,57.6566862989,112.030105488,358.323713319,4.8667653436,33.3212,320.135747975
 05/27  09:00:00,375.71690192,36.1667420924,147.897838641,0.0,57.6566862989,83.6599452969,295.787716641,0.102293648295,66.8089,228.876522993
 05/27  10:00:00,325.4777101,36.2994194639,151.485139969,0.0,42.6918050922,68.9656133826,260.569040074,0.0598482857794,83.4695,177.039691789
 05/27  11:00:00,318.129421602,36.4077604754,152.495749823,0.0,34.9340096728,67.7198543238,229.110301115,0.129104450547,83.4695,145.511696665
 05/27  12:00:00,318.592220094,36.4749367263,153.220318088,0.0,34.9340096728,67.7198543238,191.734031111,0.0275418482684,83.4695,108.236989263
 05/27  13:00:00,309.712637462,36.4068032861,153.916306804,0.0,34.9340096728,57.9733543238,183.27625634,0.0,75.1392,108.13705634
 05/27  14:00:00,309.333110304,36.4259488397,153.43114659,0.0,34.9340096728,57.9733543238,168.496006976,0.0,66.8089,101.687106976
 05/27  15:00:00,307.734579173,36.4650924223,151.179423072,0.0,34.9340096728,57.9733543238,183.183295316,0.0,75.1392,108.044095316
 05/27  16:00:00,335.771927286,36.3367349367,149.848414392,0.0,34.9340096728,62.9068543238,165.818438547,0.0,91.7998,74.0186385468
 05/27  17:00:00,362.624952148,35.957062937,149.374412836,0.0,34.9340096728,72.2186844194,151.243526867,0.652022114801,49.9818,100.609704752
 05/27  18:00:00,426.274705485,36.2008293512,146.477884302,0.0,87.0357390804,86.2600435998,166.618103034,1.0589676542,49.9818,115.57733538
 05/27  19:00:00,420.469352232,36.0111673519,146.060123497,0.0,102.000620287,77.6748002752,181.418663964,1.25923544835,33.3212,146.838228515
 05/27  20:00:00,442.505493389,35.918865966,145.763446672,0.0,102.000620287,88.9820225341,188.151260149,1.44878865275,33.3212,153.381271496
 05/27  21:00:00,437.325356646,35.9461365799,145.157824639,0.0,102.000620287,91.6425454185,179.628490774,1.64947208288,24.9909,152.988118692
 05/27  22:00:00,384.584938839,35.8492139488,146.457823176,0.0,87.0357390804,65.871452062,235.64944441,1.85736781915,16.6606,217.131476591
 05/27  23:00:00,313.810842471,35.759885683,149.978040884,0.0,42.6918050922,48.4199368926,140.809340113,2.14156141672,8.3303,130.337478696
 05/27  24:00:00,209.877236214,33.1822021135,90.1498420887,0.0,27.7269238854,30.610668775,77.1814446106,0.0,3.33212,73.8493246106
 05/28  01:00:00,162.441795487,30.7869830799,38.6324319962,0.0,34.4311606118,33.1021868926,62.8663481144,5.13879231118,3.33212,54.3954358032
 05/28  02:00:00,196.533673521,33.1822021135,84.7999313996,0.0,19.466279405,30.610668775,84.8934107753,21.1226534731,3.33212,60.4386373022
 05/28  03:00:00,124.731641153,30.7869830799,18.397328995,0.0,19.466279405,30.610668775,85.6707480571,27.9431348565,3.33212,54.3954932005
 05/28  04:00:00,158.955995937,31.5853894245,44.1769600968,0.0,19.466279405,30.610668775,104.353621009,27.1993944587,3.33212,73.8221065499
 05/28  05:00:00,184.335779623,32.383795769,55.59530984,0.0,19.466279405,30.610668775,126.283854229,23.8418841598,8.3303,94.1116700692
 05/28  06:00:00,301.554240885,34.2999709958,102.542138102,0.0,42.6918050922,54.3732441037,171.147069687,23.7554383409,16.6606,130.731031346
 05/28  07:00:00,356.491316177,35.898108342,115.603115345,0.0,49.3960418185,88.5934452969,262.232245449,13.238455139,24.9909,224.00289031
 05/28  08:00:00,420.348347348,35.7157778455,146.577539469,0.0,57.6566862989,112.030105488,353.986338782,1.16284354246,33.3212,319.502295239
 05/28  09:00:00,363.179010542,36.2119025581,143.559550131,0.0,50.9524495726,81.1684271793,293.8239909,0.0,66.8089,227.0150909
 05/28  10:00:00,319.9207567,36.4306797918,144.328881269,0.0,42.6918050922,68.9656133826,262.205787338,0.0,83.4695,178.736287338
 05/28  11:00:00,317.893151512,36.4648057462,145.971735498,0.0,38.286128036,68.9656133826,228.879473616,0.0,83.4695,145.409973616
 05/28  12:00:00,318.727407225,36.5175069972,147.514116491,0.0,38.286128036,68.9656133826,185.108575258,0.0,83.4695,101.639075258
 05/28  13:00:00,301.178699739,36.4091294522,149.001986463,0.0,31.5818913096,56.727595265,183.138265919,0.0,75.1392,107.999065919
 05/28  14:00:00,303.265965822,36.428997792,151.04364583,0.0,31.5818913096,56.727595265,168.266150374,0.0,66.8089,101.457250374
 05/28  15:00:00,304.800000517,36.4647872052,152.536428568,0.0,31.5818913096,56.727595265,182.946965942,0.0,75.1392,107.807765942
 05/28  16:00:00,335.399168887,36.3792551249,153.968437644,0.0,31.5818913096,61.661095265,165.706380086,0.0,91.7998,73.9065800864
 05/28  17:00:00,359.939146221,35.9425404089,151.270236812,0.0,31.5818913096,70.9729253606,144.873756035,0.617367987673,49.9818,94.2745880476
 05/28  18:00:00,412.757909824,36.0583875017,142.298692061,0.0,80.3315023541,83.7685254822,166.445121457,1.02018179035,49.9818,115.443139667
 05/28  19:00:00,411.362444205,36.0956258854,136.805766416,0.0,102.000620287,77.6748002752,181.107778886,1.19663234635,33.3212,146.589946539
 05/28  20:00:00,442.27997556,36.021405532,136.148346818,0.0,108.704857014,91.4735406516,187.666698118,1.36483328805,33.3212,152.98066483
 05/28  21:00:00,418.993719609,36.1671898446,135.387780247,0.0,95.2963835608,89.1510273009,173.141765706,1.54715288674,24.9909,146.603712819
 05/28  22:00:00,366.69985845,36.0349141241,136.545543249,0.0,80.3315023541,63.3799339444,237.558909971,1.76230726047,16.6606,219.136002711
 05/28  23:00:00,306.78923085,35.9429472846,141.050660416,0.0,42.6918050922,48.4199368926,137.853120804,1.98067756284,8.3303,127.542143241
 05/28  24:00:00,263.993387947,33.3418833824,133.694750208,0.0,34.4311606118,33.1021868926,77.2225890382,0.0,3.33212,73.8904690382
 05/29  01:00:00,246.992321762,33.1822021135,117.183251215,0.0,34.4311606118,33.1021868926,63.7629784285,0.0,3.33212,60.4308584285
 05/29  02:00:00,207.171370465,32.383795769,96.775603371,0.0,19.466279405,30.610668775,57.7158251838,0.0,3.33212,54.3837051838
 05/29  03:00:00,214.879779845,33.1822021135,102.805402957,0.0,19.466279405,30.610668775,57.7150678443,0.0,3.33212,54.3829478443
 05/29  04:00:00,193.276044318,32.383795769,76.4684997699,0.0,19.466279405,30.610668775,77.1347290506,0.0,3.33212,73.8026090506
 05/29  05:00:00,172.571683515,31.5853894245,45.6689321581,0.0,19.466279405,30.610668775,103.107832818,0.695224350006,8.3303,94.0823084677
 05/29  06:00:00,309.302308325,34.6193335336,109.608362435,0.0,42.6918050922,54.3732441037,154.969693763,7.66071091721,16.6606,130.648382846
 05/29  07:00:00,388.660611837,36.0018597651,146.340716613,0.0,49.3960418185,88.5934452969,255.378263042,7.24450540208,24.9909,223.14285764
 05/29  08:00:00,413.476668738,35.8216439898,138.015618642,0.0,57.6566862989,112.030105488,348.75786371,1.0203692549,33.3212,314.416294456
 05/29  09:00:00,352.828467019,36.2746265873,132.363099408,0.0,50.9524495726,81.1684271793,298.134855714,0.0,66.8089,231.325955714
 05/29  10:00:00,308.338157851,36.5795341276,132.526081688,0.0,42.6918050922,68.9656133826,262.072571812,0.0,83.4695,178.603071812
 05/29  11:00:00,308.304566156,36.5246196969,136.287079739,0.0,38.286128036,68.9656133826,222.176722653,0.0,83.4695,138.707222653
 05/29  12:00:00,307.955442902,36.5969554088,136.632131024,0.0,38.286128036,68.9656133826,191.4238437,0.0,83.4695,107.9543437
 05/29  13:00:00,288.53613496,36.4830609656,136.25817074,0.0,31.5818913096,56.727595265,176.730262164,0.0,75.1392,101.591062164
 05/29  14:00:00,288.02685531,36.473357568,135.735418242,0.0,31.5818913096,56.727595265,174.572848892,0.0,66.8089,107.763948892
 05/29  15:00:00,288.329775641,36.5263123906,135.989861157,0.0,31.5818913096,56.727595265,176.561279862,0.0,75.1392,101.422079862
 05/29  16:00:00,313.970072342,36.4731557579,132.448133181,0.0,31.5818913096,61.661095265,165.694290287,0.0,91.7998,73.8944902874
 05/29  17:00:00,339.015307819,36.0061178282,130.281086826,0.0,31.5818913096,70.9729253606,145.038452312,0.836467926124,49.9818,94.2201843856
 05/29  18:00:00,399.331636562,36.0968886409,128.82486956,0.0,80.3315023541,83.7685254822,166.787987337,1.41712785811,49.9818,115.389059478
 05/29  19:00:00,403.275337828,36.1398946848,128.647260265,0.0,102.000620287,77.6748002752,181.436852225,1.63639610018,33.3212,146.479256125
 05/29  20:00:00,435.056739541,36.0825287852,128.832661442,0.0,108.704857014,91.4735406516,187.433565573,1.83300011099,33.3212,152.279365462
 05/29  21:00:00,411.301894239,36.2454737168,127.594781151,0.0,95.2963835608,89.1510273009,174.10397989,2.0410611215,24.9909,147.072018768
 05/29  22:00:00,359.817967109,36.1036134672,129.57960575,0.0,80.3315023541,63.3799339444,235.036704325,2.28821826081,16.6606,216.087886064
 05/29  23:00:00,299.804563306,35.9739061296,134.031025678,0.0,42.6918050922,48.4199368926,140.836972975,2.55260915827,8.3303,129.954063817
 05/29  24:00:00,274.756082323,33.980608458,143.132266822,0.0,34.4311606118,33.1021868926,77.1968829541,0.0,3.33212,73.8647629541
 05/30  01:00:00,236.899359608,33.4483375617,125.338895697,0.0,19.418418834,29.3649097162,57.6812747384,0.0188698330427,3.33212,54.3302849054
 05/30  02:00:00,192.32494265,32.9160666653,90.2531042078,0.0,12.7620426787,28.1191506574,57.6855682754,0.0315845077151,3.33212,54.3218637677
 05/30  03:00:00,171.719892001,32.6499312171,70.4644453782,0.0,12.7620426787,28.1191506574,57.6862530101,0.0232426754148,3.33212,54.3308903347
 05/30  04:00:00,190.105121671,33.1822021135,80.4295299863,0.0,12.7620426787,28.1191506574,77.1833089516,0.075784623086,3.33212,73.7754043285
 05/30  05:00:00,222.421719982,33.4483375617,84.4232096187,0.0,25.5240853573,30.610668775,138.350925868,0.0321532600615,8.3303,129.988472608
 05/30  06:00:00,336.867055101,33.980608458,105.237736093,0.0,51.0481707146,78.1489452969,232.893377077,0.0100419501675,16.6606,216.222735127
 05/30  07:00:00,413.044802127,35.8593432724,131.405175819,0.0,64.3609230253,109.708623606,320.521765155,3.88969956239,24.9909,291.641165592
 05/30  08:00:00,370.083714499,35.6854503834,131.236303094,0.0,51.0481707146,80.7689615957,261.172165272,1.37217569533,33.3212,226.478789576
 05/30  09:00:00,338.213469588,36.2030708541,127.911205707,0.0,51.0481707146,71.0224615957,245.075353198,0.0,66.8089,178.266453198
 05/30  10:00:00,290.061829379,36.3400002724,128.311438894,0.0,32.1804615127,65.7244621605,221.855107647,0.0,83.4695,138.385607647
 05/30  11:00:00,291.226528106,36.4275046439,128.725279922,0.0,32.1804615127,65.7244621605,191.460698261,0.0,83.4695,107.991198261
 05/30  12:00:00,291.215000483,36.5062830886,129.344628509,0.0,32.1804615127,65.7244621605,185.022366011,0.0,83.4695,101.552866011
 05/30  13:00:00,281.633777975,36.4315415769,129.539738522,0.0,32.1804615127,55.9779621605,176.827156206,0.0,75.1392,101.687956206
 05/30  14:00:00,283.497646055,36.4335264908,131.434661154,0.0,32.1804615127,55.9779621605,174.290540922,0.0,66.8089,107.481640922
 05/30  15:00:00,284.268379526,36.4669258577,132.190479071,0.0,32.1804615127,55.9779621605,176.514300108,0.0,75.1392,101.375100108
 05/30  16:00:00,309.540014794,36.5224799614,128.124069709,0.0,32.1804615127,60.9114621605,165.66960183,0.0,91.7998,73.8698018301
 05/30  17:00:00,344.231238316,35.9811197324,128.313052139,0.0,32.1804615127,77.5397301883,166.30935384,1.23067317868,49.9818,115.096880662
 05/30  18:00:00,395.929827351,36.0915070833,126.007966175,0.0,77.122965704,86.2600435998,249.885271348,2.00004045697,49.9818,197.903430891
 05/30  19:00:00,403.377347871,36.1834615445,126.157800921,0.0,102.647051061,80.1663183927,188.906509933,2.27541011927,33.3212,153.309899813
 05/30  20:00:00,438.798832569,36.123331414,125.128854988,0.0,115.40909374,92.7192997104,182.209785071,2.51561658293,33.3212,146.372968489
 05/30  21:00:00,417.60184204,36.1797943116,121.907928845,0.0,102.647051061,94.1340635361,244.254492751,2.76599006763,24.9909,216.497602683
 05/30  22:00:00,352.066803721,36.1976180167,122.522769347,0.0,77.122965704,65.871452062,189.113540914,3.02949458054,16.6606,169.423446334
 05/30  23:00:00,285.060470023,36.0863018121,123.632453469,0.0,38.286128036,48.4199368926,99.3479835534,3.33958422688,8.3303,87.6780993265
 05/30  24:00:00,263.696848497,33.6612459202,144.133336945,0.0,25.5240853573,30.610668775,77.1118420943,0.0,3.33212,73.7797220943
 05/31  01:00:00,254.609619702,33.7144730098,142.323198578,0.0,19.418418834,29.3649097162,60.7252177874,0.0350893119378,3.33212,57.3580084754
 05/31  02:00:00,240.087079098,33.1822021135,136.807779261,0.0,12.7620426787,28.1191506574,60.6414572764,0.0,3.33212,57.3093372764
 05/31  03:00:00,238.362210059,33.3418833824,134.776609455,0.0,12.7620426787,28.1191506574,57.6443096159,0.0,3.33212,54.3121896159
 05/31  04:00:00,246.055282873,33.980608458,134.484747269,0.0,12.7620426787,28.1191506574,77.086301675,0.00275255444943,3.33212,73.7514291206
 05/31  05:00:00,263.763618095,33.3418833824,126.078244036,0.0,25.5240853573,30.610668775,131.729504517,0.0,8.3303,123.399204517
 05/31  06:00:00,362.123538332,34.2999709958,130.350053264,0.0,51.0481707146,78.1489452969,232.736014071,0.0473540926493,16.6606,216.028059978
 05/31  07:00:00,407.711574648,35.7804871368,127.269905125,0.0,64.3609230253,109.708623606,321.10904597,5.01389623642,24.9909,291.104249733
 05/31  08:00:00,364.30811791,35.7797775441,126.25309263,0.0,51.0481707146,80.7689615957,261.277838633,1.74015445629,33.3212,226.216484177
 05/31  09:00:00,334.822671494,36.2032745032,124.478658476,0.0,51.0481707146,71.0224615957,244.929882697,0.0,66.8089,178.120982697
 05/31  10:00:00,286.271210471,36.3485102867,124.498821196,0.0,32.1804615127,65.7244621605,221.76269107,0.0,83.4695,138.29319107
 05/31  11:00:00,286.322265588,36.4567533591,123.864529076,0.0,32.1804615127,65.7244621605,185.065155878,0.0,83.4695,101.595655878
 05/31  12:00:00,285.16800291,36.5192762124,123.421148049,0.0,32.1804615127,65.7244621605,191.328353336,0.0,83.4695,107.858853336
 05/31  13:00:00,276.384215735,36.4384891821,124.43756916,0.0,32.1804615127,55.9779621605,176.55635556,0.0,75.1392,101.41715556
 05/31  14:00:00,276.474398579,36.4368065289,124.520832396,0.0,32.1804615127,55.9779621605,168.132224988,0.0,66.8089,101.323324988
 05/31  15:00:00,274.382915788,36.501583936,122.818861482,0.0,32.1804615127,55.9779621605,179.348658483,0.0,75.1392,104.209458483
 05/31  16:00:00,303.601432799,36.6264398825,123.167442916,0.0,32.1804615127,60.9114621605,169.017560355,0.0,91.7998,77.2177603548
 05/31  17:00:00,342.184759454,36.0897038449,126.499824311,0.0,32.1804615127,77.5397301883,160.133135056,1.48065117392,49.9818,108.670683882
 05/31  18:00:00,394.833640363,36.1920986117,124.858781255,0.0,77.122965704,86.2600435998,252.685630103,2.3903585907,49.9818,200.313471513
 05/31  19:00:00,398.978459513,36.2619078099,121.288650545,0.0,102.647051061,80.1663183927,186.739497917,2.7128974713,33.3212,150.705400445
 05/31  20:00:00,432.602751569,36.2099129855,118.712267512,0.0,115.40909374,92.7192997104,182.591056323,2.99708735499,33.3212,146.272768968
 05/31  21:00:00,415.505617725,36.2753936566,119.540101726,0.0,102.647051061,94.1340635361,244.523570083,3.27236257886,24.9909,216.260307504
 05/31  22:00:00,354.704609428,36.2728479127,125.076854578,0.0,77.122965704,65.871452062,189.530128463,3.57041963659,16.6606,169.299108826
 05/31  23:00:00,286.874357582,36.1320937786,125.413157521,0.0,38.286128036,48.4199368926,99.8999569324,3.90630888458,8.3303,87.6633480478
 05/31  24:00:00,255.882569183,33.5015646513,136.286959264,0.0,25.5240853573,30.610668775,77.0868032059,0.0,3.33212,73.7546832059
 06/01  01:00:00,253.499375218,33.7144730098,141.217432579,0.0,19.418418834,29.3649097162,57.6717086322,0.0383841680963,3.33212,54.3012044641
 06/01  02:00:00,237.12768243,33.1822021135,133.996356025,0.0,12.7620426787,28.1191506574,57.6344083257,0.0,3.33212,54.3022883257
 06/01  03:00:00,224.91194756,33.1822021135,121.91306104,0.0,12.7620426787,28.1191506574,57.6316690098,0.0,3.33212,54.2995490098
 06/01  04:00:00,225.602771791,33.7144730098,114.950353012,0.0,12.7620426787,28.1191506574,77.1172528061,0.0584033043585,3.33212,73.7267295018
 06/01  05:00:00,253.742585803,33.980608458,114.944886648,0.0,25.5240853573,30.610668775,138.17514549,0.0249896057214,8.3303,129.819855884
 06/01  06:00:00,344.805437871,33.980608458,113.919465373,0.0,51.0481707146,78.1489452969,232.370638633,0.0227209550935,16.6606,215.687317678
 06/01  07:00:00,407.451371314,35.9174330825,126.912085622,0.0,64.3609230253,109.708623606,313.589190648,5.80950759346,24.9909,282.788783054
 06/01  08:00:00,364.634650983,35.7552214913,126.618591317,0.0,51.0481707146,80.7689615957,268.216074137,2.04183671031,33.3212,232.853037426
 06/01  09:00:00,335.988700091,36.2063611859,125.628265599,0.0,51.0481707146,71.0224615957,238.31364311,0.0,66.8089,171.50474311
 06/01  10:00:00,289.329031982,36.3810520748,127.496808906,0.0,32.1804615127,65.7244621605,221.669232859,0.0,83.4695,138.199732859
 06/01  11:00:00,291.097756242,36.4955243638,128.5492986,0.0,32.1804615127,65.7244621605,188.052931633,0.0,83.4695,104.583431633
 06/01  12:00:00,289.879796799,36.5506747604,128.04539152,0.0,32.1804615127,65.7244621605,188.251608411,0.0,83.4695,104.782108411
 06/01  13:00:00,280.785037939,36.4877341971,128.694996267,0.0,32.1804615127,55.9779621605,176.513090283,0.0,75.1392,101.373890283
 06/01  14:00:00,279.561199473,36.4779699204,127.516907591,0.0,32.1804615127,55.9779621605,168.091778341,0.0,66.8089,101.282878341
 06/01  15:00:00,277.027407764,36.5549084871,125.036236462,0.0,32.1804615127,55.9779621605,176.423567311,0.0,75.1392,101.284367311
 06/01  16:00:00,302.525714956,36.7107351713,121.2636065,0.0,32.1804615127,60.9114621605,165.644923315,0.0,91.7998,73.8451233153
 06/01  17:00:00,341.520512306,36.0077656363,125.635253323,0.0,32.1804615127,77.5397301883,166.528354798,1.55627345307,49.9818,114.990281345
 06/01  18:00:00,395.592568121,36.0773140195,125.728491856,0.0,77.122965704,86.2600435998,250.108154,2.65204030743,49.9818,197.474313693
 06/01  19:00:00,403.470741581,36.1346349893,125.792873268,0.0,102.647051061,80.1663183927,184.973770449,3.02975586844,33.3212,148.622814581
 06/01  20:00:00,440.117133336,36.0776441699,126.042769994,0.0,115.40909374,92.7192997104,187.292523238,3.38185828126,33.3212,150.589464956
 06/01  21:00:00,421.821189156,36.1293875946,125.826609617,0.0,102.647051061,94.1340635361,244.610701588,3.73221601782,24.9909,215.88758557
 06/01  22:00:00,357.487986927,36.1391899402,128.034136499,0.0,77.122965704,65.871452062,183.120985584,4.09510604238,16.6606,162.365279541
 06/01  23:00:00,292.612276838,36.0214279009,131.298379969,0.0,38.286128036,48.4199368926,106.315864507,4.5009181485,8.3303,93.484646359
 06/01  24:00:00,229.62316538,33.1822021135,111.377385591,0.0,25.5240853573,30.610668775,71.3005158225,0.0,3.33212,67.9683958225
 06/02  01:00:00,212.178699283,33.1822021135,101.420869056,0.0,19.418418834,29.3649097162,57.623014262,0.0,3.33212,54.290894262
 06/02  02:00:00,195.778119591,33.1822021135,93.0524204138,0.0,12.7620426787,28.1191506574,58.6209717007,0.0,3.33212,55.2888517007
 06/02  03:00:00,176.83956915,32.6499312171,75.4997566708,0.0,12.7620426787,28.1191506574,61.7347371078,0.0358734925222,3.33212,58.3667436153
 06/02  04:00:00,195.802994896,33.1822021135,85.8044738646,0.0,12.7620426787,28.1191506574,71.8838763093,0.0222682228011,3.33212,68.5294880865
 06/02  05:00:00,228.685848827,33.4483375617,90.5893569789,0.0,25.5240853573,30.610668775,138.154900289,0.0826573402944,8.3303,129.741942949
 06/02  06:00:00,350.278853112,34.7790148025,116.873061755,0.0,51.0481707146,78.1489452969,232.114052835,0.0297039400794,16.6606,215.423748894
 06/02  07:00:00,414.565491255,35.6920948919,133.086741424,0.0,64.3609230253,109.708623606,314.082164087,6.83716215099,24.9909,282.254101936
 06/02  08:00:00,369.569287634,35.6883282648,130.633893824,0.0,51.0481707146,80.7689615957,261.399420378,2.38672492409,33.3212,225.691495454
 06/02  09:00:00,337.516448724,36.1963467486,127.175233444,0.0,51.0481707146,71.0224615957,244.645817916,0.0,66.8089,177.836917916
 06/02  10:00:00,288.060519079,36.3411571302,126.271737042,0.0,32.1804615127,65.7244621605,221.565494164,0.0,83.4695,138.095994164
 06/02  11:00:00,289.764216011,36.4612282862,127.225114198,0.0,32.1804615127,65.7244621605,184.981202889,0.0,83.4695,101.511702889
 06/02  12:00:00,288.601889048,36.5356314805,126.804217357,0.0,32.1804615127,65.7244621605,184.887255426,0.0,83.4695,101.417755426
 06/02  13:00:00,277.874889713,36.4359800066,125.873025742,0.0,32.1804615127,55.9779621605,178.160656705,0.0,75.1392,103.021456705
 06/02  14:00:00,276.948728236,36.4327630446,124.924653812,0.0,32.1804615127,55.9779621605,172.697829447,0.0,66.8089,105.888929447
 06/02  15:00:00,280.520247739,36.4651459645,128.522638961,0.0,32.1804615127,55.9779621605,176.377810996,0.0,75.1392,101.238610996
 06/02  16:00:00,308.294860925,36.4137678118,127.073096327,0.0,32.1804615127,60.9114621605,165.5693967,0.0,91.7998,73.7695967
 06/02  17:00:00,341.2749593,35.8419475767,125.582550895,0.0,32.1804615127,77.5397301883,160.629035251,2.09605663705,49.9818,108.551178614
 06/02  18:00:00,392.502962718,35.9163860754,122.812228863,0.0,77.122965704,86.2600435998,250.633269447,3.39021170049,49.9818,197.261257747
 06/02  19:00:00,399.790198983,35.9407837635,122.874163981,0.0,102.647051061,80.1663183927,183.94358283,3.85798838249,33.3212,146.764394447
 06/02  20:00:00,433.741373505,35.9239578609,123.11856777,0.0,115.40909374,92.7192997104,186.247011279,4.2404882865,33.3212,148.685322993
 06/02  21:00:00,417.379897613,35.9918609626,121.895894015,0.0,102.647051061,94.1340635361,248.001813793,4.61447547191,24.9909,218.396438321
 06/02  22:00:00,352.37376402,36.0381513352,123.000659445,0.0,77.122965704,65.871452062,184.905495388,4.99172205224,16.6606,163.253173336
 06/02  23:00:00,286.556971845,35.9637932318,125.270348781,0.0,38.286128036,48.4199368926,101.337446807,5.43457010699,8.3303,87.5725767
 06/02  24:00:00,259.388982954,33.1822021135,140.783300034,0.0,25.5240853573,30.610668775,77.0312976398,0.0,3.33212,73.6991776398
 06/03  01:00:00,257.984687701,33.1822021135,137.224683032,0.0,27.7269238854,30.610668775,57.6982089788,0.0875469991449,3.33212,54.2785419797
 06/03  02:00:00,238.151333472,33.7144730098,133.829138281,0.0,12.7620426787,28.1191506574,57.6878050171,0.080271064281,3.33212,54.2754139528
 06/03  03:00:00,235.525753541,33.7144730098,131.250520004,0.0,12.7620426787,28.1191506574,57.6980277965,0.0924566871026,3.33212,54.2734511094
 06/03  04:00:00,237.473763658,33.1822021135,127.597755084,0.0,12.7620426787,28.1191506574,77.0060563517,0.0,3.33212,73.6739363517
 06/03  05:00:00,244.470976583,32.9160666653,123.004218156,0.0,12.7620426787,28.1191506574,95.9920542411,0.118909458567,8.3303,87.5428447825
 06/03  06:00:00,330.577847866,34.7790148025,132.876628771,0.0,42.6918050922,54.3732441037,146.72552208,0.0651048317476,16.6606,129.999817249
 06/03  07:00:00,362.922984039,35.7918228387,127.932081833,0.0,42.6918050922,86.1019271793,247.12885205,7.79024402626,24.9909,214.347708024
 06/03  08:00:00,399.07667184,35.7391620344,123.081447205,0.0,57.6566862989,112.030105488,344.843061351,2.78067895049,33.3212,308.741182401
 06/03  09:00:00,350.47269767,36.1836589668,120.871245174,0.0,57.6566862989,83.6599452969,291.989127849,0.0,66.8089,225.180227849
 06/03  10:00:00,296.153585455,36.2542582874,120.695387324,0.0,42.6918050922,68.9656133826,254.31660585,0.0,83.4695,170.84710585
 06/03  11:00:00,289.188843853,36.3335559897,122.041642433,0.0,34.9340096728,67.7198543238,221.735620341,0.0,83.4695,138.266120341
 06/03  12:00:00,290.378817178,36.4139320808,123.917236228,0.0,34.9340096728,67.7198543238,191.377767835,0.0,83.4695,107.908267835
 06/03  13:00:00,279.488322241,36.3500017257,122.777185477,0.0,34.9340096728,57.9733543238,176.610674754,0.0,75.1392,101.471474754
 06/03  14:00:00,277.432046599,36.3655771833,120.706538404,0.0,34.9340096728,57.9733543238,168.180377753,0.0,66.8089,101.371477753
 06/03  15:00:00,278.039143191,36.3928380318,121.323362892,0.0,34.9340096728,57.9733543238,182.858835429,0.0,75.1392,107.719635429
 06/03  16:00:00,309.392296567,36.1818733351,123.642408121,0.0,34.9340096728,62.9068543238,165.605818294,0.0,91.7998,73.8060182935
 06/03  17:00:00,337.643850975,35.7426405442,124.636453991,0.0,34.9340096728,72.2186844194,141.023764049,3.29490469143,49.9818,87.7470593576
 06/03  18:00:00,402.276932601,35.9364736011,122.77310888,0.0,87.0357390804,86.2600435998,169.84691953,4.67558773931,49.9818,115.18953179
 06/03  19:00:00,398.001582779,35.7550863409,123.895402667,0.0,102.000620287,77.6748002752,184.573573044,5.17391536311,33.3212,146.078457681
 06/03  20:00:00,417.827474945,35.7252081848,124.110616779,0.0,102.000620287,88.9820225341,184.840269551,5.56796372931,33.3212,145.951105821
 06/03  21:00:00,416.016618443,35.8012111034,123.609979409,0.0,102.000620287,91.6425454185,177.034875778,5.95887178886,24.9909,146.085103989
 06/03  22:00:00,363.190343455,35.7620197436,124.113545151,0.0,87.0357390804,65.871452062,237.829599641,6.35991989672,16.6606,214.809079745
 06/03  23:00:00,291.663727194,35.7115640908,126.181039835,0.0,42.6918050922,48.4199368926,138.386562731,6.77993304501,8.3303,123.276329686
 06/03  24:00:00,259.281138826,33.1822021135,138.493844708,0.0,27.7269238854,30.610668775,77.0064295828,0.0,3.33212,73.6743095828
 06/04  01:00:00,262.079710451,32.7829989412,132.934863204,0.0,34.4311606118,33.1021868926,58.0883598008,0.445156390638,3.33212,54.3110834101
 06/04  02:00:00,247.518970688,32.383795769,136.606139666,0.0,19.466279405,30.610668775,57.6604503395,0.0287624702219,3.33212,54.2995678693
 06/04  03:00:00,237.09080202,31.5853894245,127.860285651,0.0,19.466279405,30.610668775,57.6265991556,0.0,3.33212,54.2944791556
 06/04  04:00:00,248.698354727,33.1822021135,129.525287684,0.0,19.466279405,30.610668775,77.0266895805,0.0454669093415,3.33212,73.6491026712
 06/04  05:00:00,260.926352663,32.7829989412,130.377909858,0.0,19.466279405,30.610668775,96.3507898548,0.445595799842,8.3303,87.5748940549
 06/04  06:00:00,333.000253758,34.6193335336,135.577151457,0.0,42.6918050922,54.3732441037,146.925276031,0.108671444624,16.6606,130.156004586
 06/04  07:00:00,371.33996579,36.0448252487,126.850392189,0.0,49.3960418185,88.5934452969,248.679038363,8.71136131686,24.9909,214.976777046
 06/04  08:00:00,399.213369085,35.8180075296,123.120490554,0.0,57.6566862989,112.030105488,343.766807552,3.17122414492,33.3212,307.274383407
 06/04  09:00:00,340.812042953,36.2555225992,120.353329462,0.0,50.9524495726,81.1684271793,291.946729327,0.0,66.8089,225.137829327
 06/04  10:00:00,296.185423057,36.5737174427,120.385044964,0.0,42.6918050922,68.9656133826,254.345706376,0.0,83.4695,170.876206376
 06/04  11:00:00,293.735216366,36.4765304746,121.789917988,0.0,38.286128036,68.9656133826,221.663811372,0.0,83.4695,138.194311372
 06/04  12:00:00,294.672762132,36.5594533409,123.507359312,0.0,38.286128036,68.9656133826,189.058618081,0.0,83.4695,105.589118081
 06/04  13:00:00,275.129072984,36.4101098276,123.312717473,0.0,31.5818913096,56.727595265,178.56715116,0.0,75.1392,103.42795116
 06/04  14:00:00,275.702965354,36.3936861704,123.850192687,0.0,31.5818913096,56.727595265,167.975253004,0.0,66.8089,101.166353004
 06/04  15:00:00,276.599888562,36.4449228963,124.577842135,0.0,31.5818913096,56.727595265,176.301423628,0.0,75.1392,101.162223628
 06/04  16:00:00,306.507504912,36.3599354136,125.191196904,0.0,31.5818913096,61.661095265,165.518558659,0.0,91.7998,73.7187586589
 06/04  17:00:00,332.003602143,35.892414443,123.42953481,0.0,31.5818913096,70.9729253606,140.761638093,3.05874874741,49.9818,87.7210893451
 06/04  18:00:00,392.457523886,35.9547493838,122.159006748,0.0,80.3315023541,83.7685254822,169.569624999,4.58084153378,49.9818,115.006983465
 06/04  19:00:00,396.073584185,35.9610679179,121.719805578,0.0,102.000620287,77.6748002752,182.483353643,5.03394367841,33.3212,144.128209964
 06/04  20:00:00,423.763836601,35.9096091236,120.597045306,0.0,108.704857014,91.4735406516,179.44598885,5.46246562628,33.3212,140.662323224
 06/04  21:00:00,403.198743598,36.0655672526,119.738884314,0.0,95.2963835608,89.1510273009,176.699989938,5.86561581556,24.9909,145.843474123
 06/04  22:00:00,351.367500722,35.9691646453,121.299924739,0.0,80.3315023541,63.3799339444,237.497490507,6.27727012309,16.6606,214.559620384
 06/04  23:00:00,289.575667729,35.9026406192,123.896082289,0.0,42.6918050922,48.4199368926,138.012473744,6.69760691937,8.3303,122.984566824
 06/04  24:00:00,272.370487085,33.1822021135,142.304747831,0.0,34.4311606118,33.1021868926,77.0068431677,0.0,3.33212,73.6747231677
 06/05  01:00:00,241.501967586,33.1822021135,130.431950204,0.0,19.418418834,29.3649097162,51.7147364068,0.124076915278,3.33212,48.2585394915
 06/05  02:00:00,230.681649108,33.7144730098,126.468139442,0.0,12.7620426787,28.1191506574,57.6901256007,0.108168878629,3.33212,54.2498367221
 06/05  03:00:00,227.596887822,33.7144730098,123.457741798,0.0,12.7620426787,28.1191506574,57.7008990505,0.121188999921,3.33212,54.2475900505
 06/05  04:00:00,222.503054506,33.1822021135,112.841132659,0.0,12.7620426787,28.1191506574,76.9666528152,0.00402607661339,3.33212,73.6305067386
 06/05  05:00:00,250.007469694,33.1822021135,112.809100592,0.0,25.5240853573,30.610668775,131.374809774,0.0100653127227,8.3303,123.034444461
 06/05  06:00:00,358.293785134,34.7790148025,128.348995148,0.0,51.0481707146,78.1489452969,231.460298568,0.0754953091258,16.6606,214.724203258
 06/05  07:00:00,407.805248365,35.7297951107,127.434682791,0.0,64.3609230253,109.708623606,315.265699264,9.42121746868,24.9909,280.853581796
 06/05  08:00:00,364.067764241,35.7178797295,126.090290975,0.0,51.0481707146,80.7689615957,261.644630483,3.39558262877,33.3212,224.927847854
 06/05  09:00:00,333.216952517,36.1812577397,122.920773996,0.0,51.0481707146,71.0224615957,237.388861786,0.0,66.8089,170.579961786
 06/05  10:00:00,284.027128277,36.2663872283,122.355270207,0.0,32.1804615127,65.7244621605,220.150635378,0.0,83.4695,136.681135378
 06/05  11:00:00,286.449262154,36.3784747865,123.999923019,0.0,32.1804615127,65.7244621605,185.993283562,0.0,83.4695,102.523783562
 06/05  12:00:00,284.571904786,36.4328024599,122.811596513,0.0,32.1804615127,65.7244621605,184.762130068,0.0,83.4695,101.292630068
 06/05  13:00:00,272.815287855,36.3616027402,120.852277907,0.0,32.1804615127,55.9779621605,176.342992177,0.0,75.1392,101.203792177
 06/05  14:00:00,272.175012181,36.3893546233,120.245840132,0.0,32.1804615127,55.9779621605,167.923972339,0.0,66.8089,101.115072339
 06/05  15:00:00,273.366163526,36.4234781854,121.420416673,0.0,32.1804615127,55.9779621605,176.262084699,0.0,75.1392,101.122884699
 06/05  16:00:00,302.79004026,36.4685071527,121.553421186,0.0,32.1804615127,60.9114621605,165.501235416,0.0,91.7998,73.7014354163
 06/05  17:00:00,337.59835137,35.9383981876,121.798941188,0.0,32.1804615127,77.5397301883,161.706341637,3.34476703217,49.9818,108.379774605
 06/05  18:00:00,388.898192617,36.0558320546,119.15069689,0.0,77.122965704,86.2600435998,251.589876189,4.93937358819,49.9818,196.668702601
 06/05  19:00:00,395.454117758,36.1668553817,117.894216898,0.0,102.647051061,80.1663183927,184.716352729,5.39468679606,33.3212,146.000465933
 06/05  20:00:00,428.337125256,36.1194505793,117.165468904,0.0,115.40909374,92.7192997104,181.481343183,5.81086533835,33.3212,142.349277845
 06/05  21:00:00,412.59755545,36.1696681756,116.66693203,0.0,102.647051061,94.1340635361,242.729617213,6.22913537344,24.9909,211.509581839
 06/05  22:00:00,348.401891171,36.184806436,118.904321545,0.0,77.122965704,65.871452062,185.145624005,6.60155326718,16.6606,161.883470738
 06/05  23:00:00,284.96619653,36.0648300304,123.574452387,0.0,38.286128036,48.4199368926,102.834812055,7.03949876772,8.3303,87.4650132874
 06/05  24:00:00,260.628965427,33.1822021135,142.008956661,0.0,25.5240853573,30.610668775,76.962457922,0.0,3.33212,73.630337922
 06/06  01:00:00,249.829076914,33.7144730098,137.547016171,0.0,19.418418834,29.3649097162,57.6505251205,0.08471721135,3.33212,54.2336879092
 06/06  02:00:00,242.517277091,33.980608458,137.619289965,0.0,12.7620426787,28.1191506574,57.5693108531,0.0,3.33212,54.2371908531
 06/06  03:00:00,242.319034022,33.980608458,137.436756321,0.0,12.7620426787,28.1191506574,57.5643983607,0.0,3.33212,54.2322783607
 06/06  04:00:00,238.890035426,33.1822021135,128.209685998,0.0,12.7620426787,28.1191506574,70.812883525,0.00430335542082,3.33212,67.4764601696
 06/06  05:00:00,264.018679006,33.3418833824,125.511973837,0.0,25.5240853573,30.610668775,131.309590743,0.011834358506,8.3303,122.967456384
 06/06  06:00:00,365.416875651,34.7790148025,134.470609671,0.0,51.0481707146,78.1489452969,231.239882714,0.0505671218813,16.6606,214.528715592
 06/06  07:00:00,406.670482719,35.7461639341,125.013783578,0.0,64.3609230253,109.708623606,315.497332445,10.0735619668,24.9909,280.432870478
 06/06  08:00:00,362.70588674,35.7200224722,123.726386487,0.0,51.0481707146,80.7689615957,261.563938185,3.55539644022,33.3212,224.687341745
 06/06  09:00:00,332.342833036,36.1862173284,122.038257717,0.0,51.0481707146,71.0224615957,237.260799896,0.0,66.8089,170.451899896
 06/06  10:00:00,284.130781577,36.3189605951,122.467763228,0.0,32.1804615127,65.7244621605,214.685604867,0.0,83.4695,131.216104867
 06/06  11:00:00,284.556321988,36.4392204442,122.239151372,0.0,32.1804615127,65.7244621605,191.154572388,0.0,83.4695,107.685072388
 06/06  12:00:00,284.271114936,36.5039036009,122.982638387,0.0,32.1804615127,65.7244621605,184.720149344,0.0,83.4695,101.250649344
 06/06  13:00:00,276.797995876,36.4054565429,125.384562078,0.0,32.1804615127,55.9779621605,176.315557477,0.0,75.1392,101.176357477
 06/06  14:00:00,273.727532759,36.4086362226,121.962804917,0.0,32.1804615127,55.9779621605,163.245093801,0.0,66.8089,96.4361938012
 06/06  15:00:00,270.999201802,36.4475897402,119.073267498,0.0,32.1804615127,55.9779621605,174.579938556,0.0,75.1392,99.4407385562
 06/06  16:00:00,301.090024389,36.5052287148,119.736896948,0.0,32.1804615127,60.9114621605,165.51448793,0.0,91.7998,73.7146879297
 06/06  17:00:00,338.808489294,35.9523471969,122.974988937,0.0,32.1804615127,77.5397301883,161.526020464,3.21085400539,49.9818,108.333366459
 06/06  18:00:00,388.755039078,36.0320472545,119.113578433,0.0,77.122965704,86.2600435998,251.41603434,4.97462790293,49.9818,196.459606437
 06/06  19:00:00,391.533213491,36.0373938386,115.368954552,0.0,102.647051061,80.1663183927,184.828708789,5.60168256487,33.3212,145.905826224
 06/06  20:00:00,426.968132817,36.0271935658,116.443390315,0.0,115.40909374,92.7192997104,185.009192627,6.04200787498,33.3212,145.645984752
 06/06  21:00:00,413.204669693,36.1008636888,117.650130153,0.0,102.647051061,94.1340635361,239.001946087,6.46061714465,24.9909,207.550428943
 06/06  22:00:00,351.07905031,36.124984986,121.616739769,0.0,77.122965704,65.871452062,185.325088696,6.92768711741,16.6606,161.736801579
 06/06  23:00:00,288.459501752,36.0135428216,127.135568707,0.0,38.286128036,48.4199368926,103.191006274,7.41814777077,8.3303,87.4425585034
 06/06  24:00:00,258.593101572,33.1822021135,139.62522518,0.0,25.5240853573,30.610668775,76.9389532219,0.0,3.33212,73.6068332219
 06/07  01:00:00,252.419605853,32.7829989412,142.119658873,0.0,19.418418834,29.3649097162,58.1320634524,0.576940757862,3.33212,54.2230026945
 06/07  02:00:00,243.46789827,33.4483375617,139.739393584,0.0,12.7620426787,28.1191506574,57.7364315577,0.181066987673,3.33212,54.2232445701
 06/07  03:00:00,243.652351645,33.7144730098,139.366802401,0.0,12.7620426787,28.1191506574,57.7160549026,0.161765318547,3.33212,54.222169584
 06/07  04:00:00,247.352173949,33.4483375617,136.991013358,0.0,12.7620426787,28.1191506574,70.8598675266,0.0796199630667,3.33212,67.4481275636
 06/07  05:00:00,262.581992859,32.9160666653,125.885666302,0.0,25.5240853573,30.610668775,131.380559703,0.163223915068,8.3303,122.887035788
 06/07  06:00:00,356.012682144,34.1402897269,127.430900703,0.0,51.0481707146,78.1489452969,229.601227215,0.0622782483908,16.6606,212.878348967
 06/07  07:00:00,405.711940182,35.7112025558,125.359187281,0.0,64.3609230253,109.708623606,314.633577719,10.5112756665,24.9909,279.131402052
 06/07  08:00:00,360.718893939,35.6871492064,122.783224168,0.0,51.0481707146,80.7689615957,256.411355869,3.76986621018,33.3212,219.320289659
