Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/07  09:00:00,329.078686287,36.1822899774,118.828626797,0.0,51.0481707146,71.0224615957,237.116571677,0.0,66.8089,170.307671677
 06/07  10:00:00,279.939254945,36.3293387224,118.470713723,0.0,32.1804615127,65.7244621605,221.18686354,0.0,83.4695,137.71736354
 06/07  11:00:00,283.436803395,36.428028375,121.464943247,0.0,32.1804615127,65.7244621605,184.780165649,0.0,83.4695,101.310665649
 06/07  12:00:00,284.511269569,36.4500378798,123.561037098,0.0,32.1804615127,65.7244621605,184.699760285,0.0,83.4695,101.230260285
 06/07  13:00:00,275.211588048,36.3738230798,123.74355056,0.0,32.1804615127,55.9779621605,176.280466226,0.0,75.1392,101.141266226
 06/07  14:00:00,276.046415391,36.4243309357,123.989776833,0.0,32.1804615127,55.9779621605,167.846982119,0.0,66.8089,101.038082119
 06/07  15:00:00,277.098317889,36.5432378126,124.856587581,0.0,32.1804615127,55.9779621605,169.864660882,0.0,75.1392,94.7254608818
 06/07  16:00:00,306.077274647,36.8268917166,124.304023954,0.0,32.1804615127,60.9114621605,165.49731231,0.0,91.7998,73.6975123097
 06/07  17:00:00,340.166983287,36.282809321,123.910035604,0.0,32.1804615127,77.5397301883,162.185866497,3.93027646002,49.9818,108.273790037
 06/07  18:00:00,393.523558635,36.3792554344,123.251008972,0.0,77.122965704,86.2600435998,251.868812152,5.61416545943,49.9818,196.272846692
 06/07  19:00:00,399.20269631,36.5683082769,120.941315021,0.0,102.647051061,80.1663183927,185.505425706,6.38820838839,33.3212,145.796017318
 06/07  20:00:00,429.585992059,36.2984261939,117.963472412,0.0,115.40909374,92.7192997104,178.37772912,6.14036415161,33.3212,138.916164968
 06/07  21:00:00,412.262997954,36.2872645299,116.172484967,0.0,102.647051061,94.1340635361,245.551071561,6.04141547936,24.9909,214.518756082
 06/07  22:00:00,342.737349314,36.215676025,114.07711389,0.0,77.122965704,65.871452062,184.781106212,6.53216844583,16.6606,161.588337767
 06/07  23:00:00,273.769235825,36.1062224809,113.518833129,0.0,38.286128036,48.4199368926,103.023909472,7.29028449597,8.3303,87.4033249765
 06/07  24:00:00,267.662461089,33.8209271891,146.045026332,0.0,25.5240853573,30.610668775,70.7860456249,0.0,3.33212,67.4539256249
 06/08  01:00:00,261.378621114,33.3418833824,147.52736812,0.0,19.418418834,29.3649097162,57.5465435252,0.0,3.33212,54.2144235252
 06/08  02:00:00,247.475158716,33.5015646513,141.361382346,0.0,12.7620426787,28.1191506574,57.545487076,0.0,3.33212,54.213367076
 06/08  03:00:00,252.662767441,33.3418833824,146.749968666,0.0,12.7620426787,28.1191506574,57.5454208386,0.0,3.33212,54.2133008386
 06/08  04:00:00,255.335773931,33.5015646513,142.52916909,0.0,12.7620426787,28.1191506574,70.7676834816,0.0,3.33212,67.4355634816
 06/08  05:00:00,290.431032488,33.5015646513,150.102818215,0.0,25.5240853573,30.610668775,131.209058759,0.0520817915047,8.3303,122.826676967
 06/08  06:00:00,380.468753423,34.4596522647,149.870683251,0.0,51.0481707146,78.1489452969,228.07182188,0.106538135658,16.6606,211.304683744
 06/08  07:00:00,399.756812171,35.8112820914,119.529742842,0.0,64.3609230253,109.708623606,311.165494765,10.6527082329,24.9909,275.521886532
 06/08  08:00:00,352.957898916,35.7354285145,116.455146152,0.0,51.0481707146,80.7689615957,260.256237268,3.46336248366,33.3212,223.471674784
 06/08  09:00:00,329.532958247,36.3598607111,119.073286548,0.0,51.0481707146,71.0224615957,237.006975904,0.0,66.8089,170.198075904
 06/08  10:00:00,283.579357401,36.8343544451,121.276464674,0.0,32.1804615127,65.7244621605,214.531354764,0.0,83.4695,131.061854764
 06/08  11:00:00,284.492116274,36.716689742,121.662287177,0.0,32.1804615127,65.7244621605,184.736013562,0.0,83.4695,101.266513562
 06/08  12:00:00,284.515283039,36.8030292399,122.314326575,0.0,32.1804615127,65.7244621605,184.651934931,0.0,83.4695,101.182434931
 06/08  13:00:00,275.136367759,36.6673037503,122.781474229,0.0,32.1804615127,55.9779621605,176.23828739,0.0,75.1392,101.09908739
 06/08  14:00:00,275.138243165,36.6612728235,122.781474229,0.0,32.1804615127,55.9779621605,167.817180287,0.0,66.8089,101.008280287
 06/08  15:00:00,273.988792598,36.7264297189,121.586444292,0.0,32.1804615127,55.9779621605,176.134309819,0.0,75.1392,100.995109819
 06/08  16:00:00,298.028790419,36.6363382919,116.68034614,0.0,32.1804615127,60.9114621605,164.475033126,0.0,91.7998,72.6752331264
 06/08  17:00:00,330.25238374,35.8864062969,115.85418885,0.0,32.1804615127,77.5397301883,155.546870211,2.72536939037,49.9818,102.83970082
 06/08  18:00:00,383.75552421,35.9702153225,115.523613015,0.0,77.122965704,86.2600435998,250.935800725,4.8755971855,49.9818,196.07840354
 06/08  19:00:00,392.383291053,36.091276036,115.547521205,0.0,102.647051061,80.1663183927,184.815782727,5.78847703548,33.3212,145.706105692
 06/08  20:00:00,431.108789809,36.1036085546,119.781956309,0.0,115.40909374,92.7192997104,178.358980587,6.1992193777,33.3212,138.83856121
 06/08  21:00:00,414.06099577,36.1859318488,118.08783513,0.0,102.647051061,94.1340635361,245.936530139,6.67174062985,24.9909,214.273889509
 06/08  22:00:00,347.949950458,36.1987081444,118.473144385,0.0,77.122965704,65.871452062,178.602523371,7.17804334892,16.6606,154.763880022
 06/08  23:00:00,280.470179493,36.085314117,119.077773967,0.0,38.286128036,48.4199368926,109.661624383,7.71490598784,8.3303,93.6164183956
 06/08  24:00:00,264.300322368,33.1822021135,143.213385292,0.0,25.5240853573,30.610668775,70.7659076844,0.0,3.33212,67.4337876844
 06/09  01:00:00,260.507121316,33.980608458,145.979966164,0.0,19.418418834,29.3649097162,57.5360127317,0.0,3.33212,54.2038927317
 06/09  02:00:00,255.119951869,33.3418833824,149.189746421,0.0,12.7620426787,28.1191506574,57.5334400686,0.0,3.33212,54.2013200686
 06/09  03:00:00,249.96482348,33.5015646513,143.852612825,0.0,12.7620426787,28.1191506574,51.511973308,0.0,3.33212,48.179853308
 06/09  04:00:00,262.735925824,33.3418833824,149.263016975,0.0,12.7620426787,28.1191506574,76.8735625308,0.0,3.33212,73.5414425308
 06/09  05:00:00,289.014005616,33.6612459202,147.602504103,0.0,25.5240853573,30.610668775,131.151878134,0.0611427803754,8.3303,122.760435354
 06/09  06:00:00,382.811954344,33.980608458,151.720542379,0.0,51.0481707146,78.1489452969,223.41668339,0.0476933159148,16.6606,206.708390075
 06/09  07:00:00,401.271612656,36.0448856576,119.763698196,0.0,64.3609230253,109.708623606,314.974122364,10.8187354626,24.9909,279.164486901
 06/09  08:00:00,352.955587056,35.7260574183,115.40297208,0.0,51.0481707146,80.7689615957,253.811469303,3.77321289841,33.3212,216.717056405
 06/09  09:00:00,325.610581117,36.168766227,115.560149312,0.0,51.0481707146,71.0224615957,236.859668925,0.0,66.8089,170.050768925
 06/09  10:00:00,279.77056964,36.4353558132,117.916561232,0.0,32.1804615127,65.7244621605,217.11408705,0.0,83.4695,133.64458705
 06/09  11:00:00,281.893100781,36.5411280161,119.261890023,0.0,32.1804615127,65.7244621605,186.835376061,0.0,83.4695,103.365876061
 06/09  12:00:00,281.084784995,36.6058200079,119.111082618,0.0,32.1804615127,65.7244621605,180.129603894,0.0,83.4695,96.6601038938
 06/09  13:00:00,272.077811774,36.518097161,119.899622221,0.0,32.1804615127,55.9779621605,175.978709118,0.0,75.1392,100.839509118
 06/09  14:00:00,269.985868399,36.5393970549,117.795155852,0.0,32.1804615127,55.9779621605,167.777429041,0.0,66.8089,100.968529041
 06/09  15:00:00,270.481962527,36.8385233522,117.99719827,0.0,32.1804615127,55.9779621605,176.104800343,0.0,75.1392,100.965600343
 06/09  16:00:00,304.598019208,38.1924688862,121.464943247,0.0,32.1804615127,60.9114621605,159.294312655,0.0,91.7998,67.4945126549
 06/09  17:00:00,336.640053715,36.9106706574,119.772886667,0.0,32.1804615127,77.5397301883,160.151915833,2.00799780243,49.9818,108.16211803
 06/09  18:00:00,387.896292455,36.3788101857,117.662648069,0.0,77.122965704,86.2600435998,251.889632163,6.01299197778,49.9818,195.894840185
 06/09  19:00:00,394.527726405,36.3360824912,117.147670918,0.0,102.647051061,80.1663183927,178.739477225,6.4433779668,33.3212,138.974899259
 06/09  20:00:00,425.333434939,36.1845810478,114.491070124,0.0,115.40909374,92.7192997104,185.404702749,6.73461840222,33.3212,145.348884346
 06/09  21:00:00,409.74615392,36.0879622998,115.937878844,0.0,102.647051061,94.1340635361,238.164493458,6.26978450323,24.9909,206.903808955
 06/09  22:00:00,343.551225046,36.2120899315,115.073062914,0.0,77.122965704,65.871452062,185.461648664,7.42522158146,16.6606,161.375827082
 06/09  23:00:00,281.10972137,36.1332902403,119.710385438,0.0,38.286128036,48.4199368926,103.631264429,7.95929749552,8.3303,87.341666933
 06/09  24:00:00,261.931140327,33.5015646513,140.53112561,0.0,25.5240853573,30.610668775,70.7445832349,0.0,3.33212,67.4124632349
 06/10  01:00:00,260.157822067,33.980608458,136.115554196,0.0,27.7269238854,30.610668775,57.5225633445,0.0,3.33212,54.1904433445
 06/10  02:00:00,240.215802578,33.1822021135,134.489330198,0.0,12.7620426787,28.1191506574,57.5212875614,0.0,3.33212,54.1891675614
 06/10  03:00:00,228.159254276,33.1822021135,122.42137218,0.0,12.7620426787,28.1191506574,57.5205366748,0.0,3.33212,54.1884166748
 06/10  04:00:00,248.253023071,33.980608458,135.036691969,0.0,12.7620426787,28.1191506574,70.7293903498,0.00377911554705,3.33212,67.3934912342
 06/10  05:00:00,261.401335302,33.980608458,135.983632506,0.0,12.7620426787,28.1191506574,95.6526273723,0.0125971252091,8.3303,87.3097302471
 06/10  06:00:00,347.337104736,33.980608458,149.577114242,0.0,42.6918050922,54.3732441037,139.728007255,0.0604677425439,16.6606,123.006939512
 06/10  07:00:00,365.613081528,35.9622122897,130.44066394,0.0,42.6918050922,86.1019271793,242.799566239,11.3313824934,24.9909,206.477283745
 06/10  08:00:00,400.25464027,35.8548689958,124.146156528,0.0,57.6566862989,112.030105488,341.472801285,3.96398119508,33.3212,304.18762009
 06/10  09:00:00,348.569812051,36.0963868896,119.894629942,0.0,57.6566862989,83.6599452969,283.067913801,0.0,66.8089,216.259013801
 06/10  10:00:00,294.939882495,36.412139111,119.591291798,0.0,42.6918050922,68.9656133826,253.40389602,0.0,83.4695,169.93439602
 06/10  11:00:00,288.920989785,36.7334454104,121.276464674,0.0,34.9340096728,67.7198543238,219.595993087,0.0,83.4695,136.126493087
 06/10  12:00:00,290.249632666,37.119096354,122.970435833,0.0,34.9340096728,67.7198543238,186.27067048,0.0,83.4695,102.80117048
 06/10  13:00:00,281.592795009,37.2223954295,123.910035604,0.0,34.9340096728,57.9733543238,176.319005937,0.0,75.1392,101.179805937
 06/10  14:00:00,282.46176872,37.5224416931,124.461782617,0.0,34.9340096728,57.9733543238,164.363010265,0.0,66.8089,97.5541102649
 06/10  15:00:00,279.587013694,37.3463483122,121.79556382,0.0,34.9340096728,57.9733543238,173.455903233,0.0,75.1392,98.3167032331
 06/10  16:00:00,301.778537673,36.5520238726,115.643614405,0.0,34.9340096728,62.9068543238,165.482085488,0.0,91.7998,73.6822854884
 06/10  17:00:00,328.286737954,35.9470795442,116.869998259,0.0,34.9340096728,72.2186844194,144.102305252,2.74155796061,49.9818,91.3789472915
 06/10  18:00:00,394.089465201,36.1379413233,115.229568194,0.0,87.0357390804,86.2600435998,164.895639542,4.10464246732,49.9818,110.809197075
 06/10  19:00:00,389.331876203,36.0279737311,114.886473201,0.0,102.000620287,77.6748002752,177.689256901,5.60419659855,33.3212,138.763860302
 06/10  20:00:00,408.282408182,35.9304194101,114.298035362,0.0,102.000620287,88.9820225341,184.165596057,6.33734430305,33.3212,144.507051754
 06/10  21:00:00,405.78535487,35.945725921,113.304506989,0.0,102.000620287,91.6425454185,170.937750196,6.4279776075,24.9909,139.518872588
 06/10  22:00:00,353.034081553,35.7654995212,115.084363979,0.0,87.0357390804,65.871452062,228.642622061,5.88843458423,16.6606,206.093587477
 06/10  23:00:00,280.084306645,35.7382603044,115.904081114,0.0,42.6918050922,48.4199368926,138.280762406,7.16226176281,8.3303,122.788200643
 06/10  24:00:00,270.356477987,33.8293647052,146.510635281,0.0,27.7269238854,30.610668775,70.7262048281,0.0,3.33212,67.3940848281
 06/11  01:00:00,274.832433854,33.8266606925,141.670394035,0.0,34.4311606118,33.1021868926,57.5552935178,0.0,3.33212,54.2231735178
 06/11  02:00:00,244.025365398,33.0287707494,129.127506203,0.0,19.466279405,30.610668775,57.5527423428,0.0,3.33212,54.2206223428
 06/11  03:00:00,243.446867131,33.0285507112,128.558379931,0.0,19.466279405,30.610668775,57.5526094974,0.0,3.33212,54.2204894974
 06/11  04:00:00,255.789224628,32.5494619664,134.705007708,0.0,19.466279405,30.610668775,70.706303279,0.0,3.33212,67.374183279
 06/11  05:00:00,261.779699293,32.7087839876,128.304651763,0.0,19.466279405,30.610668775,95.7466382664,0.0685467980599,8.3303,87.3477914683
 06/11  06:00:00,346.88940633,34.6282776607,148.419214172,0.0,42.6918050922,54.3732441037,145.076038519,0.0607891028371,16.6606,128.354649416
 06/11  07:00:00,362.513421312,36.1027240476,118.695334804,0.0,49.3960418185,88.5934452969,244.051245639,11.3634964198,24.9909,207.69684922
 06/11  08:00:00,388.311411009,35.778866252,113.077234122,0.0,57.6566862989,112.030105488,331.767796071,2.77377897357,33.3212,295.672817098
 06/11  09:00:00,334.326231553,36.3045045426,114.093234624,0.0,50.9524495726,81.1684271793,290.292801821,0.0,66.8089,223.483901821
 06/11  10:00:00,292.419538017,37.1767337648,115.986787641,0.0,42.6918050922,68.9656133826,246.615747941,0.0,83.4695,163.146247941
 06/11  11:00:00,290.066919887,37.2655409767,117.294537272,0.0,38.286128036,68.9656133826,221.111317715,0.0,83.4695,137.641817715
 06/11  12:00:00,291.792652496,37.5913616621,119.447318817,0.0,38.286128036,68.9656133826,184.536772638,0.0,83.4695,101.067272638
 06/11  13:00:00,277.307685131,37.6682741836,123.791321613,0.0,31.5818913096,56.727595265,174.247819854,0.0,75.1392,99.1086198537
 06/11  14:00:00,278.741727135,38.0944325258,124.778437381,0.0,31.5818913096,56.727595265,163.335424116,0.0,66.8089,96.5265241156
 06/11  15:00:00,277.888437317,38.1274076916,123.910035604,0.0,31.5818913096,56.727595265,176.029084943,0.0,75.1392,100.889884943
 06/11  16:00:00,306.506670213,38.1635550995,123.251008972,0.0,31.5818913096,61.661095265,159.250646615,0.0,91.7998,67.4508466148
 06/11  17:00:00,331.917894776,37.0258512935,122.1277954,0.0,31.5818913096,70.9729253606,144.951113176,1.2479515721,49.9818,93.7213616041
 06/11  18:00:00,390.340478295,37.1271066809,118.791920484,0.0,80.3315023541,83.7685254822,159.801625133,2.94684841463,49.9818,106.872976718
 06/11  19:00:00,390.755746724,36.6359580991,115.670958184,0.0,102.000620287,77.6748002752,178.999435724,5.6953155476,33.3212,139.982920177
 06/11  20:00:00,416.462332978,36.0048328836,113.817386937,0.0,108.704857014,91.4735406516,178.736926388,7.08566670708,33.3212,138.330059681
 06/11  21:00:00,409.379984309,36.2084674853,125.805014383,0.0,95.2963835608,89.1510273009,171.051524293,7.49011430309,24.9909,138.57050999
 06/11  22:00:00,356.330221989,36.1014280306,126.146767137,0.0,80.3315023541,63.3799339444,230.559049465,8.00561400459,16.6606,205.89283546
 06/11  23:00:00,291.547159744,35.9918530085,125.793502081,0.0,42.6918050922,48.4199368926,139.431270509,8.58127260684,8.3303,122.519697902
 06/11  24:00:00,270.874349052,33.208459404,138.350709536,0.0,34.4311606118,33.1021868926,70.7595026249,0.0,3.33212,67.4273826249
 06/12  01:00:00,245.411009998,33.6994668569,131.193275099,0.0,19.418418834,29.3649097162,57.5011496084,0.0,3.33212,54.1690296084
 06/12  02:00:00,243.399166748,34.0053095767,136.830678083,0.0,12.7620426787,28.1191506574,57.4973935189,0.0,3.33212,54.1652735189
 06/12  03:00:00,243.321971005,34.0012186611,136.771624087,0.0,12.7620426787,28.1191506574,51.4805412719,0.0,3.33212,48.1484212719
 06/12  04:00:00,246.484006439,32.7238678789,134.515909208,0.0,12.7620426787,28.1191506574,76.809862124,0.0,3.33212,73.477742124
 06/12  05:00:00,283.132809915,34.1669125401,142.157481436,0.0,25.5240853573,30.610668775,124.442833493,0.0,8.3303,116.112533493
 06/12  06:00:00,380.350944403,33.8516642863,150.403881651,0.0,51.0481707146,78.1489452969,222.837407725,0.106972099984,16.6606,206.069835625
 06/12  07:00:00,405.688311938,35.83480486,125.18484966,0.0,64.3609230253,109.708623606,315.160461945,12.2419895029,24.9909,277.927572442
 06/12  08:00:00,359.782222723,35.7888121061,121.745967838,0.0,51.0481707146,80.7689615957,253.548528619,4.20270755217,33.3212,216.024621067
 06/12  09:00:00,327.767557367,36.2011629796,117.951812022,0.0,51.0481707146,71.0224615957,233.000977339,0.0,66.8089,166.192077339
 06/12  10:00:00,275.663575826,36.185286947,115.351810043,0.0,32.1804615127,65.7244621605,217.621136426,0.0,83.4695,134.151636426
 06/12  11:00:00,278.037858757,36.2728705022,116.668933979,0.0,32.1804615127,65.7244621605,184.591669591,0.0,83.4695,101.122169591
 06/12  12:00:00,281.309169704,36.5581613364,119.447318817,0.0,32.1804615127,65.7244621605,178.176926728,0.0,83.4695,94.707426728
 06/12  13:00:00,273.601894012,36.6542611512,121.276464674,0.0,32.1804615127,55.9779621605,176.086017812,0.0,75.1392,100.946817812
 06/12  14:00:00,274.746779178,36.741972227,122.314326575,0.0,32.1804615127,55.9779621605,167.668694798,0.0,66.8089,100.859794798
 06/12  15:00:00,276.69130085,37.0056131301,123.989776833,0.0,32.1804615127,55.9779621605,169.68784,0.0,75.1392,94.54864
 06/12  16:00:00,307.971113685,38.1501035926,124.856587581,0.0,32.1804615127,60.9114621605,165.360431647,0.0,91.7998,73.5606316468
 06/12  17:00:00,341.389316577,37.0968293993,124.304023954,0.0,32.1804615127,77.5397301883,153.767866866,2.1312643262,49.9818,101.65480254
 06/12  18:00:00,393.715349543,37.2232267574,122.595811095,0.0,77.122965704,86.2600435998,249.71676934,4.37407952292,49.9818,195.360889817
 06/12  19:00:00,399.542583319,37.3741891842,120.479123417,0.0,102.647051061,80.1663183927,176.945410406,4.91406228943,33.3212,138.710148117
 06/12  20:00:00,429.832400573,37.1504776061,117.347251404,0.0,115.40909374,92.7192997104,177.588788653,5.79710242167,33.3212,138.470486232
 06/12  21:00:00,412.632917182,36.9265993215,115.740023678,0.0,102.647051061,94.1340635361,240.946968449,7.30124603004,24.9909,208.654822419
 06/12  22:00:00,344.668273487,36.6399356962,114.649885272,0.0,77.122965704,65.871452062,183.750150275,8.32652333851,16.6606,158.763026936
 06/12  23:00:00,275.208066918,36.2360638516,114.65554738,0.0,38.286128036,48.4199368926,103.631230747,8.06578374629,8.3303,87.2351470007
 06/12  24:00:00,267.128440423,33.8888297042,145.373022966,0.0,25.5240853573,30.610668775,70.6865347786,0.0,3.33212,67.3544147786
 06/13  01:00:00,255.320193844,33.3887047495,141.447023846,0.0,19.418418834,29.3649097162,57.4904504868,0.0,3.33212,54.1583304868
 06/13  02:00:00,235.838124712,33.5538895579,129.707283951,0.0,12.7620426787,28.1191506574,51.4704116534,0.0,3.33212,48.1382916534
 06/13  03:00:00,239.620253771,34.0207257591,133.062021609,0.0,12.7620426787,28.1191506574,57.4874829761,0.0,3.33212,54.1553629761
 06/13  04:00:00,246.162941248,33.2103445495,132.961520448,0.0,12.7620426787,28.1191506574,70.6702835064,0.0,3.33212,67.3381635064
 06/13  05:00:00,263.704373851,33.3798957565,122.727149929,0.0,25.5240853573,30.610668775,130.842816596,0.013464862414,8.3303,122.499051734
 06/13  06:00:00,376.867235341,34.8256755343,145.093884621,0.0,51.0481707146,78.1489452969,222.566967695,0.0444366978762,16.6606,205.861930997
 06/13  07:00:00,415.193637132,35.8301365418,133.499773508,0.0,64.3609230253,109.708623606,306.99479677,12.1794171469,24.9909,269.824479624
 06/13  08:00:00,365.392890339,35.8602921919,126.28514837,0.0,51.0481707146,80.7689615957,253.289858393,4.09382140473,33.3212,215.874836988
 06/13  09:00:00,330.089688633,36.2135279909,120.50779369,0.0,51.0481707146,71.0224615957,236.363659768,0.0,66.8089,169.554759768
 06/13  10:00:00,282.294373065,36.5753978588,120.435142207,0.0,32.1804615127,65.7244621605,214.19264913,0.0,83.4695,130.72314913
 06/13  11:00:00,284.587206106,36.8166116055,121.662287177,0.0,32.1804615127,65.7244621605,184.550877549,0.0,83.4695,101.081377549
 06/13  12:00:00,286.147196613,37.2201464679,123.519936564,0.0,32.1804615127,65.7244621605,178.142290504,0.0,83.4695,94.6727905036
 06/13  13:00:00,278.789990804,37.5495583404,125.522198412,0.0,32.1804615127,55.9779621605,176.052310938,0.0,75.1392,100.913110938
 06/13  14:00:00,278.802134009,37.7411417566,125.331887853,0.0,32.1804615127,55.9779621605,167.627720683,0.0,66.8089,100.818820683
 06/13  15:00:00,279.575813572,38.329434613,125.522198412,0.0,32.1804615127,55.9779621605,169.657282544,0.0,75.1392,94.5180825443
 06/13  16:00:00,312.494049986,40.2752054365,127.225713765,0.0,32.1804615127,60.9114621605,165.329331929,0.0,91.7998,73.5295319285
 06/13  17:00:00,346.984416213,38.857038776,128.104071,0.0,32.1804615127,77.5397301883,151.596998403,0.0,49.9818,101.615198403
 06/13  18:00:00,398.854625274,38.7188450396,126.206786687,0.0,77.122965704,86.2600435998,238.799680032,0.615689839252,49.9818,188.202190193
 06/13  19:00:00,402.230116366,38.1373041458,122.987553164,0.0,102.647051061,80.1663183927,181.071717162,2.51816025031,33.3212,145.232356912
 06/13  20:00:00,430.212820628,37.2548684169,118.171191751,0.0,115.40909374,92.7192997104,176.753198252,5.02909410645,33.3212,138.402904146
 06/13  21:00:00,410.838349371,36.6787011193,114.649885272,0.0,102.647051061,94.1340635361,237.527455871,6.4790199271,24.9909,206.057535944
 06/13  22:00:00,344.670881766,36.5376696025,115.599960364,0.0,77.122965704,65.871452062,177.248247534,6.39645535605,16.6606,154.191192178
 06/13  23:00:00,287.139744627,36.4330799642,125.42266098,0.0,38.286128036,48.4199368926,103.131597001,7.58994037781,8.3303,87.2113566228
 06/13  24:00:00,267.257678317,34.0700874968,145.326392144,0.0,25.5240853573,30.610668775,70.6690522101,0.0,3.33212,67.3369322101
 06/14  01:00:00,259.309804287,33.8938661673,144.963814949,0.0,19.418418834,29.3649097162,57.4776744683,0.0,3.33212,54.1455544683
 06/14  02:00:00,241.032411709,34.059932152,134.423963181,0.0,12.7620426787,28.1191506574,57.4922556806,0.0150290474415,3.33212,54.1451066331
 06/14  03:00:00,242.599824773,33.5564436995,136.530755838,0.0,12.7620426787,28.1191506574,51.48749007,0.0245932224288,3.33212,48.1307768476
 06/14  04:00:00,230.212939662,33.3960019307,117.59493314,0.0,12.7620426787,28.1191506574,70.8994581752,0.00273259832797,3.33212,67.5646055769
 06/14  05:00:00,268.921728192,34.0336790181,128.155571133,0.0,25.5240853573,30.610668775,130.515261536,0.00409890457864,8.3303,122.180862632
 06/14  06:00:00,370.914605924,34.0338341438,140.865229737,0.0,51.0481707146,78.1489452969,222.354657963,0.0314252131861,16.6606,205.66263275
 06/14  07:00:00,430.623956238,36.1900845494,149.811042148,0.0,64.3609230253,109.708623606,306.119110396,11.6774608727,24.9909,269.450749523
 06/14  08:00:00,384.431155371,35.8868963553,146.294326981,0.0,51.0481707146,80.7689615957,252.808836238,3.83606541505,33.3212,215.651570823
 06/14  09:00:00,352.095507505,36.3128564843,141.667336439,0.0,51.0481707146,71.0224615957,232.42837509,0.0,66.8089,165.61947509
 06/14  10:00:00,298.133749919,36.5434455947,136.165588543,0.0,32.1804615127,65.7244621605,217.8340049,0.0,83.4695,134.3645049
 06/14  11:00:00,292.081132814,36.6697985197,129.514507303,0.0,32.1804615127,65.7244621605,178.210765042,0.0,83.4695,94.7412650424
 06/14  12:00:00,290.480468427,36.6046902082,129.978573608,0.0,32.1804615127,65.7244621605,184.424276042,0.0,83.4695,100.954776042
 06/14  13:00:00,287.827385409,36.6796501564,135.743887244,0.0,32.1804615127,55.9779621605,176.023493352,0.0,75.1392,100.884293352
 06/14  14:00:00,289.136625297,36.7047400393,136.757322808,0.0,32.1804615127,55.9779621605,161.310677742,0.0,66.8089,94.5017777421
 06/14  15:00:00,286.10066904,36.8153049075,134.162269628,0.0,32.1804615127,55.9779621605,175.938424982,0.0,75.1392,100.799224982
 06/14  16:00:00,313.681484154,36.9639503519,132.877892123,0.0,32.1804615127,60.9114621605,159.208151396,0.0,91.7998,67.4083513962
 06/14  17:00:00,343.866187871,36.4817299182,128.367061703,0.0,32.1804615127,77.5397301883,158.57458335,2.27571611798,49.9818,106.317067232
 06/14  18:00:00,397.808234072,36.9375135471,126.953979437,0.0,77.122965704,86.2600435998,244.840252312,5.08251486613,49.9818,189.775937446
 06/14  19:00:00,400.178886467,37.0077616393,121.477210101,0.0,102.647051061,80.1663183927,177.83820782,5.96680442442,33.3212,138.550203396
 06/14  20:00:00,430.828645582,36.6753622256,118.811879905,0.0,115.40909374,92.7192997104,177.386751461,5.77837456215,33.3212,138.287176899
 06/14  21:00:00,412.728249364,36.6428761599,116.237339963,0.0,102.647051061,94.1340635361,237.072068755,6.21883929026,24.9909,205.862329464
 06/14  22:00:00,348.062546622,36.4956255026,120.12846443,0.0,77.122965704,65.871452062,177.170468852,6.42258436479,16.6606,154.087284487
 06/14  23:00:00,280.917266681,36.4573459928,120.672017649,0.0,38.286128036,48.4199368926,103.365439391,7.85269857406,8.3303,87.1824408171
 06/14  24:00:00,276.950473136,34.2506731265,154.810322157,0.0,25.5240853573,30.610668775,70.6452903635,0.0,3.33212,67.3131703635
 06/15  01:00:00,270.977962972,34.0743970537,156.398415766,0.0,19.418418834,29.3649097162,57.4671048082,0.0,3.33212,54.1349848082
 06/15  02:00:00,262.804729552,34.8899611079,155.333893837,0.0,12.7620426787,28.1191506574,51.4533180618,0.0,3.33212,48.1211980618
 06/15  03:00:00,259.789738313,33.8980403297,153.33950323,0.0,12.7620426787,28.1191506574,57.4656549701,0.0,3.33212,54.1335349701
 06/15  04:00:00,265.47987978,34.5534639721,151.664467319,0.0,12.7620426787,28.1191506574,70.6294454492,0.0,3.33212,67.2973254492
 06/15  05:00:00,292.59470944,33.8922687141,151.909860314,0.0,25.5240853573,30.610668775,130.70581611,0.0,8.3303,122.37551611
 06/15  06:00:00,381.788088544,34.7193882686,150.954168683,0.0,51.0481707146,78.1489452969,215.110434097,0.0625845388981,16.6606,198.387249558
 06/15  07:00:00,411.875256262,35.9500841413,131.251700505,0.0,64.3609230253,109.708623606,312.014511901,12.1426449382,24.9909,274.880966963
 06/15  08:00:00,365.558417284,35.9041297695,127.382861399,0.0,51.0481707146,80.7689615957,251.672786184,3.87534067638,33.3212,214.476245507
 06/15  09:00:00,335.110358608,36.3192000631,124.70481195,0.0,51.0481707146,71.0224615957,231.918614641,0.0,66.8089,165.109714641
 06/15  10:00:00,286.094586202,36.4751347119,124.359711988,0.0,32.1804615127,65.7244621605,214.060074449,0.0,83.4695,130.590574449
 06/15  11:00:00,286.074475384,36.5775528552,123.657943016,0.0,32.1804615127,65.7244621605,184.486575375,0.0,83.4695,101.017075375
 06/15  12:00:00,284.92659676,36.6517824485,123.240889979,0.0,32.1804615127,65.7244621605,178.093651992,0.0,83.4695,94.6241519921
 06/15  13:00:00,273.06272848,36.5188380932,121.903785413,0.0,32.1804615127,55.9779621605,175.974182691,0.0,75.1392,100.834982691
 06/15  14:00:00,268.893476351,36.3871073802,118.223800035,0.0,32.1804615127,55.9779621605,161.2603646,0.0,66.8089,94.4514646002
 06/15  15:00:00,269.638690001,36.4805663895,118.936299693,0.0,32.1804615127,55.9779621605,175.897512933,0.0,75.1392,100.758312933
 06/15  16:00:00,299.765407536,36.4383706131,119.721036714,0.0,32.1804615127,60.9114621605,159.189495726,0.0,91.7998,67.3896957257
 06/15  17:00:00,332.26994722,36.0097074503,118.131996533,0.0,32.1804615127,77.5397301883,155.617788996,3.78876560593,49.9818,101.84722339
 06/15  18:00:00,387.69045732,36.0983285364,119.736159147,0.0,77.122965704,86.2600435998,245.809538303,5.70079750719,49.9818,190.126940796
 06/15  19:00:00,403.12144239,36.3978460932,125.22869328,0.0,102.647051061,80.1663183927,182.981133878,7.05824853948,33.3212,142.601685339
 06/15  20:00:00,437.170028212,36.3953593286,125.539909562,0.0,115.40909374,92.7192997104,179.022208797,7.46707446519,33.3212,138.233934332
 06/15  21:00:00,419.973956767,36.485721356,123.719413779,0.0,102.647051061,94.1340635361,238.580882559,7.93372815746,24.9909,205.656254402
 06/15  22:00:00,353.393478509,36.4989337286,123.660037158,0.0,77.122965704,65.871452062,179.069024309,8.41229894915,16.6606,153.99612536
 06/15  23:00:00,289.997083268,36.310679515,128.332813272,0.0,38.286128036,48.4199368926,98.2293022642,8.97233617533,8.3303,80.9266660889
 06/15  24:00:00,275.747518436,34.0672747761,153.766883006,0.0,25.5240853573,30.610668775,76.7459662642,0.0,3.33212,73.4138462642
 06/16  01:00:00,262.658951047,33.7272215629,148.447810466,0.0,19.418418834,29.3649097162,51.4551936604,0.0127196731772,3.33212,48.1103539873
 06/16  02:00:00,242.457562661,33.8921465974,135.995268432,0.0,12.7620426787,28.1191506574,57.5223327868,0.0650126720337,3.33212,54.1252001147
 06/16  03:00:00,243.662668777,33.3899890104,137.735794622,0.0,12.7620426787,28.1191506574,51.4437927879,0.0,3.33212,48.1116727879
 06/16  04:00:00,234.114634979,33.2226454008,120.854492654,0.0,12.7620426787,28.1191506574,70.6171045938,0.00565335515429,3.33212,67.2793312386
 06/16  05:00:00,278.21139578,34.2026123867,136.39992108,0.0,25.5240853573,30.610668775,130.656964717,0.0113067504402,8.3303,122.315357966
 06/16  06:00:00,378.498039353,34.0350239587,147.470470835,0.0,51.0481707146,78.1489452969,217.151545814,0.0565345324267,16.6606,200.434411282
 06/16  07:00:00,423.05004125,36.1331237508,141.033657481,0.0,64.3609230253,109.708623606,309.633993391,12.6599029913,24.9909,271.9831904
 06/16  08:00:00,377.087860415,35.8670521738,137.970151556,0.0,51.0481707146,80.7689615957,248.97978066,4.43633851375,33.3212,211.222242146
 06/16  09:00:00,344.209648549,36.2773933958,133.810213349,0.0,51.0481707146,71.0224615957,234.819485879,0.0,66.8089,168.010585879
 06/16  10:00:00,292.857086755,36.4854191452,130.954090525,0.0,32.1804615127,65.7244621605,214.011837281,0.0,83.4695,130.542337281
 06/16  11:00:00,291.579192771,36.5975383696,128.92464487,0.0,32.1804615127,65.7244621605,178.145076104,0.0,83.4695,94.6755761039
 06/16  12:00:00,292.005258112,36.6633374615,130.022632149,0.0,32.1804615127,65.7244621605,184.369443616,0.0,83.4695,100.899943616
 06/16  13:00:00,289.72695733,36.5841857356,137.469939396,0.0,32.1804615127,55.9779621605,169.651050491,0.0,75.1392,94.5118504914
 06/16  14:00:00,293.984374376,36.5971602163,141.69260966,0.0,32.1804615127,55.9779621605,167.534515303,0.0,66.8089,100.725615303
 06/16  15:00:00,290.832583007,36.6869690937,138.448271946,0.0,32.1804615127,55.9779621605,169.574846713,0.0,75.1392,94.4356467134
 06/16  16:00:00,316.376902945,37.0048295336,134.42644265,0.0,32.1804615127,60.9114621605,165.296414908,0.0,91.7998,73.4966149083
 06/16  17:00:00,351.05387723,36.4144298851,134.670947091,0.0,32.1804615127,77.5397301883,154.967404792,3.48772147799,49.9818,101.497883314
 06/16  18:00:00,400.575922825,36.5859298511,130.405755264,0.0,77.122965704,86.2600435998,243.353699616,5.64923910607,49.9818,187.722660509
 06/16  19:00:00,398.802691633,36.5137793124,122.199948562,0.0,102.647051061,80.1663183927,177.112837335,5.42469581475,33.3212,138.36694152
 06/16  20:00:00,429.067153845,36.4263091467,118.108149106,0.0,115.40909374,92.7192997104,177.141863939,5.69481808672,33.3212,138.125845852
 06/16  21:00:00,415.393080924,36.2859957669,121.16654278,0.0,102.647051061,94.1340635361,235.578132286,5.11169166716,24.9909,205.475540619
 06/16  22:00:00,352.005650251,36.5865741011,122.374815661,0.0,77.122965704,65.871452062,178.868001759,8.31282883485,16.6606,153.894572925
 06/16  23:00:00,289.393881209,36.3672867126,127.689727609,0.0,38.286128036,48.4199368926,101.997288838,8.65439781752,8.3303,85.0125910201
 06/16  24:00:00,272.510135656,34.0657663664,150.548443516,0.0,25.5240853573,30.610668775,72.6832041585,0.0,3.33212,69.3510841585
 06/17  01:00:00,271.322602413,33.7290701808,147.545841989,0.0,27.7269238854,30.610668775,51.4334221922,0.0,3.33212,48.1013021922
 06/17  02:00:00,246.484634724,34.0573346892,139.864173641,0.0,12.7620426787,28.1191506574,57.4819179874,0.0372878520466,3.33212,54.1125101354
 06/17  03:00:00,248.387175601,33.5567686936,142.299252838,0.0,12.7620426787,28.1191506574,51.4691958008,0.0358541798362,3.33212,48.101221621
 06/17  04:00:00,243.644767782,33.561977937,130.833281081,0.0,12.7620426787,28.1191506574,70.5962373386,0.0,3.33212,67.2641173386
 06/17  05:00:00,263.157303468,33.3868029795,138.341466175,0.0,12.7620426787,28.1191506574,95.4237692182,0.0,8.3303,87.0934692182
 06/17  06:00:00,339.571711093,34.3669525832,141.416036893,0.0,42.6918050922,54.3732441037,139.349436519,0.12621030686,16.6606,122.562626212
 06/17  07:00:00,375.056208798,35.9371814247,139.926230945,0.0,42.6918050922,86.1019271793,235.951103538,12.930950143,24.9909,198.029253395
 06/17  08:00:00,415.57302335,35.9781305602,139.342593454,0.0,57.6566862989,112.030105488,330.718394034,4.31613098351,33.3212,293.081063051
 06/17  09:00:00,367.374942558,36.2994917792,137.625118027,0.0,57.6566862989,83.6599452969,281.65864617,0.0,66.8089,214.84974617
 06/17  10:00:00,312.848793744,36.5532552483,137.053997831,0.0,42.6918050922,68.9656133826,245.836549851,0.0,83.4695,162.367049851
 06/17  11:00:00,306.155344675,36.6657216145,138.606948443,0.0,34.9340096728,67.7198543238,214.165660154,0.0,83.4695,130.696160154
 06/17  12:00:00,304.624268546,36.7635001084,137.73828975,0.0,34.9340096728,67.7198543238,184.501375642,0.0,83.4695,101.031875642
 06/17  13:00:00,296.236782797,36.666088918,139.148252698,0.0,34.9340096728,57.9733543238,176.085496098,0.0,75.1392,100.946296098
 06/17  14:00:00,297.400369857,36.6740774443,140.282506656,0.0,34.9340096728,57.9733543238,161.368818148,0.0,66.8089,94.559918148
 06/17  15:00:00,296.610963454,36.7536968013,139.415772229,0.0,34.9340096728,57.9733543238,176.001930404,0.0,75.1392,100.862730404
 06/17  16:00:00,326.478665794,36.7734254495,140.017131794,0.0,34.9340096728,62.9068543238,159.20995662,0.0,91.7998,67.4101566199
 06/17  17:00:00,355.440129638,36.4617265727,141.605334235,0.0,34.9340096728,72.2186844194,140.605481244,3.32737008457,49.9818,87.2963111591
 06/17  18:00:00,418.215392321,36.8100484221,137.728893607,0.0,87.0357390804,86.2600435998,163.531919898,5.48166785639,49.9818,108.068452041
 06/17  19:00:00,412.64415404,36.5519760706,137.567995769,0.0,102.000620287,77.6748002752,177.746305593,6.23264321508,33.3212,138.192462378
 06/17  20:00:00,432.125508337,36.4175078882,137.570208845,0.0,102.000620287,88.9820225341,178.20337453,6.80853482908,33.3212,138.073639701
 06/17  21:00:00,427.063410096,36.4562888804,133.912201498,0.0,102.000620287,91.6425454185,170.52241754,7.34018936333,24.9909,138.191328176
 06/17  22:00:00,373.154464605,36.2819938645,133.522434215,0.0,87.0357390804,65.871452062,223.028457892,7.87375848933,16.6606,198.494099403
 06/17  23:00:00,299.992652796,36.0728730313,134.120985381,0.0,42.6918050922,48.4199368926,138.412445818,8.49667544376,8.3303,121.585470374
 06/17  24:00:00,276.643429742,34.0709368924,152.46396315,0.0,27.7269238854,30.610668775,70.5934988096,0.0,3.33212,67.2613788096
 06/18  01:00:00,282.149147248,33.8971296625,148.971073958,0.0,34.4311606118,33.1021868926,57.4770812119,0.0,3.33212,54.1449612119
 06/18  02:00:00,258.817754423,34.3872386675,142.642717695,0.0,19.466279405,30.610668775,51.4795485279,0.0159895891036,3.33212,48.1314389388
 06/18  03:00:00,253.144615637,33.5599788512,137.826856472,0.0,19.466279405,30.610668775,57.5052900212,0.0305258260124,3.33212,54.1426441952
 06/18  04:00:00,247.726636662,33.7273755562,125.550491501,0.0,19.466279405,30.610668775,70.6175562702,0.0407015958002,3.33212,67.2447346744
 06/18  05:00:00,263.971958612,33.3894949383,129.958658685,0.0,19.466279405,30.610668775,95.4658633141,0.0,8.3303,87.1355633141
 06/18  06:00:00,330.854283524,34.2079598156,132.878010274,0.0,42.6918050922,54.3732441037,132.957186042,0.046516813438,16.6606,116.250069229
 06/18  07:00:00,391.208804574,36.1042338597,146.681983951,0.0,49.3960418185,88.5934452969,242.765919232,12.8522808231,24.9909,204.922738409
 06/18  08:00:00,421.070202301,35.9518005982,144.865035871,0.0,57.6566862989,112.030105488,330.239089968,4.23849957055,33.3212,292.679390398
 06/18  09:00:00,358.993569688,36.4003117089,138.378885544,0.0,50.9524495726,81.1684271793,281.129786595,0.0,66.8089,214.320886595
 06/18  10:00:00,307.444199751,36.7983945935,131.399248642,0.0,42.6918050922,68.9656133826,246.29447467,0.0,83.4695,162.82497467
 06/18  11:00:00,305.405977578,36.7073127672,133.198454208,0.0,38.286128036,68.9656133826,214.102846198,0.0,83.4695,130.633346198
 06/18  12:00:00,312.864256965,36.7878085127,141.340440055,0.0,38.286128036,68.9656133826,178.003286654,0.0,83.4695,94.5337866536
 06/18  13:00:00,298.291009635,36.6471130298,145.84503519,0.0,31.5818913096,56.727595265,175.96955493,0.0,75.1392,100.83035493
 06/18  14:00:00,298.051500118,36.64626538,145.585609437,0.0,31.5818913096,56.727595265,161.182795547,0.0,66.8089,94.3738955467
 06/18  15:00:00,297.511333219,36.7088618111,144.987312354,0.0,31.5818913096,56.727595265,169.515488435,0.0,75.1392,94.3762884352
 06/18  16:00:00,329.167173128,36.7095011806,147.39291415,0.0,31.5818913096,61.661095265,165.258405052,0.0,91.7998,73.4586050518
 06/18  17:00:00,356.904173569,36.2628522762,147.894248072,0.0,31.5818913096,70.9729253606,140.545062678,3.2959200305,49.9818,87.2673426474
 06/18  18:00:00,415.793267863,36.4063250091,144.956346377,0.0,80.3315023541,83.7685254822,157.096109631,5.52670938211,49.9818,101.587600249
 06/18  19:00:00,418.340451417,36.5032602976,143.318505631,0.0,102.000620287,77.6748002752,177.543588919,6.22570273491,33.3212,137.996686184
 06/18  20:00:00,444.211090407,36.4085584325,140.445188841,0.0,108.704857014,91.4735406516,177.88841436,6.80542952826,33.3212,137.761784832
 06/18  21:00:00,422.280077948,36.5586931035,138.262987402,0.0,95.2963835608,89.1510273009,169.097722617,7.3343609964,24.9909,136.77246162
 06/18  22:00:00,369.538576985,36.4018635505,139.005351119,0.0,80.3315023541,63.3799339444,223.362437278,7.88728265633,16.6606,198.814554622
 06/18  23:00:00,305.738009806,36.2219702234,139.713269862,0.0,42.6918050922,48.4199368926,132.513287289,8.51431158898,8.3303,115.6686757
 06/18  24:00:00,286.370331483,34.2364989371,152.81252756,0.0,34.4311606118,33.1021868926,70.6334254254,0.0,3.33212,67.3013054254
 06/19  01:00:00,261.600669186,33.8983405284,147.236919037,0.0,19.418418834,29.3649097162,57.4259063933,0.0,3.33212,54.0937863933
 06/19  02:00:00,251.593823759,34.3909002745,144.642126287,0.0,12.7620426787,28.1191506574,51.4296204145,0.0147217995885,3.33212,48.0827786149
 06/19  03:00:00,247.391120686,33.7227323684,141.157088812,0.0,12.7620426787,28.1191506574,57.448777963,0.0264994148734,3.33212,54.0901585481
 06/19  04:00:00,233.716099335,33.5624633099,120.948097378,0.0,12.7620426787,28.1191506574,70.5613281504,0.0,3.33212,67.2292081504
 06/19  05:00:00,266.41811763,34.0330981795,125.689783491,0.0,25.5240853573,30.610668775,124.059118595,0.0147266645168,8.3303,115.71409193
 06/19  06:00:00,358.348294884,33.7187047854,128.648926886,0.0,51.0481707146,78.1489452969,214.454927818,0.11777837278,16.6606,197.676549445
 06/19  07:00:00,427.860359466,35.8212810003,147.429159814,0.0,64.3609230253,109.708623606,305.837414536,13.1567768143,24.9909,267.689737721
 06/19  08:00:00,382.041814074,35.7777276692,144.035244132,0.0,51.0481707146,80.7689615957,252.275452982,4.31378208533,33.3212,214.640470896
 06/19  09:00:00,350.441984644,36.2865637234,140.068292049,0.0,51.0481707146,71.0224615957,228.973267226,0.0,66.8089,162.164367226
 06/19  10:00:00,298.818995987,36.4616911165,136.958906408,0.0,32.1804615127,65.7244621605,213.827602373,0.0,83.4695,130.358102373
 06/19  11:00:00,298.634188144,36.5953293595,135.960141121,0.0,32.1804615127,65.7244621605,178.04949367,0.0,83.4695,94.5799936699
 06/19  12:00:00,298.486517472,36.6767743298,136.441031562,0.0,32.1804615127,65.7244621605,184.268055724,0.0,83.4695,100.798555724
 06/19  13:00:00,291.079345496,36.6022469863,138.813533407,0.0,32.1804615127,55.9779621605,169.565982221,0.0,75.1392,94.4267822212
 06/19  14:00:00,292.368252328,36.6157417514,140.066787061,0.0,32.1804615127,55.9779621605,161.144632675,0.0,66.8089,94.3357326751
 06/19  15:00:00,291.540292099,36.6973235302,139.169672175,0.0,32.1804615127,55.9779621605,169.488177974,0.0,75.1392,94.3489779741
 06/19  16:00:00,318.843108667,36.9763465031,136.950542278,0.0,32.1804615127,60.9114621605,165.239034867,0.0,91.7998,73.4392348671
 06/19  17:00:00,354.456104707,36.3608980331,138.154620008,0.0,32.1804615127,77.5397301883,155.115155387,3.75810117464,49.9818,101.375254212
 06/19  18:00:00,406.820074365,36.5230249965,136.433599971,0.0,77.122965704,86.2600435998,243.240053549,5.99015077803,49.9818,187.268102771
 06/19  19:00:00,408.928376007,36.6313694884,130.648153884,0.0,102.647051061,80.1663183927,178.150489901,6.67217533261,33.3212,138.157114569
 06/19  20:00:00,438.19491622,36.5286466609,126.392197004,0.0,115.40909374,92.7192997104,171.924477274,7.247749356,33.3212,131.355527918
 06/19  21:00:00,424.034653254,36.5476927059,127.605943979,0.0,102.647051061,94.1340635361,237.693694695,7.76881397851,24.9909,204.933980716
 06/19  22:00:00,361.671586603,36.5021272902,131.856344024,0.0,77.122965704,65.871452062,178.595039628,8.33377300177,16.6606,153.600666627
 06/19  23:00:00,297.311202884,36.3126297906,135.666626071,0.0,38.286128036,48.4199368926,98.1132301074,8.9618248488,8.3303,80.8211052586
 06/19  24:00:00,274.72355984,34.0699016505,152.751397368,0.0,25.5240853573,30.610668775,70.5595425385,0.0,3.33212,67.2274225385
 06/20  01:00:00,265.047978704,33.8940463739,150.677200356,0.0,19.418418834,29.3649097162,57.4152836617,0.0,3.33212,54.0831636617
 06/20  02:00:00,250.264641506,34.2228386812,143.47885746,0.0,12.7620426787,28.1191506574,51.4481620206,0.0416986689658,3.33212,48.0743433516
 06/20  03:00:00,248.443597144,33.5568934139,142.357669325,0.0,12.7620426787,28.1191506574,57.4543163473,0.0416991686049,3.33212,54.0804971787
 06/20  04:00:00,237.588110344,33.3960928172,124.154996212,0.0,12.7620426787,28.1191506574,70.5542242858,0.0104248702375,3.33212,67.2116794156
 06/20  05:00:00,273.991393563,34.0340261686,132.386791402,0.0,25.5240853573,30.610668775,124.012770118,0.0148927290787,8.3303,115.667577388
 06/20  06:00:00,375.454517624,34.0343005031,144.480767361,0.0,51.0481707146,78.1489452969,214.227527574,0.052125074313,16.6606,197.514802499
 06/20  07:00:00,419.858751727,36.0915564595,137.914524364,0.0,64.3609230253,109.708623606,305.499829854,13.1406149323,24.9909,267.368314922
 06/20  08:00:00,369.594405409,35.8611309983,130.470486102,0.0,51.0481707146,80.7689615957,245.10986661,4.49231958251,33.3212,207.296347027
 06/20  09:00:00,335.994418484,36.2953711589,125.658921368,0.0,51.0481707146,71.0224615957,228.879572985,0.0,66.8089,162.070672985
 06/20  10:00:00,286.334045702,36.4703679121,124.661595625,0.0,32.1804615127,65.7244621605,213.763572326,0.0,83.4695,130.294072326
 06/20  11:00:00,286.832870856,36.5675557304,124.353975837,0.0,32.1804615127,65.7244621605,184.322387915,0.0,83.4695,100.852887915
 06/20  12:00:00,282.618620146,36.5924529795,120.940837055,0.0,32.1804615127,65.7244621605,177.94017646,0.0,83.4695,94.4706764605
 06/20  13:00:00,272.594871552,36.5154013817,120.624887202,0.0,32.1804615127,55.9779621605,169.535965919,0.0,75.1392,94.3967659192
 06/20  14:00:00,272.86263786,36.5514176301,120.763670693,0.0,32.1804615127,55.9779621605,167.404449859,0.0,66.8089,100.595549859
 06/20  15:00:00,272.685319318,36.592443674,120.580279037,0.0,32.1804615127,55.9779621605,169.452790941,0.0,75.1392,94.3135909409
 06/20  16:00:00,302.709357521,36.5739013259,121.392312586,0.0,32.1804615127,60.9114621605,159.10159301,0.0,91.7998,67.3017930097
 06/20  17:00:00,339.100379812,36.0472954096,123.256802255,0.0,32.1804615127,77.5397301883,155.67290198,4.35863445385,49.9818,101.332467526
 06/20  18:00:00,395.021335706,36.1697766568,125.073142598,0.0,77.122965704,86.2600435998,243.773060854,6.6638418224,49.9818,187.127419031
 06/20  19:00:00,401.791054361,36.2717793459,124.529818624,0.0,102.647051061,80.1663183927,178.788217559,7.38726134141,33.3212,138.079756218
 06/20  20:00:00,433.536273903,36.2302963338,122.631150089,0.0,115.40909374,92.7192997104,174.623014544,7.95192571118,33.3212,133.349888833
 06/20  21:00:00,420.074321662,36.2812173667,124.308962565,0.0,102.647051061,94.1340635361,236.034937663,8.50019826271,24.9909,202.5438394
 06/20  22:00:00,357.472610868,36.2750293647,127.886473563,0.0,77.122965704,65.871452062,178.639823514,9.05057756656,16.6606,152.928645948
 06/20  23:00:00,294.23313288,36.1179950622,132.832078046,0.0,38.286128036,48.4199368926,99.3586998243,9.69333335849,8.3303,81.3350664659
 06/20  24:00:00,254.189715872,33.2235055533,133.115995984,0.0,25.5240853573,30.610668775,70.5441933944,0.0,3.33212,67.2120733944
 06/21  01:00:00,236.448785525,33.7174725752,122.253581482,0.0,19.418418834,29.3649097162,56.0094608936,0.0,3.33212,52.6773408936
 06/21  02:00:00,224.863031628,33.5435090991,118.781093068,0.0,12.7620426787,28.1191506574,52.8991474669,0.105271585349,3.33212,49.4617558815
 06/21  03:00:00,228.52960181,33.6994633973,122.30850259,0.0,12.7620426787,28.1191506574,51.4644201286,0.0661721492952,3.33212,48.0661279793
 06/21  04:00:00,235.407660708,32.8914418257,123.327006928,0.0,12.7620426787,28.1191506574,70.6040741291,0.0751969503838,3.33212,67.1967571787
 06/21  05:00:00,257.067843574,33.0512052708,117.245751972,0.0,25.5240853573,30.610668775,123.963235207,0.0240633262829,8.3303,115.60887188
 06/21  06:00:00,371.966519998,34.6700054337,141.245146093,0.0,51.0481707146,78.1489452969,219.846093681,0.109790916001,16.6606,203.075702765
 06/21  07:00:00,416.707612216,35.7734930645,136.312414009,0.0,64.3609230253,109.708623606,299.742117796,13.9143282319,24.9909,260.836889564
 06/21  08:00:00,369.656334768,35.7489618393,131.671314167,0.0,51.0481707146,80.7689615957,252.51731484,4.89422782938,33.3212,214.301887011
 06/21  09:00:00,337.068927734,36.2355497979,126.736542545,0.0,51.0481707146,71.0224615957,228.779688827,0.0,66.8089,161.970788827
 06/21  10:00:00,287.985275958,36.3870256218,126.212329917,0.0,32.1804615127,65.7244621605,207.19315543,0.0,83.4695,123.72365543
 06/21  11:00:00,292.401845165,36.5147212376,129.812990243,0.0,32.1804615127,65.7244621605,184.291164606,0.0,83.4695,100.821664606
 06/21  12:00:00,293.43062136,36.6005781047,131.454674929,0.0,32.1804615127,65.7244621605,177.906983933,0.0,83.4695,94.4374839334
 06/21  13:00:00,281.714338419,36.5225940718,129.671227114,0.0,32.1804615127,55.9779621605,173.148977226,0.0,75.1392,98.0097772262
 06/21  14:00:00,279.655452903,36.5209112044,128.335937959,0.0,32.1804615127,55.9779621605,163.732551797,0.0,66.8089,96.9236517973
 06/21  15:00:00,277.807775806,36.3703865912,127.181350376,0.0,32.1804615127,55.9779621605,169.401058143,0.0,75.1392,94.2618581431
 06/21  16:00:00,306.181948912,36.4218410641,125.808885166,0.0,32.1804615127,60.9114621605,159.074528545,0.0,91.7998,67.2747285454
 06/21  17:00:00,341.41051419,36.1693024176,126.278129791,0.0,32.1804615127,77.5397301883,155.040605909,3.77098643226,49.9818,101.287819477
 06/21  18:00:00,395.021833444,36.3951559895,124.778437381,0.0,77.122965704,86.2600435998,243.160145864,6.17920715514,49.9818,186.999138709
 06/21  19:00:00,400.994267267,36.4229128136,123.251008972,0.0,102.647051061,80.1663183927,175.3086641,5.98968449252,33.3212,135.997779608
 06/21  20:00:00,430.526929837,36.3254810491,119.248575344,0.0,115.40909374,92.7192997104,172.943843137,6.43501635038,33.3212,133.187626786
 06/21  21:00:00,413.248423509,36.2115050358,118.361395688,0.0,102.647051061,94.1340635361,233.564151135,6.1320330706,24.9909,202.441218064
 06/21  22:00:00,348.082677113,36.388263378,119.298319707,0.0,77.122965704,65.871452062,173.892858472,8.46332437182,16.6606,148.7689341
 06/21  23:00:00,285.66044271,36.3044428981,124.030546664,0.0,38.286128036,48.4199368926,105.092981251,9.78046749646,8.3303,86.9822137549
 06/21  24:00:00,264.11465545,33.7303337467,142.4986616,0.0,25.5240853573,30.610668775,70.5380423923,0.0106262196131,3.33212,67.1952961726
