Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  01:00:00,251.937387642,33.3926351498,138.072042242,0.0,19.418418834,29.3649097162,51.3926660246,0.0,3.33212,48.0605460246
 06/22  02:00:00,229.004223157,33.393838597,123.034002284,0.0,12.7620426787,28.1191506574,51.3920922901,0.00303606826254,3.33212,48.0569362219
 06/22  03:00:00,235.67549003,34.0248489779,129.137318235,0.0,12.7620426787,28.1191506574,57.3943065488,0.0,3.33212,54.0621865488
 06/22  04:00:00,237.567355608,33.8582488044,124.544435667,0.0,12.7620426787,28.1191506574,70.5289323326,0.0166984192638,3.33212,67.1801139133
 06/22  05:00:00,266.164183114,33.2107503182,126.246935314,0.0,25.5240853573,30.610668775,123.905365883,0.0151817563498,8.3303,115.559884127
 06/22  06:00:00,362.840818642,34.1903630028,129.841373247,0.0,51.0481707146,78.1489452969,213.916419796,0.0652885000313,16.6606,197.190531295
 06/22  07:00:00,420.665695664,35.8113314448,140.247255222,0.0,64.3609230253,109.708623606,302.33486882,13.9409571567,24.9909,263.403011663
 06/22  08:00:00,372.486417281,35.8253301826,134.416389712,0.0,51.0481707146,80.7689615957,248.309404668,4.8485549803,33.3212,210.139649688
 06/22  09:00:00,336.499491947,36.2600637099,126.158888168,0.0,51.0481707146,71.0224615957,228.69096879,0.0,66.8089,161.88206879
 06/22  10:00:00,287.918139802,36.4609234059,126.195817316,0.0,32.1804615127,65.7244621605,208.024236979,0.0,83.4695,124.554736979
 06/22  11:00:00,291.976765457,36.5922800429,129.384981171,0.0,32.1804615127,65.7244621605,183.403831846,0.0,83.4695,99.9343318457
 06/22  12:00:00,290.692654266,36.6792229818,129.1522345,0.0,32.1804615127,65.7244621605,177.877717656,0.0,83.4695,94.4082176559
 06/22  13:00:00,281.123705835,36.5400350104,129.932831502,0.0,32.1804615127,55.9779621605,169.471829131,0.0,75.1392,94.3326291307
 06/22  14:00:00,277.595198792,36.3950403828,126.727139505,0.0,32.1804615127,55.9779621605,165.659506719,0.0,66.8089,98.8506067187
 06/22  15:00:00,280.873023442,36.4221448987,130.265210805,0.0,32.1804615127,55.9779621605,171.043322442,0.0,75.1392,95.9041224425
 06/22  16:00:00,309.788273742,36.6065110722,129.527125745,0.0,32.1804615127,60.9114621605,159.069119549,0.0,91.7998,67.2693195489
 06/22  17:00:00,343.842721876,36.302231633,129.170435373,0.0,32.1804615127,77.5397301883,154.052830561,2.80933566297,49.9818,101.261694898
 06/22  18:00:00,396.904071358,36.8521095904,126.206786687,0.0,77.122965704,86.2600435998,234.946409965,5.03559346225,49.9818,179.929016503
 06/22  19:00:00,402.43316975,37.7300728311,122.987553164,0.0,102.647051061,80.1663183927,175.782801542,4.52801076545,33.3212,137.933590776
 06/22  20:00:00,432.687995072,37.3758840457,119.947237751,0.0,115.40909374,92.7192997104,176.660020104,5.63927687757,33.3212,137.699543226
 06/22  21:00:00,413.885995183,36.9358166052,116.97695069,0.0,102.647051061,94.1340635361,230.251048416,7.89348497374,24.9909,197.366663442
 06/22  22:00:00,344.556689484,36.5914874404,114.649885272,0.0,77.122965704,65.871452062,177.958493146,7.97780959169,16.6606,153.320083554
 06/22  23:00:00,276.319462018,36.3353853305,115.759559027,0.0,38.286128036,48.4199368926,97.5623463992,8.49567372788,8.3303,80.7363726713
 06/22  24:00:00,271.327676296,34.2374084654,149.231332841,0.0,25.5240853573,30.610668775,70.5130425954,0.0,3.33212,67.1809225954
 06/23  01:00:00,262.576398467,33.897852877,148.21655604,0.0,19.418418834,29.3649097162,51.3830336171,0.0,3.33212,48.0509136171
 06/23  02:00:00,248.733224248,34.3861246087,141.810246941,0.0,12.7620426787,28.1191506574,57.4030040032,0.0183495871221,3.33212,54.0525344161
 06/23  03:00:00,244.075270436,33.5578692374,138.01053295,0.0,12.7620426787,28.1191506574,51.4136237918,0.0336411209972,3.33212,48.0478626708
 06/23  04:00:00,233.356202932,33.3972238873,119.971579149,0.0,12.7620426787,28.1191506574,70.5117589714,0.013762356128,3.33212,67.1658766153
 06/23  05:00:00,270.899193985,34.0353288579,129.335999251,0.0,25.5240853573,30.610668775,123.858149846,0.0137689188436,8.3303,115.514080927
 06/23  06:00:00,377.150174784,34.0359203263,143.401827752,0.0,51.0481707146,78.1489452969,213.738479181,0.0458767066415,16.6606,197.032002474
 06/23  07:00:00,417.395438195,36.1291784796,135.416057629,0.0,64.3609230253,109.708623606,302.890265779,13.2317643435,24.9909,264.667601436
 06/23  08:00:00,365.113404271,35.9017986158,125.96671238,0.0,51.0481707146,80.7689615957,246.229019164,4.40594604602,33.3212,208.501873118
 06/23  09:00:00,330.326865703,36.239229953,120.845346242,0.0,51.0481707146,71.0224615957,228.577353019,0.0,66.8089,161.768453019
 06/23  10:00:00,282.923916668,36.5034999039,121.328958435,0.0,32.1804615127,65.7244621605,207.071430285,0.0,83.4695,123.601930285
 06/23  11:00:00,287.722028761,36.9341756223,124.653325017,0.0,32.1804615127,65.7244621605,184.22363081,0.0,83.4695,100.75413081
 06/23  12:00:00,289.573995219,37.5833251044,126.555589976,0.0,32.1804615127,65.7244621605,177.848907802,0.0,83.4695,94.3794078022
 06/23  13:00:00,281.597263531,37.6744077206,128.184345788,0.0,32.1804615127,55.9779621605,169.420417673,0.0,75.1392,94.2812176728
 06/23  14:00:00,283.386468847,37.8862484938,129.737002393,0.0,32.1804615127,55.9779621605,161.022622397,0.0,66.8089,94.2137223968
 06/23  15:00:00,284.440801431,37.9048033484,130.777995566,0.0,32.1804615127,55.9779621605,169.357659193,0.0,75.1392,94.2184591934
 06/23  16:00:00,314.591837317,38.4044599783,131.178223621,0.0,32.1804615127,60.9114621605,159.036369834,0.0,91.7998,67.2365698336
 06/23  17:00:00,345.805035369,37.6409290027,128.1539127,0.0,32.1804615127,77.5397301883,151.981957352,0.788688328644,49.9818,101.211469023
 06/23  18:00:00,395.450400711,38.0936696208,123.459493674,0.0,77.122965704,86.2600435998,238.618109978,1.90690856363,49.9818,186.729401415
 06/23  19:00:00,400.343073309,37.5935371744,121.662287177,0.0,102.647051061,80.1663183927,175.42717134,4.2518317563,33.3212,137.854139584
 06/23  20:00:00,432.032452802,37.2889377288,119.947237751,0.0,115.40909374,92.7192997104,169.941524103,5.54968200482,33.3212,131.070642098
 06/23  21:00:00,413.31976767,37.3035468317,116.471031737,0.0,102.647051061,94.1340635361,228.380399977,6.18970950915,24.9909,197.199790468
 06/23  22:00:00,344.325180184,36.7199245806,114.298035362,0.0,77.122965704,65.871452062,177.818691641,7.92175184785,16.6606,153.236339793
 06/23  23:00:00,277.149082964,36.3477146144,116.75110286,0.0,38.286128036,48.4199368926,96.786795317,7.740433103,8.3303,80.716062214
 06/23  24:00:00,271.654814209,34.2555547902,149.604900714,0.0,25.5240853573,30.610668775,70.4962855289,0.0,3.33212,67.1641655289
 06/24  01:00:00,277.923266499,34.0871438962,153.769915927,0.0,27.7269238854,30.610668775,51.3745308869,0.0,3.33212,48.0424108869
 06/24  02:00:00,259.428017681,34.9017315309,151.961204468,0.0,12.7620426787,28.1191506574,57.3755877116,0.0,3.33212,54.0434677116
 06/24  03:00:00,257.6632322,34.066632229,151.071224874,0.0,12.7620426787,28.1191506574,51.3731967865,0.0,3.33212,48.0410767865
 06/24  04:00:00,261.345632521,34.5588044444,147.570541443,0.0,12.7620426787,28.1191506574,70.482719451,0.0,3.33212,67.150599451
 06/24  05:00:00,270.813703786,33.7291735334,145.674648413,0.0,12.7620426787,28.1191506574,89.0869456467,0.0522715016217,8.3303,80.704374145
 06/24  06:00:00,346.772983365,34.5536845121,145.646878246,0.0,42.6918050922,54.3732441037,136.648731997,0.121456675043,16.6606,119.866675322
 06/24  07:00:00,362.372763719,36.011168619,127.161742969,0.0,42.6918050922,86.1019271793,237.427774222,13.4560943849,24.9909,198.980779837
 06/24  08:00:00,395.172804248,36.0156224736,119.691925518,0.0,57.6566862989,112.030105488,320.283298966,3.89957476481,33.3212,283.062524202
 06/24  09:00:00,350.084755979,36.9825318018,119.605393356,0.0,57.6566862989,83.6599452969,273.250258398,0.0,66.8089,206.441358398
 06/24  10:00:00,301.877794148,38.3681289824,124.182187634,0.0,42.6918050922,68.9656133826,245.192844967,0.0,83.4695,161.723344967
 06/24  11:00:00,297.906337559,38.45802397,128.457039097,0.0,34.9340096728,67.7198543238,213.749734222,0.0,83.4695,130.280234222
 06/24  12:00:00,298.794152198,38.3477754285,130.217525163,0.0,34.9340096728,67.7198543238,177.965773921,0.0,83.4695,94.496273921
 06/24  13:00:00,289.913270365,37.940691194,131.449948499,0.0,34.9340096728,57.9733543238,175.854577521,0.0,75.1392,100.715377521
 06/24  14:00:00,290.006104831,37.8219571282,131.658072551,0.0,34.9340096728,57.9733543238,161.158667232,0.0,66.8089,94.3497672323
 06/24  15:00:00,291.05408854,37.9653321256,132.568345211,0.0,34.9340096728,57.9733543238,169.47164367,0.0,75.1392,94.3324436698
 06/24  16:00:00,318.755627814,37.4165406287,131.589018477,0.0,34.9340096728,62.9068543238,159.070284442,0.0,91.7998,67.2704844421
 06/24  17:00:00,345.096512326,36.8941219315,130.777995566,0.0,34.9340096728,72.2186844194,139.831556298,2.76294758118,49.9818,87.0868087164
 06/24  18:00:00,411.889199757,37.538654582,130.617879156,0.0,87.0357390804,86.2600435998,155.611161467,4.21182183564,49.9818,101.417539631
 06/24  19:00:00,401.607577385,37.1733300506,125.864488542,0.0,102.000620287,77.6748002752,176.049950698,5.05405974237,33.3212,137.674690955
 06/24  20:00:00,415.913121847,36.8194895424,120.941315021,0.0,102.000620287,88.9820225341,172.99404439,6.51470840614,33.3212,133.158135983
 06/24  21:00:00,411.889011956,36.6965072671,118.482370438,0.0,102.000620287,91.6425454185,167.843725309,7.32245064128,24.9909,135.530374668
 06/24  22:00:00,356.172391258,36.3657108697,116.536349961,0.0,87.0357390804,65.871452062,220.097750921,6.90417827981,16.6606,196.532972641
 06/24  23:00:00,283.238242372,36.1628930566,118.331416756,0.0,42.6918050922,48.4199368926,131.627417112,7.74695881283,8.3303,115.550158299
 06/24  24:00:00,276.946331453,34.5858949531,152.264350642,0.0,27.7269238854,30.610668775,70.4822898807,0.0,3.33212,67.1501698807
 06/25  01:00:00,288.004381013,34.0903847088,154.612092024,0.0,34.4311606118,33.1021868926,51.4047984167,0.0,3.33212,48.0726784167
 06/25  02:00:00,269.81341851,34.916235116,153.097189539,0.0,19.466279405,30.610668775,57.4083083627,0.0,3.33212,54.0761883627
 06/25  03:00:00,265.778253348,34.0903847088,149.934881979,0.0,19.466279405,30.610668775,51.4024689877,0.0,3.33212,48.0703489877
 06/25  04:00:00,272.70910854,34.916235116,149.366571813,0.0,19.466279405,30.610668775,70.468627378,0.0,3.33212,67.136507378
 06/25  05:00:00,281.965901164,34.0854501709,147.265293522,0.0,19.466279405,30.610668775,89.0792156445,0.00618590136105,8.3303,80.7427297432
 06/25  06:00:00,348.564389646,34.9098953035,147.110262355,0.0,42.6918050922,54.3732441037,139.054426665,0.0603130068106,16.6606,122.333513659
 06/25  07:00:00,374.386423237,36.1920248019,129.766735054,0.0,49.3960418185,88.5934452969,234.893593702,13.1706573311,24.9909,196.732036371
 06/25  08:00:00,399.23676646,36.0552432652,123.419106021,0.0,57.6566862989,112.030105488,319.625103045,4.03624482321,33.3212,282.267658222
 06/25  09:00:00,341.524498325,36.861676509,120.666092163,0.0,50.9524495726,81.1684271793,273.350000815,0.0,66.8089,206.541100815
 06/25  10:00:00,303.377919808,38.8278288529,125.208216195,0.0,42.6918050922,68.9656133826,245.193081216,0.0,83.4695,161.723581216
 06/25  11:00:00,302.57282404,38.1111240785,128.856612392,0.0,38.286128036,68.9656133826,213.697741235,0.0,83.4695,130.228241235
 06/25  12:00:00,303.505727616,37.8862492483,130.777995566,0.0,38.286128036,68.9656133826,177.788410779,0.0,83.4695,94.3189107786
 06/25  13:00:00,284.746182157,37.0039947709,131.849930048,0.0,31.5818913096,56.727595265,169.454144604,0.0,75.1392,94.3149446039
 06/25  14:00:00,286.176542758,37.9471488724,132.329368601,0.0,31.5818913096,56.727595265,160.982095879,0.0,66.8089,94.1731958788
 06/25  15:00:00,286.058396793,39.7255542337,130.425489434,0.0,31.5818913096,56.727595265,169.310249065,0.0,75.1392,94.1710490647
 06/25  16:00:00,313.696892506,40.7349535514,127.832621198,0.0,31.5818913096,61.661095265,159.006231651,0.0,91.7998,67.206431651
 06/25  17:00:00,339.915071206,40.1517718289,126.948957654,0.0,31.5818913096,70.9729253606,137.048999362,0.0,49.9818,87.0671993622
 06/25  18:00:00,399.453870459,40.4950156826,124.483990244,0.0,80.3315023541,83.7685254822,151.291319234,0.0,49.9818,101.309519234
 06/25  19:00:00,392.305106469,38.0386837636,115.820678484,0.0,102.000620287,77.6748002752,173.43454371,2.6165126058,33.3212,137.496831104
 06/25  20:00:00,415.262723643,36.2970106139,113.200666616,0.0,108.704857014,91.4735406516,169.612231672,5.55332664329,33.3212,130.737705029
 06/25  21:00:00,394.962605847,36.3548205252,112.14561925,0.0,95.2963835608,89.1510273009,161.017665113,5.07697663253,24.9909,130.94978848
 06/25  22:00:00,342.598545684,36.1760131367,113.491486357,0.0,80.3315023541,63.3799339444,218.254759818,5.19764170653,16.6606,196.396518111
 06/25  23:00:00,279.572754036,36.0493189982,115.121989536,0.0,42.6918050922,48.4199368926,129.501798041,5.87017238741,8.3303,115.301325654
 06/25  24:00:00,280.960155326,34.5858949531,147.13074775,0.0,34.4311606118,33.1021868926,70.5189052556,0.0,3.33212,67.1867852556
 06/26  01:00:00,267.325544272,34.0903847088,152.749050889,0.0,19.418418834,29.3649097162,51.3597499785,0.0,3.33212,48.0276299785
 06/26  02:00:00,258.845994122,34.916235116,151.366164761,0.0,12.7620426787,28.1191506574,51.3585662468,0.0,3.33212,48.0264462468
 06/26  03:00:00,257.643354443,34.0903847088,151.024749096,0.0,12.7620426787,28.1191506574,55.986195553,0.0,3.33212,52.654075553
 06/26  04:00:00,265.195945252,34.916235116,151.049115497,0.0,12.7620426787,28.1191506574,65.7546961675,0.00621470567151,3.33212,62.4163614618
 06/26  05:00:00,292.330311589,34.0903847088,151.46569765,0.0,25.5240853573,30.610668775,123.725624202,0.0170904843096,8.3303,115.378233718
 06/26  06:00:00,384.498402377,34.916235116,150.680963739,0.0,51.0481707146,78.1489452969,213.355397511,0.104097921029,16.6606,196.59069959
 06/26  07:00:00,402.18178439,35.9875976529,121.762113854,0.0,64.3609230253,109.708623606,296.572065211,13.5954600394,24.9909,257.985705172
 06/26  08:00:00,355.16053952,35.9514571531,118.062027751,0.0,51.0481707146,80.7689615957,246.154960853,4.26238174906,33.3212,208.571379104
 06/26  09:00:00,326.850245008,36.4616180567,116.495482534,0.0,51.0481707146,71.0224615957,226.279858837,0.0,66.8089,159.470958837
 06/26  10:00:00,283.504676061,37.4191761186,120.62602436,0.0,32.1804615127,65.7244621605,213.434134938,0.0,83.4695,129.964634938
 06/26  11:00:00,288.109599711,37.9751799347,123.989776833,0.0,32.1804615127,65.7244621605,177.835848553,0.0,83.4695,94.3663485528
 06/26  12:00:00,289.627985186,38.1060628808,126.07863748,0.0,32.1804615127,65.7244621605,177.771683728,0.0,83.4695,94.302183728
 06/26  13:00:00,281.008887735,37.6488518932,127.6246154,0.0,32.1804615127,55.9779621605,169.34237052,0.0,75.1392,94.2031705203
 06/26  14:00:00,282.028971687,37.6152929086,128.664124926,0.0,32.1804615127,55.9779621605,160.936681711,0.0,66.8089,94.1277817107
 06/26  15:00:00,282.528888251,37.7239352843,129.064326981,0.0,32.1804615127,55.9779621605,169.284354931,0.0,75.1392,94.1451549307
 06/26  16:00:00,314.188489682,38.2149871243,130.969663037,0.0,32.1804615127,60.9114621605,158.99868746,0.0,91.7998,67.1988874602
 06/26  17:00:00,348.464899023,38.0139872305,130.425489434,0.0,32.1804615127,77.5397301883,151.19675887,0.116582236543,49.9818,101.098376633
 06/26  18:00:00,403.014854255,40.5688030768,128.504082262,0.0,77.122965704,86.2600435998,229.417115396,0.0,49.9818,179.435315396
 06/26  19:00:00,409.039799414,41.0688438139,126.206786687,0.0,102.647051061,80.1663183927,171.112630539,0.124351071093,33.3212,137.667079467
 06/26  20:00:00,437.335745456,39.4926690126,122.443789592,0.0,115.40909374,92.7192997104,165.440085552,1.2357923684,33.3212,130.883093184
 06/26  21:00:00,416.913134361,38.5074460958,118.413884487,0.0,102.647051061,94.1340635361,224.872614543,3.10157185637,24.9909,196.780142686
 06/26  22:00:00,345.735353551,37.2826799809,115.076673289,0.0,77.122965704,65.871452062,169.77977565,6.78897880795,16.6606,146.330196842
 06/26  23:00:00,275.15931258,36.5117939293,113.304506989,0.0,38.286128036,48.4199368926,102.986222559,7.80576218899,8.3303,86.8501603704
 06/26  24:00:00,267.10174859,34.7510650345,144.568868219,0.0,25.5240853573,30.610668775,65.5632690242,0.0,3.33212,62.2311490242
 06/27  01:00:00,267.882465677,34.0903847088,153.295497717,0.0,19.418418834,29.3649097162,56.1616136864,0.0,3.33212,52.8294936864
 06/27  02:00:00,259.876559963,34.916235116,152.380572456,0.0,12.7620426787,28.1191506574,51.3506829081,0.0,3.33212,48.0185629081
 06/27  03:00:00,257.985660586,34.0903847088,151.357020501,0.0,12.7620426787,28.1191506574,51.351511794,0.0,3.33212,48.019391794
 06/27  04:00:00,265.975974676,34.916235116,151.000803784,0.0,12.7620426787,28.1191506574,70.4393951687,0.0,3.33212,67.1072751687
 06/27  05:00:00,291.554277552,34.0903847088,149.865961453,0.0,25.5240853573,30.610668775,123.669401301,0.00467149619949,8.3303,115.334429805
 06/27  06:00:00,385.012281603,34.916235116,150.255714023,0.0,51.0481707146,78.1489452969,213.176022383,0.0685158109383,16.6606,196.446906572
 06/27  07:00:00,403.649360506,35.9979520054,121.924665923,0.0,64.3609230253,109.708623606,295.901374203,13.1900102611,24.9909,257.720463942
 06/27  08:00:00,357.968999006,35.9712732405,119.844919545,0.0,51.0481707146,80.7689615957,243.522191294,3.98901398625,33.3212,206.211977308
 06/27  09:00:00,330.189430617,36.5983664788,119.605393356,0.0,51.0481707146,71.0224615957,223.99143663,0.0,66.8089,157.18253663
 06/27  10:00:00,286.198199171,37.7441552074,122.970435833,0.0,32.1804615127,65.7244621605,210.959763834,0.0,83.4695,127.490263834
 06/27  11:00:00,290.209842,38.365174713,125.682284448,0.0,32.1804615127,65.7244621605,177.808629887,0.0,83.4695,94.3391298867
 06/27  12:00:00,292.622626108,39.5317778055,127.6246154,0.0,32.1804615127,65.7244621605,177.736618124,0.0,83.4695,94.2671181237
 06/27  13:00:00,285.349262985,40.2376036238,129.336666188,0.0,32.1804615127,55.9779621605,169.33763629,0.0,75.1392,94.1984362896
 06/27  14:00:00,287.204503672,40.6406420941,130.777995566,0.0,32.1804615127,55.9779621605,160.93006082,0.0,66.8089,94.1211608202
 06/27  15:00:00,289.063825422,41.4200569104,131.849930048,0.0,32.1804615127,55.9779621605,169.252636832,0.0,75.1392,94.1134368318
 06/27  16:00:00,322.657576889,45.2736974234,132.329368601,0.0,32.1804615127,60.9114621605,158.982379412,0.0,91.7998,67.1825794118
 06/27  17:00:00,353.471088067,41.0900184141,132.326882414,0.0,32.1804615127,77.5397301883,151.059876535,0.0,49.9818,101.078076535
 06/27  18:00:00,406.192262633,41.1309529961,131.097974593,0.0,77.122965704,86.2600435998,229.31066604,0.0,49.9818,179.32886604
 06/27  19:00:00,408.064873579,41.7395714427,125.203108079,0.0,102.647051061,80.1663183927,170.927509252,0.0,33.3212,137.606309252
 06/27  20:00:00,436.890318012,40.9532203767,121.122393863,0.0,115.40909374,92.7192997104,164.349572705,0.202528855797,33.3212,130.825843849
 06/27  21:00:00,418.446171947,39.9436065241,118.934783109,0.0,102.647051061,94.1340635361,223.017456876,1.40218406876,24.9909,196.624372807
 06/27  22:00:00,348.294487484,38.3672971881,116.536349961,0.0,77.122965704,65.871452062,166.501972909,3.57611301039,16.6606,146.265259898
 06/27  23:00:00,277.824158386,37.2168865981,115.241028212,0.0,38.286128036,48.4199368926,95.4211073003,6.46898614373,8.3303,80.6218211566
 06/27  24:00:00,261.517631581,34.916235116,139.12450037,0.0,25.5240853573,30.610668775,70.4386040438,0.0,3.33212,67.1064840438
 06/28  01:00:00,265.879053267,34.0903847088,151.300264196,0.0,19.418418834,29.3649097162,51.3443796458,0.0,3.33212,48.0122596458
 06/28  02:00:00,258.194493597,34.916235116,150.708814987,0.0,12.7620426787,28.1191506574,57.34444675,0.0,3.33212,54.01232675
 06/28  03:00:00,257.997614141,34.0903847088,151.366270842,0.0,12.7620426787,28.1191506574,51.341691001,0.0,3.33212,48.009571001
 06/28  04:00:00,265.179809122,34.916235116,151.014852028,0.0,12.7620426787,28.1191506574,70.4254733487,0.0,3.33212,67.0933533487
 06/28  05:00:00,291.61208575,34.0903847088,150.74677778,0.0,25.5240853573,30.610668775,117.221803197,0.0,8.3303,108.891503197
 06/28  06:00:00,383.470393554,34.916235116,149.664937133,0.0,51.0481707146,78.1489452969,213.034254611,0.0514527355221,16.6606,196.322201876
 06/28  07:00:00,401.900135226,35.9779936609,121.676188169,0.0,64.3609230253,109.708623606,295.417857749,12.9450727229,24.9909,257.481885026
 06/28  08:00:00,352.369475269,35.8432536854,114.991706038,0.0,51.0481707146,80.7689615957,241.851696429,2.47576235173,33.3212,206.054734077
 06/28  09:00:00,331.207792495,37.2358429854,119.799129586,0.0,51.0481707146,71.0224615957,228.179125518,0.0,66.8089,161.370225518
 06/28  10:00:00,288.636516062,39.1357784689,123.989776833,0.0,32.1804615127,65.7244621605,206.842295985,0.0,83.4695,123.372795985
 06/28  11:00:00,291.922685459,39.6661754636,126.07863748,0.0,32.1804615127,65.7244621605,177.796401345,0.0,83.4695,94.3269013451
 06/28  12:00:00,295.133776085,41.6418473647,128.009199681,0.0,32.1804615127,65.7244621605,181.298811987,0.0,83.4695,97.829311987
 06/28  13:00:00,291.369945267,44.0719825643,131.504042206,0.0,32.1804615127,55.9779621605,168.278831833,0.0,75.1392,93.1396318326
 06/28  14:00:00,297.538927449,47.451313862,134.287155675,0.0,32.1804615127,55.9779621605,158.368308311,0.0,66.8089,91.5594083107
 06/28  15:00:00,301.982893939,50.649623179,135.532244467,0.0,32.1804615127,55.9779621605,169.237489913,0.0,75.1392,94.0982899129
 06/28  16:00:00,338.805014031,58.3915362109,135.309285401,0.0,32.1804615127,60.9114621605,158.966683695,0.0,91.7998,67.1668836949
 06/28  17:00:00,360.07016624,48.1096206926,131.892979267,0.0,32.1804615127,77.5397301883,151.026763405,0.0,49.9818,101.044963405
 06/28  18:00:00,404.751777077,44.7988930833,126.010810067,0.0,77.122965704,86.2600435998,229.20028435,0.0,49.9818,179.21848435
 06/28  19:00:00,405.099084136,40.7863817418,122.595811095,0.0,102.647051061,80.1663183927,171.120532711,0.257369736934,33.3212,137.541962974
 06/28  20:00:00,434.159237476,38.3101224326,120.479123417,0.0,115.40909374,92.7192997104,166.995586986,2.90162521552,33.3212,130.77276177
 06/28  21:00:00,416.436259495,37.3313636167,119.111082618,0.0,102.647051061,94.1340635361,227.284307307,5.79774126876,24.9909,196.495666039
 06/28  22:00:00,346.365571902,36.7835680746,117.010392056,0.0,77.122965704,65.871452062,169.905566962,7.04698310854,16.6606,146.197983854
 06/28  23:00:00,288.881139394,36.6203849777,126.982074011,0.0,38.286128036,48.4199368926,96.7892996032,7.8437457566,8.3303,80.6152538466
 06/28  24:00:00,272.397069963,34.916235116,149.59673486,0.0,25.5240853573,30.610668775,70.4260568039,0.0,3.33212,67.0939368039
 06/29  01:00:00,267.350539133,34.0903847088,152.780025414,0.0,19.418418834,29.3649097162,51.3365477187,0.0,3.33212,48.0044277187
 06/29  02:00:00,260.520833596,34.916235116,153.040588638,0.0,12.7620426787,28.1191506574,51.336157547,0.0,3.33212,48.004037547
 06/29  03:00:00,257.924780081,34.0903847088,151.305862317,0.0,12.7620426787,28.1191506574,51.3361411666,0.0,3.33212,48.0040211666
 06/29  04:00:00,264.855758961,34.916235116,150.72559776,0.0,12.7620426787,28.1191506574,70.4134948153,0.0,3.33212,67.0813748153
 06/29  05:00:00,288.318368035,34.0903847088,147.500494879,0.0,25.5240853573,30.610668775,123.587319746,0.00312671887571,8.3303,115.253893027
 06/29  06:00:00,380.894666684,34.916235116,147.137951558,0.0,51.0481707146,78.1489452969,210.181551593,0.054722944636,16.6606,193.466228648
 06/29  07:00:00,413.366425105,35.9971090646,132.738739532,0.0,64.3609230253,109.708623606,298.032907715,13.1354595868,24.9909,259.906548128
 06/29  08:00:00,366.311275403,36.0076887728,128.050449416,0.0,51.0481707146,80.7689615957,242.053270369,3.94240198329,33.3212,204.789668386
 06/29  09:00:00,332.061755154,36.3206565761,122.48818137,0.0,51.0481707146,71.0224615957,222.690656206,0.0,66.8089,155.881756206
 06/29  10:00:00,284.155911816,36.6026076077,122.476565293,0.0,32.1804615127,65.7244621605,206.804137458,0.0,83.4695,123.334637458
 06/29  11:00:00,289.44078592,36.9418956149,126.350981085,0.0,32.1804615127,65.7244621605,183.09301583,0.0,83.4695,99.6235158301
 06/29  12:00:00,293.457704127,37.4286968412,130.569350194,0.0,32.1804615127,65.7244621605,178.648819431,0.0,83.4695,95.179319431
 06/29  13:00:00,285.759759887,37.6651616561,132.329368601,0.0,32.1804615127,55.9779621605,169.270385012,0.0,75.1392,94.1311850123
 06/29  14:00:00,287.932332965,38.4223167667,133.729726271,0.0,32.1804615127,55.9779621605,154.607559975,0.0,66.8089,87.798659975
 06/29  15:00:00,290.577442589,41.4626694552,133.325987755,0.0,32.1804615127,55.9779621605,169.21576227,0.0,75.1392,94.0765622697
 06/29  16:00:00,333.398229587,55.2678772794,133.079406959,0.0,32.1804615127,60.9114621605,158.95336389,0.0,91.7998,67.15356389
 06/29  17:00:00,362.330191408,50.1723413211,132.077315863,0.0,32.1804615127,77.5397301883,150.993974873,0.0,49.9818,101.012174873
 06/29  18:00:00,393.512249084,41.0241945394,118.615940173,0.0,77.122965704,86.2600435998,229.963670967,0.872415615991,49.9818,179.109455351
 06/29  19:00:00,396.05587795,36.7407336638,118.373348214,0.0,102.647051061,80.1663183927,169.704862414,5.44475161699,33.3212,130.938910797
 06/29  20:00:00,440.34990513,36.6993852073,128.465492931,0.0,115.40909374,92.7192997104,176.740763097,6.15485255158,33.3212,137.264710545
 06/29  21:00:00,420.856786352,36.7339587797,124.256302384,0.0,102.647051061,94.1340635361,222.378596697,6.8564065461,24.9909,190.531290151
 06/29  22:00:00,351.612325923,36.6877575883,121.603464038,0.0,77.122965704,65.871452062,175.85232711,7.58210114198,16.6606,151.609625968
 06/29  23:00:00,285.556648941,36.4806588487,123.765340327,0.0,38.286128036,48.4199368926,97.3333852351,8.36980536759,8.3303,80.6332798675
 06/29  24:00:00,270.368601335,34.916235116,147.583790988,0.0,25.5240853573,30.610668775,64.3155622306,0.0,3.33212,60.9834422306
 06/30  01:00:00,265.420463998,34.0903847088,150.866872569,0.0,19.418418834,29.3649097162,57.3306292651,0.0,3.33212,53.9985092651
 06/30  02:00:00,258.734580829,34.916235116,151.270310469,0.0,12.7620426787,28.1191506574,51.3315946449,0.0,3.33212,47.9994746449
 06/30  03:00:00,256.596862115,34.0903847088,149.991646501,0.0,12.7620426787,28.1191506574,51.3311653793,0.0,3.33212,47.9990453793
 06/30  04:00:00,265.125165053,34.916235116,150.19672806,0.0,12.7620426787,28.1191506574,70.4056539036,0.00470972713551,3.33212,67.0688241765
 06/30  05:00:00,289.25337412,34.0903847088,147.611655131,0.0,25.5240853573,30.610668775,117.160147695,0.0156991236857,8.3303,108.814148571
 06/30  06:00:00,381.89377155,34.916235116,147.22115608,0.0,51.0481707146,78.1489452969,212.82036663,0.095772223154,16.6606,196.063994407
 06/30  07:00:00,413.513890042,35.9397228251,131.726607659,0.0,64.3609230253,109.708623606,295.674956689,13.6953048587,24.9909,256.98875183
 06/30  08:00:00,365.203339274,35.9359346464,126.05736651,0.0,51.0481707146,80.7689615957,243.499919718,4.38248974087,33.3212,205.796229977
 06/30  09:00:00,331.362215317,36.3678730581,121.156452938,0.0,51.0481707146,71.0224615957,221.318300051,0.0,66.8089,154.509400051
 06/30  10:00:00,282.449481977,36.5040081109,121.596690879,0.0,32.1804615127,65.7244621605,212.894938623,0.0,83.4695,129.425438623
 06/30  11:00:00,284.864647013,36.4996985189,123.701669183,0.0,32.1804615127,65.7244621605,178.084467983,0.0,83.4695,94.6149679834
 06/30  12:00:00,285.177570631,36.4926456114,124.583673214,0.0,32.1804615127,65.7244621605,177.666796327,0.0,83.4695,94.1972963267
 06/30  13:00:00,277.798877557,36.5192157281,126.07863748,0.0,32.1804615127,55.9779621605,169.251585181,0.0,75.1392,94.1123851812
 06/30  14:00:00,280.673364782,36.7612574359,128.184345788,0.0,32.1804615127,55.9779621605,154.582343326,0.0,66.8089,87.7734433255
 06/30  15:00:00,283.006942917,37.5328999807,129.737002393,0.0,32.1804615127,55.9779621605,169.203006413,0.0,75.1392,94.0638064129
 06/30  16:00:00,314.228104765,39.0056059898,130.217525163,0.0,32.1804615127,60.9114621605,158.941257818,0.0,91.7998,67.141457818
 06/30  17:00:00,348.59145133,37.7827901411,130.777995566,0.0,32.1804615127,77.5397301883,151.482535471,0.514562079819,49.9818,100.986173391
 06/30  18:00:00,402.189420143,39.5399408084,128.712931327,0.0,77.122965704,86.2600435998,229.318585633,0.345666059065,49.9818,178.991119574
 06/30  19:00:00,409.419132288,44.091770137,124.199417787,0.0,102.647051061,80.1663183927,164.202893919,0.0,33.3212,130.881693919
 06/30  20:00:00,440.113851506,43.2399035505,122.041131418,0.0,115.40909374,92.7192997104,163.98539079,0.0,33.3212,130.66419079
 06/30  21:00:00,421.42600279,41.898606088,119.947237751,0.0,102.647051061,94.1340635361,221.765790373,0.534200347936,24.9909,196.240690025
 06/30  22:00:00,351.311434269,40.0055826119,117.900711792,0.0,77.122965704,65.871452062,164.175260296,1.46122922364,16.6606,146.053431072
 06/30  23:00:00,280.263531464,38.3859396594,116.491640656,0.0,38.286128036,48.4199368926,92.5531584807,3.6612143907,8.3303,80.56164409
 06/30  24:00:00,256.393130088,34.916235116,134.084397251,0.0,25.5240853573,30.610668775,70.4002808858,0.0,3.33212,67.0681608858
 07/01  01:00:00,276.347415316,34.0903847088,152.185256206,0.0,27.7269238854,30.610668775,51.3242888946,0.0,3.33212,47.9921688946
 07/01  02:00:00,258.512706723,34.916235116,151.024390105,0.0,12.7620426787,28.1191506574,51.3235552294,0.0,3.33212,47.9914352294
 07/01  03:00:00,257.325912907,34.0903847088,150.704100123,0.0,12.7620426787,28.1191506574,57.3212259391,0.0,3.33212,53.9891059391
 07/01  04:00:00,264.672489948,34.916235116,150.542559466,0.0,12.7620426787,28.1191506574,64.2941171989,0.0,3.33212,60.9619971989
 07/01  05:00:00,274.894448526,34.0903847088,149.402508359,0.0,12.7620426787,28.1191506574,88.8969893503,0.00785722115986,8.3303,80.5588321291
 07/01  06:00:00,351.564626793,34.916235116,150.079500474,0.0,42.6918050922,54.3732441037,132.187445082,0.0722968459688,16.6606,115.454548236
 07/01  07:00:00,362.580831089,36.0054346028,127.38245511,0.0,42.6918050922,86.1019271793,234.434597932,13.5063347855,24.9909,195.937363146
 07/01  08:00:00,396.213813026,36.0021050902,120.540781105,0.0,57.6566862989,112.030105488,317.951907617,4.14995173556,33.3212,280.480755881
 07/01  09:00:00,344.026470256,36.3949875017,114.491331098,0.0,57.6566862989,83.6599452969,272.206374447,0.0,66.8089,205.397474447
 07/01  10:00:00,293.426598199,37.0687535359,117.11242961,0.0,42.6918050922,68.9656133826,237.989212387,0.0,83.4695,154.519712387
 07/01  11:00:00,288.950615381,37.6016260929,120.435142207,0.0,34.9340096728,67.7198543238,206.916103185,0.0,83.4695,123.446603185
 07/01  12:00:00,291.426281447,37.7360306709,123.519936564,0.0,34.9340096728,67.7198543238,184.089321205,0.0,83.4695,100.619821205
 07/01  13:00:00,282.403790645,37.0874720649,124.856587581,0.0,34.9340096728,57.9733543238,169.383494858,0.0,75.1392,94.2442948575
 07/01  14:00:00,281.837274272,36.6652497623,124.856587581,0.0,34.9340096728,57.9733543238,160.973388652,0.0,66.8089,94.1644886524
 07/01  15:00:00,286.584699764,36.7207287648,130.197997317,0.0,34.9340096728,57.9733543238,169.327819177,0.0,75.1392,94.1886191774
 07/01  16:00:00,314.155702477,36.5949775059,128.491061035,0.0,34.9340096728,62.9068543238,158.990658848,0.0,91.7998,67.1908588478
 07/01  17:00:00,336.781229584,36.8222909483,122.781474229,0.0,34.9340096728,72.2186844194,133.80088349,3.0915072298,49.9818,80.7275762602
 07/01  18:00:00,401.616584217,37.5509505452,120.407789469,0.0,87.0357390804,86.2600435998,154.816782743,3.63453987834,49.9818,101.200442864
 07/01  19:00:00,393.052663788,36.4770240139,118.108149106,0.0,102.000620287,77.6748002752,171.381385038,7.34838128662,33.3212,130.711803752
 07/01  20:00:00,410.01239575,36.1660552716,116.032786722,0.0,102.000620287,88.9820225341,173.458082268,6.88893328719,33.3212,133.247948981
 07/01  21:00:00,407.842776458,36.0544169423,116.376271394,0.0,102.000620287,91.6425454185,165.536281347,5.90939725113,24.9909,134.635984096
 07/01  22:00:00,356.056492856,36.0832942735,117.875249164,0.0,87.0357390804,65.871452062,213.893841032,8.6213729943,16.6606,188.611868038
 07/01  23:00:00,285.906348405,36.0519158947,120.306637798,0.0,42.6918050922,48.4199368926,133.689967849,10.0927231308,8.3303,115.266944718
 07/01  24:00:00,273.376732879,34.7510650345,148.552680544,0.0,27.7269238854,30.610668775,64.5302669682,0.0,3.33212,61.1981469682
 07/02  01:00:00,285.33388283,34.0903847088,151.972333924,0.0,34.4311606118,33.1021868926,57.1215015216,0.0,3.33212,53.7893815216
 07/02  02:00:00,269.018537036,34.916235116,152.321636092,0.0,19.466279405,30.610668775,51.3564265247,0.00315543492256,3.33212,48.0211510897
 07/02  03:00:00,267.122400698,34.0903847088,151.283035073,0.0,19.466279405,30.610668775,51.3693924776,0.0157772043986,3.33212,48.0214952732
 07/02  04:00:00,274.638424635,34.916235116,151.287401117,0.0,19.466279405,30.610668775,70.4750074664,0.0978197520443,3.33212,67.0450677144
 07/02  05:00:00,284.35505276,34.0903847088,149.638577603,0.0,19.466279405,30.610668775,89.0296872576,0.0962437874984,8.3303,80.6031434701
 07/02  06:00:00,351.892964797,34.916235116,150.409189236,0.0,42.6918050922,54.3732441037,132.463555148,0.205115464842,16.6606,115.597839683
 07/02  07:00:00,375.173641885,36.0970604399,130.651468013,0.0,49.3960418185,88.5934452969,235.557242617,14.7497956699,24.9909,195.816546947
 07/02  08:00:00,402.907475765,35.9378604046,126.718614631,0.0,57.6566862989,112.030105488,318.764702075,5.20173888869,33.3212,280.241763186
 07/02  09:00:00,341.870480042,36.3250680977,121.960241281,0.0,50.9524495726,81.1684271793,266.461326492,0.0,66.8089,199.652426492
 07/02  10:00:00,293.916451034,36.4855642769,118.935025569,0.0,42.6918050922,68.9656133826,243.519147578,0.0,83.4695,160.049647578
 07/02  11:00:00,293.438707455,36.4616254018,122.863753809,0.0,38.286128036,68.9656133826,206.876088946,0.0,83.4695,123.406588946
 07/02  12:00:00,293.965173626,36.4874050621,124.018101679,0.0,38.286128036,68.9656133826,177.621611561,0.0,83.4695,94.1521115613
 07/02  13:00:00,276.506051712,36.4676419679,125.10746266,0.0,31.5818913096,56.727595265,169.304200544,0.0,75.1392,94.1650005443
 07/02  14:00:00,276.889601896,36.5335155413,124.856587581,0.0,31.5818913096,56.727595265,160.802143849,0.0,66.8089,93.9932438489
 07/02  15:00:00,279.146604649,36.6293049606,126.748033924,0.0,31.5818913096,56.727595265,169.159851821,0.0,75.1392,94.0206518214
 07/02  16:00:00,309.25315155,36.7310450887,127.432933473,0.0,31.5818913096,61.661095265,158.917875379,0.0,91.7998,67.1180753791
 07/02  17:00:00,336.64478478,36.2704934215,127.6246154,0.0,31.5818913096,70.9729253606,134.613860846,3.92373433025,49.9818,80.7083265153
 07/02  18:00:00,392.293389721,36.4653491911,121.415735357,0.0,80.3315023541,83.7685254822,157.604959587,6.54041178071,49.9818,101.082747806
 07/02  19:00:00,391.760513396,36.538386705,116.781449943,0.0,102.000620287,77.6748002752,171.621793592,7.7454542158,33.3212,130.555139377
 07/02  20:00:00,420.513887951,36.4152750152,116.781449943,0.0,108.704857014,91.4735406516,171.67635121,8.00311611555,33.3212,130.352035094
 07/02  21:00:00,400.192666961,36.5726664008,116.172484967,0.0,95.2963835608,89.1510273009,163.988821855,8.43510122117,24.9909,130.562820634
 07/02  22:00:00,345.486297128,36.2412940251,115.473044505,0.0,80.3315023541,63.3799339444,212.997498363,7.84670160451,16.6606,188.490196759
 07/02  23:00:00,282.887866031,36.1629200596,118.54474318,0.0,42.6918050922,48.4199368926,132.775243651,9.41270180418,8.3303,115.032241847
 07/02  24:00:00,284.322219965,34.5858949531,150.452610773,0.0,34.4311606118,33.1021868926,64.3300559607,0.0,3.33212,60.9979359607
 07/03  01:00:00,268.346733685,34.0903847088,153.774791724,0.0,19.418418834,29.3649097162,57.3083712521,0.0,3.33212,53.9762512521
 07/03  02:00:00,260.278340328,34.916235116,152.805408732,0.0,12.7620426787,28.1191506574,51.3119398731,0.0,3.33212,47.9798198731
 07/03  03:00:00,258.126006447,34.0894172978,151.516280438,0.0,12.7620426787,28.1191506574,51.3113759044,0.0,3.33212,47.9792559044
 07/03  04:00:00,265.870709955,34.9088499865,151.747874176,0.0,12.7620426787,28.1191506574,64.2890000167,0.0158469779407,3.33212,60.9410330387
 07/03  05:00:00,290.898664629,34.0769949503,150.081120044,0.0,25.5240853573,30.610668775,123.464297054,0.0301093895292,8.3303,115.103887665
 07/03  06:00:00,383.700226333,34.9051690727,149.936802603,0.0,51.0481707146,78.1489452969,205.509975811,0.131532431743,16.6606,188.717843379
 07/03  07:00:00,412.489633248,35.889047819,131.958710824,0.0,64.3609230253,109.708623606,295.613221882,14.3009820161,24.9909,256.321339866
 07/03  08:00:00,366.47315846,35.9140381641,128.296747109,0.0,51.0481707146,80.7689615957,243.547461524,4.79645553879,33.3212,205.429805985
 07/03  09:00:00,335.087654394,36.35422225,124.785609687,0.0,51.0481707146,71.0224615957,221.120944995,0.0,66.8089,154.312044995
 07/03  10:00:00,283.801321279,36.5278438621,123.046572674,0.0,32.1804615127,65.7244621605,206.649056662,0.0,83.4695,123.179556662
 07/03  11:00:00,284.971914388,36.4252223636,123.992780513,0.0,32.1804615127,65.7244621605,177.684236262,0.0,83.4695,94.2147362618
 07/03  12:00:00,284.993891156,36.4650594407,124.496561429,0.0,32.1804615127,65.7244621605,177.602480772,0.0,83.4695,94.1329807722
 07/03  13:00:00,276.570409228,36.4209871976,125.7126575,0.0,32.1804615127,55.9779621605,169.205432125,0.0,75.1392,94.0662321254
 07/03  14:00:00,278.188293486,36.4868822987,126.953979437,0.0,32.1804615127,55.9779621605,160.785319193,0.0,66.8089,93.976419193
 07/03  15:00:00,279.729595957,36.5459287913,128.184345788,0.0,32.1804615127,55.9779621605,169.130904717,0.0,75.1392,93.991704717
 07/03  16:00:00,310.056859955,36.8574617019,128.504082262,0.0,32.1804615127,60.9114621605,152.814058836,0.0,91.7998,61.0142588357
 07/03  17:00:00,339.607276062,36.53541571,123.130093703,0.0,32.1804615127,77.5397301883,154.023930626,3.12903622977,49.9818,100.913094396
 07/03  18:00:00,392.76584757,36.7729106355,122.117955678,0.0,77.122965704,86.2600435998,234.356640292,5.66003124922,49.9818,178.714809043
 07/03  19:00:00,401.815659568,36.8498501613,123.251008972,0.0,102.647051061,80.1663183927,170.881776998,6.83936178864,33.3212,130.72121521
 07/03  20:00:00,431.980031467,36.3760532612,120.407789469,0.0,115.40909374,92.7192997104,171.014190307,7.16871531383,33.3212,130.524274993
 07/03  21:00:00,416.203076752,36.1999314426,121.523611937,0.0,102.647051061,94.1340635361,226.659940866,5.78350674558,24.9909,195.885534121
 07/03  22:00:00,349.526014475,36.4306000587,120.987055113,0.0,77.122965704,65.871452062,169.254155967,8.89991160753,16.6606,143.693644359
 07/03  23:00:00,280.21039298,36.3081212643,119.837893155,0.0,38.286128036,48.4199368926,100.685036019,9.80637318066,8.3303,82.5483628386
 07/03  24:00:00,272.746549222,34.254764009,150.689512212,0.0,25.5240853573,30.610668775,64.2739869287,0.0,3.33212,60.9418669287
 07/04  01:00:00,288.032643469,34.0830768957,154.655080889,0.0,34.4311606118,33.1021868926,51.3438781651,0.0,3.33212,48.0117581651
 07/04  02:00:00,270.592293849,34.8993036663,153.892997597,0.0,19.466279405,30.610668775,57.3391347349,0.0,3.33212,54.0070147349
 07/04  03:00:00,268.613916774,34.0654355149,152.785511073,0.0,19.466279405,30.610668775,51.3440621074,0.00159038156038,3.33212,48.0103517259
 07/04  04:00:00,273.152932318,34.5594837715,150.129545386,0.0,19.466279405,30.610668775,64.2774353385,0.0143134553681,3.33212,60.9310018832
 07/04  05:00:00,285.633107178,33.892544639,151.080847029,0.0,19.466279405,30.610668775,95.128361381,0.0333982074751,8.3303,86.7646631735
 07/04  06:00:00,349.992728098,34.55345031,148.837274577,0.0,42.6918050922,54.3732441037,129.568282699,0.186078976381,16.6606,112.721603723
 07/04  07:00:00,368.70113397,36.1043643109,124.217961708,0.0,49.3960418185,88.5934452969,231.230906418,14.5594756633,24.9909,191.680530755
 07/04  08:00:00,398.458793507,35.9588760823,122.465287474,0.0,57.6566862989,112.030105488,318.061683907,4.98655188904,33.3212,279.753932018
 07/04  09:00:00,338.225704656,36.2068608436,118.977430168,0.0,50.9524495726,81.1684271793,269.200602617,0.0,66.8089,202.391702617
 07/04  10:00:00,294.603930569,36.6866951451,118.980007481,0.0,42.6918050922,68.9656133826,240.60200718,0.0,83.4695,157.13250718
 07/04  11:00:00,293.047796192,36.713579404,120.816220468,0.0,38.286128036,68.9656133826,206.796039663,0.0,83.4695,123.326539663
 07/04  12:00:00,294.510225546,36.7804143247,122.970435833,0.0,38.286128036,68.9656133826,177.581866742,0.0,83.4695,94.1123667424
 07/04  13:00:00,276.673284889,36.9387928636,123.910035604,0.0,31.5818913096,56.727595265,169.249756125,0.0,75.1392,94.1105561251
 07/04  14:00:00,278.270756145,37.2940020175,125.126506604,0.0,31.5818913096,56.727595265,160.787387317,0.0,66.8089,93.978487317
 07/04  15:00:00,278.594701946,37.4234585242,125.331887853,0.0,31.5818913096,56.727595265,162.837027197,0.0,75.1392,87.697827197
 07/04  16:00:00,309.269751046,38.0896525998,126.07863748,0.0,31.5818913096,61.661095265,158.898643499,0.0,91.7998,67.0988434989
 07/04  17:00:00,328.248654083,36.3454477504,119.178767212,0.0,31.5818913096,70.9729253606,139.963357608,3.65846823318,49.9818,86.3230893751
 07/04  18:00:00,384.82343777,36.020687668,114.465681929,0.0,80.3315023541,83.7685254822,151.385862075,6.11479046087,49.9818,95.2892716142
 07/04  19:00:00,390.052351901,36.2540313618,115.383286625,0.0,102.000620287,77.6748002752,171.508905155,7.72204000559,33.3212,130.46566515
 07/04  20:00:00,418.067323952,36.1364353774,114.649885272,0.0,108.704857014,91.4735406516,171.85386248,8.27568378062,33.3212,130.256978699
 07/04  21:00:00,397.576649407,36.2804587976,113.8805938,0.0,95.2963835608,89.1510273009,164.574547595,9.10052279269,24.9909,130.483124803
 07/04  22:00:00,343.93119168,36.057164249,113.8805938,0.0,80.3315023541,63.3799339444,213.843643647,8.90608278861,16.6606,188.276960858
 07/04  23:00:00,281.101656277,35.8687127245,116.71407094,0.0,42.6918050922,48.4199368926,131.435613281,8.13861263572,8.3303,114.966700646
 07/04  24:00:00,284.398826839,33.9034826589,151.22542649,0.0,34.4311606118,33.1021868926,64.3087929566,0.0,3.33212,60.9766729566
 07/05  01:00:00,265.679174599,34.5443014893,150.64016443,0.0,19.418418834,29.3649097162,51.3271723377,0.0255437115819,3.33212,47.9695086261
 07/05  02:00:00,254.880294012,33.2395796011,149.069699902,0.0,12.7620426787,28.1191506574,57.330909373,0.0367192686305,3.33212,53.9620701044
 07/05  03:00:00,251.741434086,34.2074762882,144.970682897,0.0,12.7620426787,28.1191506574,51.3526452633,0.0526845291898,3.33212,47.9678407341
 07/05  04:00:00,250.68872415,32.5789426028,138.841064071,0.0,12.7620426787,28.1191506574,64.2548033778,0.0,3.33212,60.9226833778
 07/05  05:00:00,286.226422769,34.2065850988,145.193181175,0.0,25.5240853573,30.610668775,123.325335926,0.0223511433179,8.3303,114.972684783
 07/05  06:00:00,383.79217997,34.0380834751,150.868627765,0.0,51.0481707146,78.1489452969,205.327183948,0.0750365807488,16.6606,188.591547367
 07/05  07:00:00,405.199715515,36.0659620922,124.597053168,0.0,64.3609230253,109.708623606,295.392619526,14.4710698793,24.9909,255.930649646
 07/05  08:00:00,355.147334777,35.8255122956,118.246918679,0.0,51.0481707146,80.7689615957,236.486664669,5.04044044032,33.3212,198.125024229
 07/05  09:00:00,327.658938643,36.3175919197,117.47609015,0.0,51.0481707146,71.0224615957,224.200268175,0.0,66.8089,157.391368175
 07/05  10:00:00,282.208422164,36.8624114855,119.899622221,0.0,32.1804615127,65.7244621605,209.939221694,0.0,83.4695,126.469721694
 07/05  11:00:00,284.261938262,36.8797473695,121.276464674,0.0,32.1804615127,65.7244621605,177.634087492,0.0,83.4695,94.1645874925
 07/05  12:00:00,285.816288022,36.8958815669,123.519936564,0.0,32.1804615127,65.7244621605,174.371081383,0.0,83.4695,90.9015813832
 07/05  13:00:00,278.229363003,37.0027247346,125.522198412,0.0,32.1804615127,55.9779621605,166.079607936,0.0,75.1392,90.9404079355
 07/05  14:00:00,278.465926029,37.4152792455,125.331887853,0.0,32.1804615127,55.9779621605,160.756347337,0.0,66.8089,93.9474473365
 07/05  15:00:00,278.486015421,37.9176572256,124.856587581,0.0,32.1804615127,55.9779621605,169.091242726,0.0,75.1392,93.9520427261
 07/05  16:00:00,309.135386394,38.6450900438,125.522198412,0.0,32.1804615127,60.9114621605,152.784647353,0.0,91.7998,60.9848473529
 07/05  17:00:00,344.178425941,37.6244858045,126.555589976,0.0,32.1804615127,77.5397301883,151.871729689,1.04551324143,49.9818,100.844416448
 07/05  18:00:00,398.107594669,37.7956808201,126.396335227,0.0,77.122965704,86.2600435998,231.316351406,2.79364940014,49.9818,178.540902005
 07/05  19:00:00,403.280535462,37.437300847,124.117162232,0.0,102.647051061,80.1663183927,169.134328638,5.17339965634,33.3212,130.639728982
 07/05  20:00:00,433.187306072,36.8769197305,120.941315021,0.0,115.40909374,92.7192997104,171.343298217,7.58752926136,33.3212,130.434568955
 07/05  21:00:00,414.828852531,36.8887450876,117.963472412,0.0,102.647051061,94.1340635361,222.007611927,8.34227730246,24.9909,188.674434625
 07/05  22:00:00,345.822729993,36.7762123431,115.670958184,0.0,77.122965704,65.871452062,171.275902721,8.84977980621,16.6606,145.765522914
 07/05  23:00:00,276.235179494,36.3261167199,114.886473201,0.0,38.286128036,48.4199368926,96.7630705651,7.95897456774,8.3303,80.4737959974
 07/05  24:00:00,272.813216309,34.2508762468,150.730187668,0.0,25.5240853573,30.610668775,70.3438224529,0.0,3.33212,67.0117024529
 07/06  01:00:00,268.418296315,34.0741617912,153.851761744,0.0,19.418418834,29.3649097162,51.296774245,0.0,3.33212,47.964654245
 07/06  02:00:00,260.437855313,34.8895102793,152.975791575,0.0,12.7620426787,28.1191506574,51.2951729842,0.0,3.33212,47.9630529842
 07/06  03:00:00,257.817848094,33.8974272828,151.38264335,0.0,12.7620426787,28.1191506574,51.294744373,0.0,3.33212,47.962624373
 07/06  04:00:00,261.644251293,34.3895499535,148.015929704,0.0,12.7620426787,28.1191506574,64.2890488586,0.0448096103787,3.33212,60.9121192482
 07/06  05:00:00,288.29760128,33.7279693862,147.802391514,0.0,25.5240853573,30.610668775,123.392219334,0.0544120777999,8.3303,115.007507256
 07/06  06:00:00,380.762277414,34.5544150464,147.319436975,0.0,51.0481707146,78.1489452969,205.206040991,0.123228977032,16.6606,188.422212014
 07/06  07:00:00,404.39807517,35.9199853239,123.907219919,0.0,64.3609230253,109.708623606,294.70087655,13.9656068321,24.9909,255.744369718
 07/06  08:00:00,357.932169449,35.9077636546,120.573705112,0.0,51.0481707146,80.7689615957,235.807880516,4.46432754095,33.3212,198.022352975
 07/06  09:00:00,328.713882306,36.312724417,118.656203414,0.0,51.0481707146,71.0224615957,220.924022825,0.0,66.8089,154.115122825
 07/06  10:00:00,285.144221353,37.0127010849,122.665044271,0.0,32.1804615127,65.7244621605,208.247139694,0.0,83.4695,124.777639694
 07/06  11:00:00,289.859315032,37.626464836,126.07863748,0.0,32.1804615127,65.7244621605,175.970077057,0.0,83.4695,92.5005770573
 07/06  12:00:00,292.066102122,37.7534747744,128.856612392,0.0,32.1804615127,65.7244621605,177.560654529,0.0,83.4695,94.0911545292
 07/06  13:00:00,283.431281736,37.4626189266,130.217525163,0.0,32.1804615127,55.9779621605,169.140310286,0.0,75.1392,94.0011102858
 07/06  14:00:00,284.060107612,37.5229626239,130.777995566,0.0,32.1804615127,55.9779621605,160.746816235,0.0,66.8089,93.9379162353
 07/06  15:00:00,284.947821678,38.5704370432,130.617879156,0.0,32.1804615127,55.9779621605,162.805752824,0.0,75.1392,87.6665528236
 07/06  16:00:00,316.380484304,39.9106920045,131.449948499,0.0,32.1804615127,60.9114621605,158.877536614,0.0,91.7998,67.0777366145
 07/06  17:00:00,350.421554321,38.0495959768,132.329368601,0.0,32.1804615127,77.5397301883,151.200438041,0.392040038747,49.9818,100.826598002
