Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  18:00:00,400.410695899,37.8458974396,128.63406495,0.0,77.122965704,86.2600435998,223.98039113,2.42445227302,49.9818,171.574138857
 07/06  19:00:00,400.604156314,37.8299488418,121.087044867,0.0,102.647051061,80.1663183927,167.210723899,3.29174245758,33.3212,130.597781441
 07/06  20:00:00,429.544961481,37.0752401298,117.147670918,0.0,115.40909374,92.7192997104,170.122006623,6.41168225562,33.3212,130.389124367
 07/06  21:00:00,413.482222285,36.740606136,116.781449943,0.0,102.647051061,94.1340635361,228.191511895,7.6237469199,24.9909,195.576864975
 07/06  22:00:00,344.00314375,36.5574864372,114.657110868,0.0,77.122965704,65.871452062,165.896899837,8.27076404786,16.6606,140.965535789
 07/06  23:00:00,277.090921848,36.2189493229,117.603100935,0.0,38.286128036,48.4199368926,95.3846885204,8.36010880174,8.3303,78.6942797187
 07/06  24:00:00,269.155271521,34.2493150619,147.142222563,0.0,25.5240853573,30.610668775,70.332686438,0.0,3.33212,67.000566438
 07/07  01:00:00,265.465973459,34.0633847255,150.941643622,0.0,19.418418834,29.3649097162,51.2901390065,0.0,3.33212,47.9580190065
 07/07  02:00:00,254.630569401,34.5525506905,147.536603759,0.0,12.7620426787,28.1191506574,51.2904289235,0.0,3.33212,47.9583089235
 07/07  03:00:00,254.225571535,33.8916076682,147.823314049,0.0,12.7620426787,28.1191506574,51.289432516,0.0,3.33212,47.957312516
 07/07  04:00:00,256.741826897,34.2235548379,142.496831291,0.0,12.7620426787,28.1191506574,70.4579933192,0.134688440719,3.33212,66.9911848785
 07/07  05:00:00,287.845409821,33.7247117022,146.524759487,0.0,25.5240853573,30.610668775,117.009145267,0.0865867692811,8.3303,108.592258498
 07/07  06:00:00,381.261141705,34.5470183505,146.887639454,0.0,51.0481707146,78.1489452969,205.155823763,0.171573117372,16.6606,188.323650646
 07/07  07:00:00,410.316891431,35.8632539897,128.558052175,0.0,64.3609230253,109.708623606,295.449794166,14.9002626367,24.9909,255.558631529
 07/07  08:00:00,366.0129141,35.7895047017,127.003649036,0.0,51.0481707146,80.7689615957,237.000773265,5.24405031419,33.3212,198.435522951
 07/07  09:00:00,334.176421492,36.2539728518,123.843626622,0.0,51.0481707146,71.0224615957,224.553747938,0.0,66.8089,157.744847938
 07/07  10:00:00,284.439784207,36.3648743267,122.783921195,0.0,32.1804615127,65.7244621605,208.970476447,0.0,83.4695,125.500976447
 07/07  11:00:00,284.677225069,36.4868141806,122.378965337,0.0,32.1804615127,65.7244621605,175.249919998,0.0,83.4695,91.7804199978
 07/07  12:00:00,284.184614705,36.5411963031,122.716590582,0.0,32.1804615127,65.7244621605,173.639164722,0.0,83.4695,90.1696647218
 07/07  13:00:00,272.136408138,36.3905725928,121.470570343,0.0,32.1804615127,55.9779621605,169.123719554,0.0,75.1392,93.9845195541
 07/07  14:00:00,272.52211973,36.4209690576,122.006141738,0.0,32.1804615127,55.9779621605,160.742431647,0.0,66.8089,93.9335316472
 07/07  15:00:00,273.072392165,36.3900334724,122.439780539,0.0,32.1804615127,55.9779621605,162.794057113,0.0,75.1392,87.6548571134
 07/07  16:00:00,301.015764438,36.3158208098,120.508975324,0.0,32.1804615127,60.9114621605,158.871985913,0.0,91.7998,67.0721859131
 07/07  17:00:00,336.293572962,35.9679814016,121.071121614,0.0,32.1804615127,77.5397301883,151.34210149,4.54935430677,49.9818,96.8109471835
 07/07  18:00:00,391.74472889,36.2269193503,121.662287177,0.0,77.122965704,86.2600435998,233.314386114,7.48546202177,49.9818,175.847124092
 07/07  19:00:00,397.885960292,36.3482409866,120.479123417,0.0,102.647051061,80.1663183927,172.229983303,8.34784768777,33.3212,130.560935615
 07/07  20:00:00,428.366270895,36.2607852544,117.347251404,0.0,115.40909374,92.7192997104,172.394280616,8.72112083512,33.3212,130.351959781
 07/07  21:00:00,411.046906202,36.2881188375,115.241028212,0.0,102.647051061,94.1340635361,222.484177459,8.85373175718,24.9909,188.639545702
 07/07  22:00:00,343.098950559,36.2311525755,113.718486479,0.0,77.122965704,65.871452062,171.312515648,9.14728902382,16.6606,145.504626624
 07/07  23:00:00,275.674565136,36.087345239,115.877863486,0.0,38.286128036,48.4199368926,99.189965757,10.406249829,8.3303,80.453415928
 07/07  24:00:00,267.882663416,33.7304065844,146.368749986,0.0,25.5240853573,30.610668775,70.3228733847,0.0,3.33212,66.9907533847
 07/08  01:00:00,270.397740254,34.3743556031,145.964776508,0.0,27.7269238854,30.610668775,51.3437546272,0.0562905435837,3.33212,47.9553440836
 07/08  02:00:00,239.896928201,32.5796387557,134.745269749,0.0,12.7620426787,28.1191506574,51.284659261,0.0,3.33212,47.952539261
 07/08  03:00:00,241.109370572,33.8789281971,134.661325056,0.0,12.7620426787,28.1191506574,51.2846274846,0.0,3.33212,47.9525074846
 07/08  04:00:00,245.644661724,33.8677258628,132.560878048,0.0,12.7620426787,28.1191506574,64.2755729813,0.0482494218584,3.33212,60.8952035595
 07/08  05:00:00,257.126694366,33.8622932766,131.838881556,0.0,12.7620426787,28.1191506574,88.8185926611,0.0402129262098,8.3303,80.4480797349
 07/08  06:00:00,345.550359992,33.7096825933,145.2805231,0.0,42.6918050922,54.3732441037,132.07308246,0.191403359322,16.6606,115.2210791
 07/08  07:00:00,363.511626836,35.9064225889,128.410365781,0.0,42.6918050922,86.1019271793,228.445528032,15.2147334475,24.9909,188.239894585
 07/08  08:00:00,396.735819765,35.920789615,121.135197748,0.0,57.6566862989,112.030105488,317.4405629,5.25609514752,33.3212,278.863267752
 07/08  09:00:00,346.152582219,36.2957161157,116.724271833,0.0,57.6566862989,83.6599452969,264.467120022,0.0,66.8089,197.658220022
 07/08  10:00:00,296.582864316,36.8751707174,120.435142207,0.0,42.6918050922,68.9656133826,237.490772113,0.0,83.4695,154.021272113
 07/08  11:00:00,289.369833204,36.801699659,121.662287177,0.0,34.9340096728,67.7198543238,206.653921858,0.0,83.4695,123.184421858
 07/08  12:00:00,290.037417465,36.9190936389,122.970435833,0.0,34.9340096728,67.7198543238,177.679625889,0.0,83.4695,94.2101258885
 07/08  13:00:00,281.122709128,36.7690790937,123.910035604,0.0,34.9340096728,57.9733543238,169.270255085,0.0,75.1392,94.1310550845
 07/08  14:00:00,282.921061361,36.7756842049,125.682284448,0.0,34.9340096728,57.9733543238,160.849004622,0.0,66.8089,94.0401046221
 07/08  15:00:00,285.57779564,37.4793752663,127.6246154,0.0,34.9340096728,57.9733543238,169.188744702,0.0,75.1392,94.0495447017
 07/08  16:00:00,315.486546244,38.3229547179,127.432933473,0.0,34.9340096728,62.9068543238,158.903776861,0.0,91.7998,67.1039768612
 07/08  17:00:00,341.228843118,37.4270529258,126.396335227,0.0,34.9340096728,72.2186844194,132.19126542,1.59601595711,49.9818,80.6134494633
 07/08  18:00:00,406.970816216,37.2733225424,125.998450938,0.0,87.0357390804,86.2600435998,156.572004022,5.57319210975,49.9818,101.017011912
 07/08  19:00:00,399.32052772,36.6593522113,124.117162232,0.0,102.000620287,77.6748002752,171.01720067,7.27289081051,33.3212,130.423109859
 07/08  20:00:00,414.519661521,36.2839081221,120.407789469,0.0,102.000620287,88.9820225341,168.581351776,6.34288397582,33.3212,128.9172678
 07/08  21:00:00,410.893643093,36.16148243,119.340069765,0.0,102.000620287,91.6425454185,157.308802503,5.5974522732,24.9909,126.72045023
 07/08  22:00:00,357.272135319,36.1828928188,119.073423515,0.0,87.0357390804,65.871452062,215.63568724,8.25301995607,16.6606,190.722067283
 07/08  23:00:00,286.204103278,36.0862768072,120.63819733,0.0,42.6918050922,48.4199368926,129.110557673,9.73510276864,8.3303,111.045154904
 07/08  24:00:00,273.38159647,34.0703903805,149.221428356,0.0,27.7269238854,30.610668775,64.2272324182,0.0,3.33212,60.8951124182
 07/09  01:00:00,282.561072869,33.8976800169,149.390926524,0.0,34.4311606118,33.1021868926,57.3135413322,0.0,3.33212,53.9814213322
 07/09  02:00:00,261.347378617,34.389054888,145.17216768,0.0,19.466279405,30.610668775,51.3394638959,0.0241780120411,3.33212,47.9831658839
 07/09  03:00:00,260.792200984,33.7238610337,145.314541872,0.0,19.466279405,30.610668775,51.3512898702,0.0354612468692,3.33212,47.9837086234
 07/09  04:00:00,258.971063993,33.8930019292,136.619418416,0.0,19.466279405,30.610668775,64.3301921347,0.111220553128,3.33212,60.8868515815
 07/09  05:00:00,277.763312851,33.5556292319,143.549921434,0.0,19.466279405,30.610668775,88.8966638029,0.0709241530901,8.3303,80.4954396498
 07/09  06:00:00,346.173656028,34.3760005092,145.197636348,0.0,42.6918050922,54.3732441037,132.18898749,0.149910130015,16.6606,115.37847736
 07/09  07:00:00,372.047023015,36.093547116,127.503101252,0.0,49.3960418185,88.5934452969,227.546052296,14.4013720632,24.9909,188.153780232
 07/09  08:00:00,398.98500638,35.9486232097,123.288762356,0.0,57.6566862989,112.030105488,316.757337934,4.75525854739,33.3212,278.680879386
 07/09  09:00:00,339.583474016,36.4813774939,119.158367801,0.0,50.9524495726,81.1684271793,264.534788487,0.0,66.8089,197.725888487
 07/09  10:00:00,298.539545436,37.3165643003,121.927046278,0.0,42.6918050922,68.9656133826,237.562344814,0.0,83.4695,154.092844814
 07/09  11:00:00,297.382058911,37.1724015367,124.653325017,0.0,38.286128036,68.9656133826,213.124649601,0.0,83.4695,129.655149601
 07/09  12:00:00,297.096943747,37.5335226234,124.778437381,0.0,38.286128036,68.9656133826,171.227762568,0.0,83.4695,87.7582625678
 07/09  13:00:00,278.158233963,37.1876990461,125.126506604,0.0,31.5818913096,56.727595265,169.176109381,0.0,75.1392,94.0369093814
 07/09  14:00:00,269.601145979,36.7887635004,117.092691234,0.0,31.5818913096,56.727595265,160.691383122,0.0,66.8089,93.8824831215
 07/09  15:00:00,266.825686116,36.3944813171,116.09775766,0.0,31.5818913096,56.727595265,162.752748981,0.0,75.1392,87.6135489812
 07/09  16:00:00,297.358302759,36.2861434665,116.843526718,0.0,31.5818913096,61.661095265,158.859381047,0.0,91.7998,67.059581047
 07/09  17:00:00,327.686705664,36.1655431632,118.811879905,0.0,31.5818913096,70.9729253606,134.442906766,3.86025625456,49.9818,80.6008505119
 07/09  18:00:00,390.788759937,36.1098214926,120.27925822,0.0,80.3315023541,83.7685254822,157.95736335,7.04603744946,49.9818,100.929525901
 07/09  19:00:00,394.972666248,36.3920655177,120.09623198,0.0,102.000620287,77.6748002752,171.488346609,7.88696781475,33.3212,130.280178794
 07/09  20:00:00,422.208571181,36.3806894145,118.482370438,0.0,108.704857014,91.4735406516,165.27933317,8.40472445142,33.3212,123.553408719
 07/09  21:00:00,400.511150314,36.5185248876,116.536349961,0.0,95.2963835608,89.1510273009,164.659436775,9.39849785626,24.9909,130.270038919
 07/09  22:00:00,345.483921047,36.1406637161,115.241028212,0.0,80.3315023541,63.3799339444,214.428037174,9.95758880149,16.6606,187.809848372
 07/09  23:00:00,280.104749486,35.9407140971,115.612603325,0.0,42.6918050922,48.4199368926,126.392071599,9.62146470544,8.3303,108.440306894
 07/09  24:00:00,282.131679061,33.9008042518,149.014183125,0.0,34.4311606118,33.1021868926,70.3565258162,0.0,3.33212,67.0244058162
 07/10  01:00:00,264.478443977,34.5408559184,149.449589828,0.0,19.418418834,29.3649097162,51.2952295168,0.0193766358629,3.33212,47.9437328809
 07/10  02:00:00,251.419370987,33.076731926,145.766400738,0.0,12.7620426787,28.1191506574,51.3120032876,0.0371387025253,3.33212,47.9427445851
 07/10  03:00:00,250.608016638,34.2062801454,143.841326271,0.0,12.7620426787,28.1191506574,51.3214920914,0.0468273303054,3.33212,47.9425447611
 07/10  04:00:00,247.645626543,32.5780184006,135.812002124,0.0,12.7620426787,28.1191506574,64.2113299321,0.0,3.33212,60.8792099321
 07/10  05:00:00,280.318348418,34.0400885572,139.462284163,0.0,25.5240853573,30.610668775,120.035824626,0.0403686434586,8.3303,111.665155982
 07/10  06:00:00,382.139915199,34.8475740683,148.430115932,0.0,51.0481707146,78.1489452969,208.342915196,0.0710494085245,16.6606,191.611265787
 07/10  07:00:00,408.277796624,35.8136236538,127.820227951,0.0,64.3609230253,109.708623606,287.446366234,14.8907551656,24.9909,247.564711068
 07/10  08:00:00,359.794871416,35.8127760169,122.002434396,0.0,51.0481707146,80.7689615957,243.176895864,5.13600125536,33.3212,204.719694609
 07/10  09:00:00,327.13524883,36.2128003223,117.435654015,0.0,51.0481707146,71.0224615957,219.550376288,0.0,66.8089,152.741476288
 07/10  10:00:00,277.079866204,36.3063100729,115.952154134,0.0,32.1804615127,65.7244621605,204.407034486,0.0,83.4695,120.937534486
 07/10  11:00:00,281.792541505,36.3711255355,119.680910029,0.0,32.1804615127,65.7244621605,174.350960432,0.0,83.4695,90.8814604319
 07/10  12:00:00,280.642303865,36.401019196,119.148716591,0.0,32.1804615127,65.7244621605,177.506467176,0.0,83.4695,94.0369671764
 07/10  13:00:00,269.638132554,36.4352018933,118.075517489,0.0,32.1804615127,55.9779621605,169.096756682,0.0,75.1392,93.9575566818
 07/10  14:00:00,269.082588516,36.4021601903,118.03031563,0.0,32.1804615127,55.9779621605,154.422137779,0.0,66.8089,87.6132377795
 07/10  15:00:00,272.587670053,36.5538826999,120.435142207,0.0,32.1804615127,55.9779621605,169.008798946,0.0,75.1392,93.8695989456
 07/10  16:00:00,301.841084747,36.4599745723,120.479123417,0.0,32.1804615127,60.9114621605,158.841190099,0.0,91.7998,67.0413900988
 07/10  17:00:00,334.475719499,35.8776413748,119.111082618,0.0,32.1804615127,77.5397301883,149.536155853,5.10289441477,49.9818,94.4514614381
 07/10  18:00:00,388.595514646,35.9912819404,119.261890023,0.0,77.122965704,86.2600435998,229.791697129,6.55024791605,49.9818,173.259649213
 07/10  19:00:00,396.007750439,36.1161000824,118.482370438,0.0,102.647051061,80.1663183927,169.826688665,7.91479133045,33.3212,128.590697334
 07/10  20:00:00,427.923386068,36.0971291835,116.536349961,0.0,115.40909374,92.7192997104,172.184230702,8.62544001023,33.3212,130.237590692
 07/10  21:00:00,410.275739222,36.0879959406,114.649885272,0.0,102.647051061,94.1340635361,222.386935812,8.6210218851,24.9909,188.775013927
 07/10  22:00:00,344.746346131,36.1534032171,116.578286939,0.0,77.122965704,65.871452062,171.662405119,9.97394184719,16.6606,145.027863272
 07/10  23:00:00,278.530646617,36.1165255541,117.748458329,0.0,38.286128036,48.4199368926,99.997233045,11.2510249556,8.3303,80.4159080894
 07/10  24:00:00,264.412546239,33.3919263137,143.134304595,0.0,25.5240853573,30.610668775,64.2126644038,0.0,3.33212,60.8805444038
 07/11  01:00:00,255.802819053,34.0404332109,141.246327595,0.0,19.418418834,29.3649097162,51.2730442285,0.0,3.33212,47.9409242285
 07/11  02:00:00,243.653658869,33.867689273,137.216833728,0.0,12.7620426787,28.1191506574,51.2780064117,0.00485342806337,3.33212,47.9410329837
 07/11  03:00:00,242.593245227,32.8972708116,137.127146658,0.0,12.7620426787,28.1191506574,51.3548119594,0.0841265351465,3.33212,47.9385654242
 07/11  04:00:00,243.178479502,33.0545178154,130.025260073,0.0,12.7620426787,28.1191506574,70.3217327141,0.029120927872,3.33212,66.9604917862
 07/11  05:00:00,276.807588883,33.7078229279,135.423843252,0.0,25.5240853573,30.610668775,116.870281348,0.0469172984234,8.3303,108.493064049
 07/11  06:00:00,382.767613189,34.8309314032,148.115884928,0.0,51.0481707146,78.1489452969,204.81061523,0.148843110884,16.6606,188.001172119
 07/11  07:00:00,408.161848735,35.7968615391,126.458879659,0.0,64.3609230253,109.708623606,293.072828962,15.3742261031,24.9909,252.707702859
 07/11  08:00:00,360.683449034,35.7961127333,121.783375201,0.0,51.0481707146,80.7689615957,238.512737498,5.5024120927,33.3212,199.689125405
 07/11  09:00:00,326.513080474,36.1947835064,116.81900715,0.0,51.0481707146,71.0224615957,220.688750306,0.0,66.8089,153.879850306
 07/11  10:00:00,281.785403888,36.7417123855,119.605393356,0.0,32.1804615127,65.7244621605,206.385716466,0.0,83.4695,122.916216466
 07/11  11:00:00,286.104974524,37.0108169949,122.970435833,0.0,32.1804615127,65.7244621605,177.547995764,0.0,83.4695,94.0784957643
 07/11  12:00:00,287.509453601,36.9665384251,125.126506604,0.0,32.1804615127,65.7244621605,171.197829079,0.0,83.4695,87.7283290791
 07/11  13:00:00,277.849737271,36.8166283605,125.331887853,0.0,32.1804615127,55.9779621605,169.067909012,0.0,75.1392,93.9287090116
 07/11  14:00:00,273.829569556,36.8919827139,121.259290542,0.0,32.1804615127,55.9779621605,160.671990883,0.0,66.8089,93.8630908828
 07/11  15:00:00,276.23410476,37.6055272047,122.93778104,0.0,32.1804615127,55.9779621605,162.73122753,0.0,75.1392,87.5920275298
 07/11  16:00:00,307.263967785,38.848483882,123.459493674,0.0,32.1804615127,60.9114621605,158.830562856,0.0,91.7998,67.0307628558
 07/11  17:00:00,339.643052016,37.3623068202,122.314326575,0.0,32.1804615127,77.5397301883,145.98070135,1.56865364629,49.9818,94.4302477038
 07/11  18:00:00,393.866532925,37.8560899247,122.1277954,0.0,77.122965704,86.2600435998,229.695842811,2.46629151859,49.9818,177.247751292
 07/11  19:00:00,400.289376074,38.7290057095,120.479123417,0.0,102.647051061,80.1663183927,161.55055798,1.5646474604,33.3212,126.66471052
 07/11  20:00:00,432.195054127,38.288660445,119.111082618,0.0,115.40909374,92.7192997104,164.444468911,2.88666812685,33.3212,128.236600784
 07/11  21:00:00,415.11954527,37.9739585969,117.590992815,0.0,102.647051061,94.1340635361,217.593142951,4.43098976357,24.9909,188.171253187
 07/11  22:00:00,346.731908911,37.1738794863,116.172484967,0.0,77.122965704,65.871452062,169.696231248,7.55242306265,16.6606,145.483208185
 07/11  23:00:00,277.471326126,36.3629780373,115.740023678,0.0,38.286128036,48.4199368926,99.1184342362,10.3927304948,8.3303,80.3954037415
 07/11  24:00:00,269.917195223,34.0662859514,148.040374123,0.0,25.5240853573,30.610668775,64.2042676046,0.0,3.33212,60.8721476046
 07/12  01:00:00,267.113275648,33.7277218979,152.883496322,0.0,19.418418834,29.3649097162,51.2696716606,0.00161782377084,3.33212,47.9359338368
 07/12  02:00:00,256.691434148,34.0573740329,150.036246375,0.0,12.7620426787,28.1191506574,51.3164339528,0.0469170498279,3.33212,47.937396903
 07/12  03:00:00,257.668278681,33.5565918137,151.542290373,0.0,12.7620426787,28.1191506574,51.3089141881,0.0420638126373,3.33212,47.9347303755
 07/12  04:00:00,256.79728827,33.5616287372,143.930069683,0.0,12.7620426787,28.1191506574,70.2828296036,0.0,3.33212,66.9507096036
 07/12  05:00:00,288.133528558,33.3904290067,147.920813575,0.0,25.5240853573,30.610668775,116.797989425,0.0,8.3303,108.467689425
 07/12  06:00:00,382.48212296,34.3754770935,149.178313782,0.0,51.0481707146,78.1489452969,204.724332347,0.13266422535,16.6606,187.931068121
 07/12  07:00:00,399.976963248,35.8333504069,120.511274717,0.0,64.3609230253,109.708623606,286.624895209,14.3360927517,24.9909,247.297902457
 07/12  08:00:00,354.1845106,35.7562748602,117.255341686,0.0,51.0481707146,80.7689615957,241.697434341,3.81465411263,33.3212,204.561580228
 07/12  09:00:00,331.423888054,36.2865138806,122.180183327,0.0,51.0481707146,71.0224615957,220.658656903,0.0,66.8089,153.849756903
 07/12  10:00:00,285.412438393,36.4476070573,124.598401148,0.0,32.1804615127,65.7244621605,203.61472267,0.0,83.4695,120.14522267
 07/12  11:00:00,286.065564625,36.5518218051,124.716057704,0.0,32.1804615127,65.7244621605,173.959267192,0.0,83.4695,90.4897671916
 07/12  12:00:00,286.662873411,36.5865658779,125.719872821,0.0,32.1804615127,65.7244621605,177.464693955,0.0,83.4695,93.9951939552
 07/12  13:00:00,274.057093817,36.3556066375,123.224939687,0.0,32.1804615127,55.9779621605,169.060481547,0.0,75.1392,93.921281547
 07/12  14:00:00,277.727963723,36.5467480775,125.682284448,0.0,32.1804615127,55.9779621605,154.395275678,0.0,66.8089,87.5863756783
 07/12  15:00:00,274.670710258,36.8803915684,122.118703991,0.0,32.1804615127,55.9779621605,168.990695304,0.0,75.1392,93.8514953041
 07/12  16:00:00,300.827777411,37.1979706861,118.734860442,0.0,32.1804615127,60.9114621605,152.730334861,0.0,91.7998,60.9305348611
 07/12  17:00:00,335.776651971,36.5864878806,119.261890023,0.0,32.1804615127,77.5397301883,154.835358652,4.14633831562,49.9818,100.707220337
 07/12  18:00:00,387.050354788,36.410968503,117.242245178,0.0,77.122965704,86.2600435998,228.131906379,6.98397182904,49.9818,171.16613455
 07/12  19:00:00,399.894929568,36.4475710453,122.492875314,0.0,102.647051061,80.1663183927,171.161672297,7.44047704204,33.3212,130.399995255
 07/12  20:00:00,437.797647517,36.4331104849,126.143047865,0.0,115.40909374,92.7192997104,171.614518416,8.10958643634,33.3212,130.183731979
 07/12  21:00:00,419.515246477,36.4758359076,123.153189188,0.0,102.647051061,94.1340635361,221.778244513,8.6944069119,24.9909,188.092937601
 07/12  22:00:00,352.182361372,36.451369201,122.400450004,0.0,77.122965704,65.871452062,165.675781979,9.32103163051,16.6606,139.694150349
 07/12  23:00:00,285.033699886,36.2805507152,123.426075689,0.0,38.286128036,48.4199368926,97.9247315893,10.0024905429,8.3303,79.5919410465
 07/12  24:00:00,265.631257643,33.5621999146,144.162947421,0.0,25.5240853573,30.610668775,70.283771943,0.0,3.33212,66.951651943
 07/13  01:00:00,247.392149024,33.7080177999,133.181153317,0.0,19.418418834,29.3649097162,51.3021793981,0.0372518079891,3.33212,47.9328075901
 07/13  02:00:00,240.16023198,33.0512898861,134.556890217,0.0,12.7620426787,28.1191506574,51.2643577881,0.0,3.33212,47.9322377881
 07/13  03:00:00,228.557617238,33.0465784646,122.949568025,0.0,12.7620426787,28.1191506574,51.2638324838,0.0,3.33212,47.9317124838
 07/13  04:00:00,249.78088943,34.0169674818,136.531647373,0.0,12.7620426787,28.1191506574,64.1977633726,0.00485894565229,3.33212,60.8607844269
 07/13  05:00:00,280.535945301,33.3727320681,140.396979758,0.0,25.5240853573,30.610668775,116.781852974,0.0,8.3303,108.451552974
 07/13  06:00:00,376.456252392,34.3512790903,143.232358657,0.0,51.0481707146,78.1489452969,204.686726711,0.161966529045,16.6606,187.864160182
 07/13  07:00:00,411.442275322,35.8196428621,130.988466498,0.0,64.3609230253,109.708623606,292.131838344,15.0143480192,24.9909,252.126590324
 07/13  08:00:00,367.142213488,35.7413616302,129.16749171,0.0,51.0481707146,80.7689615957,238.467390767,5.30612454516,33.3212,199.840066222
 07/13  09:00:00,334.991937957,36.2112987738,124.710839856,0.0,51.0481707146,71.0224615957,220.624269273,0.0,66.8089,153.815369273
 07/13  10:00:00,283.827469233,36.2632574295,122.210586487,0.0,32.1804615127,65.7244621605,206.349883818,0.0,83.4695,122.880383818
 07/13  11:00:00,285.70951073,36.2798622791,123.437821991,0.0,32.1804615127,65.7244621605,171.260817632,0.0,83.4695,87.7913176317
 07/13  12:00:00,286.89789062,36.3037035697,125.318965579,0.0,32.1804615127,65.7244621605,177.465753896,0.0,83.4695,93.9962538964
 07/13  13:00:00,275.86100208,36.3315066186,123.980597049,0.0,32.1804615127,55.9779621605,169.057942202,0.0,75.1392,93.9187422023
 07/13  14:00:00,276.039075172,36.3668347953,124.125954238,0.0,32.1804615127,55.9779621605,154.399319223,0.0,66.8089,87.5904192235
 07/13  15:00:00,273.391136707,36.4091572954,121.471516902,0.0,32.1804615127,55.9779621605,168.984281919,0.0,75.1392,93.8450819192
 07/13  16:00:00,299.686213666,36.202928201,118.868367019,0.0,32.1804615127,60.9114621605,152.739725749,0.0,91.7998,60.9399257487
 07/13  17:00:00,336.948049633,35.7381361987,121.473095212,0.0,32.1804615127,77.5397301883,157.433404231,6.7492649659,49.9818,100.702339265
 07/13  18:00:00,387.824631016,35.7986643927,119.52226298,0.0,77.122965704,86.2600435998,230.093365942,8.98999137976,49.9818,171.121574562
 07/13  19:00:00,392.65084072,35.7564010144,116.527893734,0.0,102.647051061,80.1663183927,171.65167799,7.98040214263,33.3212,130.350075848
 07/13  20:00:00,427.367930691,35.7461109993,117.758189823,0.0,115.40909374,92.7192997104,171.230690153,7.75845758562,33.3212,130.151032568
 07/13  21:00:00,411.837767392,35.8125147521,117.604923082,0.0,102.647051061,94.1340635361,221.328134319,8.32312368239,24.9909,188.014110637
 07/13  22:00:00,343.901190724,35.9939404021,116.044330994,0.0,77.122965704,65.871452062,167.045757419,11.5954786851,16.6606,138.789678734
 07/13  23:00:00,274.697177213,35.9320191758,115.152188844,0.0,38.286128036,48.4199368926,101.169112001,12.450609788,8.3303,80.3882022128
 07/13  24:00:00,261.924842545,32.8835852804,141.243804659,0.0,25.5240853573,30.610668775,70.0236832236,0.063252825027,3.33212,66.6283103986
 07/14  01:00:00,232.35899824,32.5625973392,119.230204259,0.0,19.418418834,29.3649097162,45.5826039428,0.0,3.33212,42.2504839428
 07/14  02:00:00,236.540328078,33.2112172867,130.713335524,0.0,12.7620426787,28.1191506574,51.3531764821,0.0924472630158,3.33212,47.9286092191
 07/14  03:00:00,243.206342504,33.6766394239,136.949114071,0.0,12.7620426787,28.1191506574,51.4634639048,0.202738431032,3.33212,47.9286054738
 07/14  04:00:00,249.572100902,33.6718142973,135.81390351,0.0,12.7620426787,28.1191506574,70.387857464,0.116779304618,3.33212,66.9389581594
 07/14  05:00:00,280.075466954,33.0316297672,139.392956179,0.0,25.5240853573,30.610668775,116.836927787,0.0746098245695,8.3303,108.432017962
 07/14  06:00:00,378.022736842,34.1603277735,144.011410174,0.0,51.0481707146,78.1489452969,204.565033074,0.102184236804,16.6606,187.802248838
 07/14  07:00:00,406.301019486,35.7280371154,124.653708178,0.0,64.3609230253,109.708623606,287.974159065,15.9303405557,24.9909,247.05291851
 07/14  08:00:00,360.251948869,35.7107701901,121.388114424,0.0,51.0481707146,80.7689615957,241.499493678,5.9802249305,33.3212,202.198068747
 07/14  09:00:00,326.335269162,36.1308762204,117.012719648,0.0,51.0481707146,71.0224615957,216.00814177,0.0,66.8089,149.19924177
 07/14  10:00:00,275.336814341,36.195583211,115.396446226,0.0,32.1804615127,65.7244621605,206.329175195,0.0,83.4695,122.859675195
 07/14  11:00:00,276.657897557,36.2114714471,115.740907692,0.0,32.1804615127,65.7244621605,177.523984414,0.00547885495421,83.4695,94.049005559
 07/14  12:00:00,279.775631353,36.314423498,118.628128958,0.0,32.1804615127,65.7244621605,177.431752941,0.0,83.4695,93.9622529411
 07/14  13:00:00,274.030456186,36.4365877795,121.927046278,0.0,32.1804615127,55.9779621605,162.772219159,0.0,75.1392,87.6330191591
 07/14  14:00:00,276.126152134,36.4505775437,123.989776833,0.0,32.1804615127,55.9779621605,160.6272186,0.0,66.8089,93.8183185998
 07/14  15:00:00,277.794146089,36.5774339076,125.522198412,0.0,32.1804615127,55.9779621605,162.708370587,0.0,75.1392,87.5691705867
 07/14  16:00:00,308.00757089,37.0535995402,125.998450938,0.0,32.1804615127,60.9114621605,158.812689432,0.0,91.7998,67.0128894321
 07/14  17:00:00,339.330359784,36.455859609,122.914556842,0.0,32.1804615127,77.5397301883,149.624726216,5.26028057037,49.9818,94.3826456452
 07/14  18:00:00,389.40570223,36.6256704557,118.934783109,0.0,77.122965704,86.2600435998,234.648433182,8.30145575378,49.9818,176.365177429
 07/14  19:00:00,391.77068334,36.4736137517,114.364450763,0.0,102.647051061,80.1663183927,167.397504181,8.77431851351,33.3212,125.301985668
 07/14  20:00:00,425.263506871,36.217097867,115.420777151,0.0,115.40909374,92.7192997104,172.48937066,9.0373436182,33.3212,130.130827042
 07/14  21:00:00,414.84595131,36.3818055018,119.187776211,0.0,102.647051061,94.1340635361,222.539613065,9.58606442417,24.9909,187.962648641
 07/14  22:00:00,349.039525088,36.3564718113,119.542692024,0.0,77.122965704,65.871452062,172.289290109,10.259220719,16.6606,145.36946939
 07/14  23:00:00,281.167320529,36.1775024693,119.841626835,0.0,38.286128036,48.4199368926,93.476061918,10.9477512465,8.3303,74.1980106716
 07/14  24:00:00,262.040769794,33.212684189,140.942439603,0.0,25.5240853573,30.610668775,70.2708312147,0.0,3.33212,66.9387112147
 07/15  01:00:00,267.733352953,34.1879430261,143.457587417,0.0,27.7269238854,30.610668775,51.2589130155,0.0,3.33212,47.9267930155
 07/15  02:00:00,246.68728125,34.0106937872,140.104851448,0.0,12.7620426787,28.1191506574,51.2576773163,0.0,3.33212,47.9255573163
 07/15  03:00:00,247.538336826,33.2025114599,141.778167075,0.0,12.7620426787,28.1191506574,51.2572830576,0.0,3.33212,47.9251630576
 07/15  04:00:00,242.486803588,33.1991726661,130.03292719,0.0,12.7620426787,28.1191506574,64.1944305669,0.0129742169222,3.33212,60.8493363499
 07/15  05:00:00,264.437445759,34.0043924454,138.962209654,0.0,12.7620426787,28.1191506574,88.7495977548,0.050275329673,8.3303,80.3690224251
 07/15  06:00:00,350.718611819,34.7980599986,149.357931976,0.0,42.6918050922,54.3732441037,125.42197835,0.094064510729,16.6606,108.66731384
 07/15  07:00:00,363.840568538,35.8339946757,128.82385449,0.0,42.6918050922,86.1019271793,228.232421351,15.4963274602,24.9909,187.74519389
 07/15  08:00:00,399.838838377,35.8616402616,123.736042847,0.0,57.6566862989,112.030105488,315.212665867,5.53544575503,33.3212,276.356020111
 07/15  09:00:00,350.240295039,36.1929272889,121.08687176,0.0,57.6566862989,83.6599452969,265.232810256,0.0,66.8089,198.423910256
 07/15  10:00:00,292.73319593,36.345229526,117.669949177,0.0,42.6918050922,68.9656133826,236.066951761,0.0,83.4695,152.597451761
 07/15  11:00:00,287.973999658,36.6423367937,120.435142207,0.0,34.9340096728,67.7198543238,207.590128882,0.0,83.4695,124.120628882
 07/15  12:00:00,289.986894819,36.8682438043,122.970435833,0.0,34.9340096728,67.7198543238,172.651594203,0.0,83.4695,89.1820942028
 07/15  13:00:00,281.669948425,36.7604263299,124.461782617,0.0,34.9340096728,57.9733543238,167.810191424,0.0,75.1392,92.6709914239
 07/15  14:00:00,282.07230845,36.7576912448,124.856587581,0.0,34.9340096728,57.9733543238,160.757765802,0.0,66.8089,93.9488658025
 07/15  15:00:00,282.96691704,36.9910493121,125.522198412,0.0,34.9340096728,57.9733543238,169.095939349,0.0,75.1392,93.9567393486
 07/15  16:00:00,313.685513595,37.4191779974,126.555589976,0.0,34.9340096728,62.9068543238,152.759494889,0.0,91.7998,60.9596948892
 07/15  17:00:00,340.05659809,36.9334766906,125.729072171,0.0,34.9340096728,72.2186844194,133.580101758,3.06423968178,49.9818,80.5340620764
 07/15  18:00:00,404.150168606,37.4891357651,122.987553164,0.0,87.0357390804,86.2600435998,155.860412797,4.98222933936,49.9818,100.896383457
 07/15  19:00:00,395.629474341,37.1858705521,119.947237751,0.0,102.000620287,77.6748002752,169.157615696,5.63565895193,33.3212,130.200756744
 07/15  20:00:00,412.717971311,36.4983703171,118.108149106,0.0,102.000620287,88.9820225341,165.295148317,8.39449837742,33.3212,123.579449939
 07/15  21:00:00,408.455277136,36.2584339409,116.493880974,0.0,102.000620287,91.6425454185,163.063947229,7.87408483092,24.9909,130.198962398
 07/15  22:00:00,361.737962193,36.2276643848,122.433535267,0.0,87.0357390804,65.871452062,213.206574568,9.12198176128,16.6606,187.423992806
 07/15  23:00:00,291.087740205,36.0270816164,125.282995023,0.0,42.6918050922,48.4199368926,126.521621366,9.69113893888,8.3303,108.500182427
 07/15  24:00:00,274.282437079,34.0511553709,150.138408593,0.0,27.7269238854,30.610668775,64.1812380645,0.0,3.33212,60.8491180645
 07/16  01:00:00,278.60727673,33.5564711219,145.76514984,0.0,34.4311606118,33.1021868926,51.2936747292,0.00324671886701,3.33212,47.9583080103
 07/16  02:00:00,249.733408269,33.5611150088,134.345018765,0.0,19.466279405,30.610668775,56.052900174,0.0,3.33212,52.720780174
 07/16  03:00:00,254.383001169,34.0326748063,138.554225125,0.0,19.466279405,30.610668775,52.5194359045,0.0,3.33212,49.1873159045
 07/16  04:00:00,257.875980465,33.0608498364,136.343791999,0.0,19.466279405,30.610668775,64.1756669265,0.0,3.33212,60.8435469265
 07/16  05:00:00,255.753747582,32.8990621924,122.142680137,0.0,19.466279405,30.610668775,88.8268944474,0.0779216376204,8.3303,80.4186728098
 07/16  06:00:00,345.145551241,34.5225443966,144.02193526,0.0,42.6918050922,54.3732441037,125.619239095,0.137988031343,16.6606,108.820651064
 07/16  07:00:00,372.021995906,36.1201731828,127.463391977,0.0,49.3960418185,88.5934452969,226.973585453,14.2889624785,24.9909,187.693722975
 07/16  08:00:00,400.08649794,35.9547889491,123.88221656,0.0,57.6566862989,112.030105488,315.641357088,4.67841339461,33.3212,277.641743694
 07/16  09:00:00,339.150605348,36.2026976516,119.890897659,0.0,50.9524495726,81.1684271793,264.060356458,0.0,66.8089,197.251456458
 07/16  10:00:00,295.392696426,36.8543810772,119.447318817,0.0,42.6918050922,68.9656133826,237.297537688,0.0,83.4695,153.828037688
 07/16  11:00:00,294.10419041,37.3003176768,121.276464674,0.0,38.286128036,68.9656133826,206.477395406,0.0,83.4695,123.007895406
 07/16  12:00:00,296.036550522,37.7361526986,123.519936564,0.0,38.286128036,68.9656133826,172.724521683,0.0,83.4695,89.2550216827
 07/16  13:00:00,278.859285372,37.4863025997,125.522198412,0.0,31.5818913096,56.727595265,167.512476761,0.0,75.1392,92.3732767613
 07/16  14:00:00,278.701627348,37.5141792328,125.331887853,0.0,31.5818913096,56.727595265,160.607246513,0.0,66.8089,93.7983465127
 07/16  15:00:00,277.347987421,37.2127791016,124.304023954,0.0,31.5818913096,56.727595265,162.680185096,0.0,75.1392,87.5409850962
 07/16  16:00:00,300.977679767,36.8645267581,119.083080322,0.0,31.5818913096,61.661095265,158.792621647,0.0,91.7998,66.9928216468
 07/16  17:00:00,324.927501,35.9682999584,117.91815482,0.0,31.5818913096,70.9729253606,134.574899227,4.06365814891,49.9818,80.5294410781
 07/16  18:00:00,391.471896266,36.1049501815,121.450369461,0.0,80.3315023541,83.7685254822,151.198520464,6.69524450368,49.9818,94.5214759606
 07/16  19:00:00,393.284622729,36.0540279108,120.275435637,0.0,102.000620287,77.6748002752,170.700597008,7.30203502231,33.3212,130.077361985
 07/16  20:00:00,417.372845777,35.9051925098,116.121292288,0.0,108.704857014,91.4735406516,163.833726553,7.14191149996,33.3212,123.370615053
 07/16  21:00:00,398.092104591,35.9821143368,115.845938998,0.0,95.2963835608,89.1510273009,161.591896279,6.52328673073,24.9909,130.077709548
 07/16  22:00:00,346.522178722,36.0644458225,117.690538801,0.0,80.3315023541,63.3799339444,212.838111633,9.48186694826,16.6606,186.695644685
 07/16  23:00:00,281.544322173,35.9966974668,116.957224242,0.0,42.6918050922,48.4199368926,124.830436941,10.3988282257,8.3303,106.101308715
 07/16  24:00:00,282.411626984,33.7277493786,149.405460853,0.0,34.4311606118,33.1021868926,66.9111054661,0.0,3.33212,63.5789854661
 07/17  01:00:00,263.770445228,34.3701249298,148.893428128,0.0,19.418418834,29.3649097162,51.2752851566,0.0227488585813,3.33212,47.920416298
 07/17  02:00:00,246.727982425,32.578851745,141.554376205,0.0,12.7620426787,28.1191506574,51.2508649291,0.0,3.33212,47.9187449291
 07/17  03:00:00,247.562938094,33.878392774,141.087878593,0.0,12.7620426787,28.1191506574,51.2562880122,0.00324984276404,3.33212,47.9209181694
 07/17  04:00:00,252.325450553,33.8670236971,139.190985538,0.0,12.7620426787,28.1191506574,64.1964334154,0.0243738686848,3.33212,60.8399395467
 07/17  05:00:00,281.417038548,34.0253616773,140.584473507,0.0,25.5240853573,30.610668775,116.72830671,0.0178742235915,8.3303,108.380132486
 07/17  06:00:00,387.142839729,33.8744686772,151.594506135,0.0,51.0481707146,78.1489452969,204.421986235,0.116996019657,16.6606,187.644390216
 07/17  07:00:00,406.339725924,35.8623724236,125.819818068,0.0,64.3609230253,109.708623606,286.607649022,14.8627836708,24.9909,246.753965351
 07/17  08:00:00,360.49184512,35.854174689,122.509288688,0.0,51.0481707146,80.7689615957,240.255633317,4.99679448946,33.3212,201.937638828
 07/17  09:00:00,327.779464375,36.1959329455,118.592280986,0.0,51.0481707146,71.0224615957,215.992439848,0.0,66.8089,149.183539848
 07/17  10:00:00,281.786889595,36.5163532269,120.124921179,0.0,32.1804615127,65.7244621605,206.248996989,0.0,83.4695,122.779496989
 07/17  11:00:00,286.588575704,36.9437124967,123.519936564,0.0,32.1804615127,65.7244621605,177.483969995,0.0,83.4695,94.0144699954
 07/17  12:00:00,287.518689269,37.2454141589,124.856587581,0.0,32.1804615127,65.7244621605,177.405913098,0.0,83.4695,93.9364130981
 07/17  13:00:00,272.040761856,36.9156264616,119.466583687,0.0,32.1804615127,55.9779621605,162.749701538,0.0,75.1392,87.6105015376
 07/17  14:00:00,266.256038894,36.4498988181,114.515624388,0.0,32.1804615127,55.9779621605,156.722157128,0.0,66.8089,89.913257128
 07/17  15:00:00,268.667188542,36.3630546256,118.22254663,0.0,32.1804615127,55.9779621605,166.542906884,0.0,75.1392,91.4037068835
 07/17  16:00:00,295.972537997,36.2540341229,115.81454612,0.0,32.1804615127,60.9114621605,154.409073938,0.0,91.7998,62.609273938
 07/17  17:00:00,331.850805427,35.8624450355,117.907320353,0.0,32.1804615127,77.5397301883,153.194079611,4.3260002127,49.9818,98.8862793982
 07/17  18:00:00,387.363298514,35.9481351127,119.689349621,0.0,77.122965704,86.2600435998,227.49192086,6.57242998252,49.9818,170.937690878
 07/17  19:00:00,395.95967897,36.0028859935,120.468381954,0.0,102.647051061,80.1663183927,171.10866279,7.5339948388,33.3212,130.253467951
 07/17  20:00:00,426.676551777,35.9776849681,117.40727622,0.0,115.40909374,92.7192997104,165.01478318,8.14628711095,33.3212,123.547296069
 07/17  21:00:00,410.073704405,36.0284978881,116.088141344,0.0,102.647051061,94.1340635361,221.536281684,8.73419337122,24.9909,187.811188313
 07/17  22:00:00,344.514844796,36.0804588016,117.072394747,0.0,77.122965704,65.871452062,171.550458522,9.61115293612,16.6606,145.278705586
 07/17  23:00:00,276.346005738,36.0755436717,116.383120191,0.0,38.286128036,48.4199368926,99.8676216168,11.1863432637,8.3303,80.3509783531
 07/17  24:00:00,261.961499215,33.2239796946,140.884669304,0.0,25.5240853573,30.610668775,64.1710340896,0.0,3.33212,60.8389140896
 07/18  01:00:00,254.85088638,33.8782108483,140.44140683,0.0,19.418418834,29.3649097162,51.2505744816,0.0,3.33212,47.9184544816
 07/18  02:00:00,245.833122456,33.8656334734,139.383846184,0.0,12.7620426787,28.1191506574,51.249331076,0.0,3.33212,47.917211076
 07/18  03:00:00,244.794718516,33.8592147316,138.369550537,0.0,12.7620426787,28.1191506574,51.2618663161,0.0130133421136,3.33212,47.916732974
 07/18  04:00:00,252.526806525,33.0497615124,139.405800082,0.0,12.7620426787,28.1191506574,64.1934309538,0.026026753629,3.33212,60.8352842001
 07/18  05:00:00,269.409944509,33.0501263687,128.690034507,0.0,25.5240853573,30.610668775,116.733738417,0.0374136146935,8.3303,108.366024803
 07/18  06:00:00,386.826091918,34.8311244104,149.364266398,0.0,51.0481707146,78.1489452969,204.391404869,0.131762506507,16.6606,187.599042363
 07/18  07:00:00,409.573158552,35.8226018511,127.84123282,0.0,64.3609230253,109.708623606,286.867816444,15.2078106439,24.9909,246.669105801
 07/18  08:00:00,362.193523187,35.8295407069,123.182666829,0.0,51.0481707146,80.7689615957,235.861885251,5.37949227713,33.3212,197.161192974
 07/18  09:00:00,328.516451426,36.1729510343,119.293714172,0.0,51.0481707146,71.0224615957,220.45627266,0.0,66.8089,153.64737266
 07/18  10:00:00,282.103353198,36.4728441465,120.435142207,0.0,32.1804615127,65.7244621605,206.244653563,0.0,83.4695,122.775153563
 07/18  11:00:00,283.941723378,36.7225431612,121.122393863,0.0,32.1804615127,65.7244621605,177.482333235,0.0,83.4695,94.0128332346
 07/18  12:00:00,279.953228363,36.8036944061,117.795155852,0.0,32.1804615127,65.7244621605,171.133406829,0.0,83.4695,87.6639068295
 07/18  13:00:00,269.71160471,36.6013223094,117.47609015,0.0,32.1804615127,55.9779621605,168.994003441,0.0,75.1392,93.8548034406
 07/18  14:00:00,268.624850556,36.5653187913,116.471031737,0.0,32.1804615127,55.9779621605,154.335821012,0.0,66.8089,87.5269210119
 07/18  15:00:00,267.707331284,36.3800017516,116.70584098,0.0,32.1804615127,55.9779621605,168.924958291,0.0,75.1392,93.7857582908
 07/18  16:00:00,301.897180478,36.5386231064,120.733835501,0.0,32.1804615127,60.9114621605,152.711671006,0.0,91.7998,60.9118710055
 07/18  17:00:00,339.551428109,36.1555813606,123.439102535,0.0,32.1804615127,77.5397301883,149.539142247,5.21652386991,49.9818,94.3408183767
 07/18  18:00:00,390.915660421,36.1917736788,120.871167952,0.0,77.122965704,86.2600435998,236.129797938,8.39272717174,49.9818,177.755270766
 07/18  19:00:00,393.635592843,36.0843884803,116.904787044,0.0,102.647051061,80.1663183927,164.826778808,7.78522401583,33.3212,123.720354792
 07/18  20:00:00,431.213246361,36.1662962261,120.744796183,0.0,115.40909374,92.7192997104,172.55270424,9.18847942269,33.3212,130.043024817
 07/18  21:00:00,418.016106288,36.2508098082,122.2765303,0.0,102.647051061,94.1340635361,222.325200795,9.57631812244,24.9909,187.757982672
 07/18  22:00:00,350.663998254,36.2566113146,121.091360389,0.0,77.122965704,65.871452062,165.423852305,10.1069342153,16.6606,138.656318089
 07/18  23:00:00,284.373088156,36.1186707559,122.928917943,0.0,38.286128036,48.4199368926,99.4070048178,10.73138979,8.3303,80.3453150278
 07/18  24:00:00,261.085849788,33.2191277307,139.978901771,0.0,25.5240853573,30.610668775,69.6525045509,0.0,3.33212,66.3203845509
 07/19  01:00:00,239.828502984,33.3922736363,125.918074014,0.0,19.418418834,29.3649097162,45.8864848503,0.0406849101902,3.33212,42.5136799401
 07/19  02:00:00,235.974389221,33.6970227007,129.714541911,0.0,12.7620426787,28.1191506574,51.3640087216,0.115546271547,3.33212,47.9163424501
 07/19  03:00:00,235.741278701,33.6912506325,129.50220723,0.0,12.7620426787,28.1191506574,51.3230457379,0.0748618160784,3.33212,47.9160639218
 07/19  04:00:00,244.121172232,32.8847692776,132.011718308,0.0,12.7620426787,28.1191506574,70.3283805385,0.084627169742,3.33212,66.9116333688
 07/19  05:00:00,263.177973552,33.0443160683,123.342145802,0.0,25.5240853573,30.610668775,116.71522626,0.030921676859,8.3303,108.354004583
 07/19  06:00:00,381.501577302,34.6611471652,145.176635836,0.0,51.0481707146,78.1489452969,201.455715458,0.128584152738,16.6606,184.666531305
 07/19  07:00:00,411.973481605,35.7635497981,131.573149106,0.0,64.3609230253,109.708623606,289.829883241,15.1315407924,24.9909,249.707442448
 07/19  08:00:00,365.075933908,35.7794674869,127.051044054,0.0,51.0481707146,80.7689615957,235.79699053,5.35212545894,33.3212,197.123665071
 07/19  09:00:00,331.044969435,36.2080368673,121.34924173,0.0,51.0481707146,71.0224615957,220.437425954,0.0,66.8089,153.628525954
 07/19  10:00:00,280.028004357,36.3957314734,118.573849524,0.0,32.1804615127,65.7244621605,199.755846731,0.0,83.4695,116.286346731
 07/19  11:00:00,283.5490189,36.6346606485,120.816220468,0.0,32.1804615127,65.7244621605,177.467155246,0.0,83.4695,93.9976552464
 07/19  12:00:00,285.603532977,36.6870151374,123.519936564,0.0,32.1804615127,65.7244621605,177.388849348,0.0,83.4695,93.9193493476
 07/19  13:00:00,278.368979947,36.5887530628,126.07863748,0.0,32.1804615127,55.9779621605,162.727173292,0.0,75.1392,87.5879732923
 07/19  14:00:00,278.827969572,36.7176555158,126.396335227,0.0,32.1804615127,55.9779621605,160.59370755,0.0,66.8089,93.7848075496
 07/19  15:00:00,276.431646727,37.2836431468,123.459493674,0.0,32.1804615127,55.9779621605,162.664887541,0.0,75.1392,87.5256875414
 07/19  16:00:00,300.215563279,37.1436008927,118.171191751,0.0,32.1804615127,60.9114621605,158.781413293,0.0,91.7998,66.9816132928
 07/19  17:00:00,331.902378157,35.9651826904,117.797161187,0.0,32.1804615127,77.5397301883,148.402147641,4.08351927563,49.9818,94.3368283652
 07/19  18:00:00,386.557587133,36.0614530508,117.847467742,0.0,77.122965704,86.2600435998,226.665639343,5.80624802218,49.9818,170.877591321
 07/19  19:00:00,394.892492559,36.2176027312,117.147670918,0.0,102.647051061,80.1663183927,170.982179633,7.4446678208,33.3212,130.216311812
 07/19  20:00:00,427.631807759,36.1672060808,116.172484967,0.0,115.40909374,92.7192997104,165.272592227,8.44456788826,33.3212,123.506824339
 07/19  21:00:00,411.375552402,36.2019872994,115.241028212,0.0,102.647051061,94.1340635361,221.616159497,8.8869319265,24.9909,187.738327571
 07/19  22:00:00,343.018512342,36.10990038,113.915765857,0.0,77.122965704,65.871452062,170.837941002,8.94684946815,16.6606,145.230491534
 07/19  23:00:00,276.032017956,36.0726446677,115.845322555,0.0,38.286128036,48.4199368926,93.463022697,10.973632665,8.3303,74.159090032
 07/19  24:00:00,263.517572029,33.2193830815,142.421793325,0.0,25.5240853573,30.610668775,70.2449349417,0.0,3.33212,66.9128149417
 07/20  01:00:00,245.264828843,33.3886815332,131.343598343,0.0,19.418418834,29.3649097162,51.2465712495,0.0,3.33212,47.9144512495
 07/20  02:00:00,244.151650828,33.8625283549,137.702045535,0.0,12.7620426787,28.1191506574,51.304857938,0.0586671723649,3.33212,47.9140707657
 07/20  03:00:00,238.936764572,33.6929339506,132.686381333,0.0,12.7620426787,28.1191506574,45.3346960034,0.0749641796007,3.33212,41.9276118238
 07/20  04:00:00,246.346237666,33.0441097927,134.088364086,0.0,12.7620426787,28.1191506574,70.2611377798,0.0195559824259,3.33212,66.9094617974
 07/20  05:00:00,260.663612412,33.0434491637,120.840704376,0.0,25.5240853573,30.610668775,116.705193442,0.0309637447702,8.3303,108.343929697
 07/20  06:00:00,380.534601203,34.6594916741,144.222367233,0.0,51.0481707146,78.1489452969,204.310764473,0.128745355964,16.6606,187.521419117
 07/20  07:00:00,411.025539741,35.780584956,130.605625465,0.0,64.3609230253,109.708623606,286.645954993,15.1290741718,24.9909,246.525980821
 07/20  08:00:00,360.271221158,35.7919389811,122.377788516,0.0,51.0481707146,80.7689615957,235.712900518,5.30668738572,33.3212,197.085013132
 07/20  09:00:00,327.954100778,36.1894363482,118.25621913,0.0,51.0481707146,71.0224615957,220.410453485,0.0,66.8089,153.601553485
 07/20  10:00:00,281.983562902,36.6443015544,119.899622221,0.0,32.1804615127,65.7244621605,205.245765481,0.0,83.4695,121.776265481
 07/20  11:00:00,285.413770991,36.7157610163,122.581797797,0.0,32.1804615127,65.7244621605,172.147122229,0.0,83.4695,88.6776222287
 07/20  12:00:00,287.244660789,36.7090436073,125.126506604,0.0,32.1804615127,65.7244621605,177.383444426,0.0,83.4695,93.9139444264
 07/20  13:00:00,279.610642451,36.6731451264,127.225713765,0.0,32.1804615127,55.9779621605,162.716860569,0.0,75.1392,87.577660569
 07/20  14:00:00,280.51567743,36.6843645185,128.104071,0.0,32.1804615127,55.9779621605,160.578136975,0.0,66.8089,93.7692369754
 07/20  15:00:00,281.448474324,37.0601070221,128.664124926,0.0,32.1804615127,55.9779621605,162.654165174,0.0,75.1392,87.5149651743
 07/20  16:00:00,312.862874265,38.1322494196,129.737002393,0.0,32.1804615127,60.9114621605,158.781140482,0.0,91.7998,66.9813404822
 07/20  17:00:00,347.374661484,37.1358031387,130.217525163,0.0,32.1804615127,77.5397301883,146.790348347,2.48434608362,49.9818,94.3242022636
 07/20  18:00:00,400.682989022,37.2058240495,129.544802696,0.0,77.122965704,86.2600435998,225.962292404,5.14059769935,49.9818,170.839894705
 07/20  19:00:00,406.304363051,37.9447594314,126.605614132,0.0,102.647051061,80.1663183927,167.443573074,3.91897877333,33.3212,130.203394301
 07/20  20:00:00,436.498646757,38.1099376747,122.987553164,0.0,115.40909374,92.7192997104,160.393108462,3.57673772491,33.3212,123.495170737
 07/20  21:00:00,416.545450893,37.2373859236,119.314411372,0.0,102.647051061,94.1340635361,219.653401583,6.95846241144,24.9909,187.704039172
 07/20  22:00:00,346.592914502,36.6784652277,116.536349961,0.0,77.122965704,65.871452062,170.250029034,8.37846357742,16.6606,145.210965457
 07/20  23:00:00,277.483995442,36.3834686395,115.740023678,0.0,38.286128036,48.4199368926,91.0535434684,8.58534638796,8.3303,74.1378970804
 07/20  24:00:00,272.085251624,34.23343443,150.022461791,0.0,25.5240853573,30.610668775,70.2410326593,0.0,3.33212,66.9089126593
 07/21  01:00:00,269.801801399,33.8961519466,155.395374458,0.0,19.418418834,29.3649097162,51.2435560147,0.0,3.33212,47.9114360147
 07/21  02:00:00,259.769795019,34.3873747898,152.78632546,0.0,12.7620426787,28.1191506574,51.2543430515,0.00978578614266,3.33212,47.9124372654
 07/21  03:00:00,258.437728035,33.7222845596,152.155585148,0.0,12.7620426787,28.1191506574,45.278562913,0.0212025802253,3.33212,41.9252403328
 07/21  04:00:00,259.331116542,33.8907567031,145.326333719,0.0,12.7620426787,28.1191506574,70.3197099893,0.0815489068842,3.33212,66.9060410824
 07/21  05:00:00,288.442275152,33.5551950212,147.238016406,0.0,25.5240853573,30.610668775,116.720107482,0.0554537095983,8.3303,108.334353772
 07/21  06:00:00,385.182074869,34.5389280263,148.001899944,0.0,51.0481707146,78.1489452969,204.265543983,0.115801567592,16.6606,187.489142415
 07/21  07:00:00,406.115311842,35.9303583553,124.290025384,0.0,64.3609230253,109.708623606,285.599520277,14.1411823134,24.9909,246.467437964
