Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  08:00:00,360.090926277,35.9236245427,121.500307452,0.0,51.0481707146,80.7689615957,234.861561726,4.48417688791,33.3212,197.056184838
 07/21  09:00:00,329.804880159,36.29761753,119.763735983,0.0,51.0481707146,71.0224615957,220.388920972,0.0,66.8089,153.580020972
 07/21  10:00:00,284.864189607,36.8182183358,122.581797797,0.0,32.1804615127,65.7244621605,199.739081172,0.0,83.4695,116.269581172
 07/21  11:00:00,288.188317428,36.9266801174,125.126506604,0.0,32.1804615127,65.7244621605,177.456362729,0.0,83.4695,93.9868627293
 07/21  12:00:00,289.607316995,36.9532652465,127.225713765,0.0,32.1804615127,65.7244621605,177.379477899,0.0,83.4695,93.9099778991
 07/21  13:00:00,280.627119156,36.8037144562,128.104071,0.0,32.1804615127,55.9779621605,162.704107195,0.0,75.1392,87.5649071954
 07/21  14:00:00,281.2533495,36.856978625,128.664124926,0.0,32.1804615127,55.9779621605,160.576991992,0.0,66.8089,93.7680919924
 07/21  15:00:00,283.041216298,37.5683955432,129.737002393,0.0,32.1804615127,55.9779621605,162.648060889,0.0,75.1392,87.5088608888
 07/21  16:00:00,314.556363029,38.7717998177,130.777995566,0.0,32.1804615127,60.9114621605,155.741165525,0.0,91.7998,63.9413655246
 07/21  17:00:00,348.626412308,37.420167408,131.178223621,0.0,32.1804615127,77.5397301883,149.063661397,1.64652952531,49.9818,97.435331872
 07/21  18:00:00,401.599398202,37.718071102,129.945212587,0.0,77.122965704,86.2600435998,224.14145467,3.35045544082,49.9818,170.809199229
 07/21  19:00:00,406.817354568,37.8552605308,127.832621198,0.0,102.647051061,80.1663183927,167.615578191,4.10091919179,33.3212,130.193458999
 07/21  20:00:00,437.896687336,37.885346845,125.174960476,0.0,115.40909374,92.7192997104,161.011846308,4.21543094337,33.3212,123.475215364
 07/21  21:00:00,418.34920216,37.9051441521,120.871167952,0.0,102.647051061,94.1340635361,217.443553229,4.81903826893,24.9909,187.63361496
 07/21  22:00:00,348.333427047,37.3508447978,117.590992815,0.0,77.122965704,65.871452062,164.160469494,7.14355469648,16.6606,140.356314798
 07/21  23:00:00,278.185596587,36.6410873006,116.172484967,0.0,38.286128036,48.4199368926,96.2687452105,9.29008783355,8.3303,78.648357377
 07/21  24:00:00,271.18464974,34.4207248716,148.947007881,0.0,25.5240853573,30.610668775,69.398924643,0.0,3.33212,66.066804643
 07/22  01:00:00,279.991871624,34.0903847088,155.817586326,0.0,27.7269238854,30.610668775,46.0800317669,0.0,3.33212,42.7479117669
 07/22  02:00:00,261.998091391,34.9131306966,154.491376154,0.0,12.7620426787,28.1191506574,51.2419956935,0.0,3.33212,47.9098756935
 07/22  03:00:00,261.958962276,34.0791132771,155.314427959,0.0,12.7620426787,28.1191506574,51.2424360471,0.0,3.33212,47.9103160471
 07/22  04:00:00,268.923217164,34.8977842305,154.736414958,0.0,12.7620426787,28.1191506574,64.7791166612,0.0,3.33212,61.4469966612
 07/22  05:00:00,281.035670408,34.0667824554,155.485822261,0.0,12.7620426787,28.1191506574,88.0266444533,0.00652607484524,8.3303,79.6898183784
 07/22  06:00:00,358.190646359,34.8925850464,153.87101056,0.0,42.6918050922,54.3732441037,125.453780089,0.0587349362027,16.6606,108.734445153
 07/22  07:00:00,354.192916253,35.974153508,120.054713249,0.0,42.6918050922,86.1019271793,226.100675093,13.8041689403,24.9909,187.305606153
 07/22  08:00:00,393.999966018,36.1346806804,117.631648347,0.0,57.6566862989,112.030105488,311.280580586,4.24712870357,33.3212,273.712251882
 07/22  09:00:00,353.154984983,37.5184423367,122.117955678,0.0,57.6566862989,83.6599452969,264.884960523,0.0,66.8089,198.076060523
 07/22  10:00:00,303.146662489,39.3511234326,124.461782617,0.0,42.6918050922,68.9656133826,232.112797664,0.0,83.4695,148.643297664
 07/22  11:00:00,298.126521175,40.3967693494,126.748033924,0.0,34.9340096728,67.7198543238,206.387634626,0.0,83.4695,122.918134626
 07/22  12:00:00,301.575767881,41.9984974546,129.336666188,0.0,34.9340096728,67.7198543238,177.511430475,0.0,83.4695,94.0419304746
 07/22  13:00:00,292.375847146,41.0612687212,130.777995566,0.0,34.9340096728,57.9733543238,169.121243453,0.0,75.1392,93.9820434534
 07/22  14:00:00,292.109561667,40.3943152254,131.178223621,0.0,34.9340096728,57.9733543238,154.449132103,0.0,66.8089,87.6402321026
 07/22  15:00:00,294.253739899,41.8611056888,131.849930048,0.0,34.9340096728,57.9733543238,169.041899453,0.0,75.1392,93.9026994533
 07/22  16:00:00,327.693766799,45.5870818338,132.299534364,0.0,34.9340096728,62.9068543238,158.823116494,0.0,91.7998,67.0233164939
 07/22  17:00:00,351.503861512,42.5216307639,131.520705229,0.0,34.9340096728,72.2186844194,130.464163638,0.0,49.9818,80.4823636379
 07/22  18:00:00,419.539312149,45.4636034546,130.317516444,0.0,87.0357390804,86.2600435998,144.504617008,0.0,49.9818,94.5228170076
 07/22  19:00:00,411.789730524,44.726083461,128.438362107,0.0,102.000620287,77.6748002752,163.401957156,0.0,33.3212,130.080757156
 07/22  20:00:00,428.084779628,44.5830620493,125.267409931,0.0,102.000620287,88.9820225341,156.788275012,0.0,33.3212,123.467075012
 07/22  21:00:00,422.703862966,44.9197123568,121.014767593,0.0,102.000620287,91.6425454185,155.06904345,0.0,24.9909,130.07814345
 07/22  22:00:00,364.219709235,40.7193539782,120.089595908,0.0,87.0357390804,65.871452062,200.0366223,0.489175841478,16.6606,182.886846458
 07/22  23:00:00,287.936686521,37.9821823932,120.09623198,0.0,42.6918050922,48.4199368926,123.188563064,2.55996814696,8.3303,112.298294917
 07/22  24:00:00,260.057356234,34.916235116,135.497436126,0.0,27.7269238854,30.610668775,64.1552648789,0.0,3.33212,60.8231448789
 07/23  01:00:00,290.04363114,34.0903847088,156.60380546,0.0,34.4311606118,33.1021868926,51.2773374697,0.0,3.33212,47.9452174697
 07/23  02:00:00,272.780185402,34.916235116,156.00480589,0.0,19.466279405,30.610668775,51.276816049,0.0,3.33212,47.944696049
 07/23  03:00:00,273.366992241,34.0903847088,157.449978343,0.0,19.466279405,30.610668775,51.2760737906,0.0,3.33212,47.9439537906
 07/23  04:00:00,280.294317022,34.916235116,156.821984036,0.0,19.466279405,30.610668775,64.1529894655,0.0,3.33212,60.8208694655
 07/23  05:00:00,290.936019738,34.0903847088,156.115388082,0.0,19.466279405,30.610668775,88.7125775368,0.0,8.3303,80.3822775368
 07/23  06:00:00,358.628077581,34.916235116,154.271168798,0.0,42.6918050922,54.3732441037,126.034754755,0.0277192057288,16.6606,109.346435549
 07/23  07:00:00,363.294716676,36.2127506853,119.218608942,0.0,49.3960418185,88.5934452969,224.550151796,12.7622760682,24.9909,186.796975728
 07/23  08:00:00,393.287320606,36.1388513411,116.85678736,0.0,57.6566862989,112.030105488,310.66804962,4.04224617716,33.3212,273.304603443
 07/23  09:00:00,342.13228946,37.8763700888,119.98101789,0.0,50.9524495726,81.1684271793,267.194000034,0.0,66.8089,200.385100034
 07/23  10:00:00,305.413772139,41.8914294388,124.182187634,0.0,42.6918050922,68.9656133826,230.467668399,0.0,83.4695,146.998168399
 07/23  11:00:00,306.173742444,43.1979334057,127.364393557,0.0,38.286128036,68.9656133826,206.377386998,0.0,83.4695,122.907886998
 07/23  12:00:00,311.261565245,44.8827333747,131.504042206,0.0,38.286128036,68.9656133826,177.370942884,0.0,83.4695,93.9014428835
 07/23  13:00:00,294.73614662,44.5152100983,134.287155675,0.0,31.5818913096,56.727595265,168.051744121,0.0,75.1392,92.9125441208
 07/23  14:00:00,292.004865824,44.9658865101,131.116333954,0.0,31.5818913096,56.727595265,155.293590465,0.0,66.8089,88.4846904651
 07/23  15:00:00,281.054423483,39.9055061055,125.271696364,0.0,31.5818913096,56.727595265,162.642928872,0.0,75.1392,87.5037288719
 07/23  16:00:00,306.471100411,37.3760418444,123.989776833,0.0,31.5818913096,61.661095265,158.770400612,0.0,91.7998,66.9706006116
 07/23  17:00:00,333.041872561,36.6513635114,123.643924607,0.0,31.5818913096,70.9729253606,132.66089937,2.19272727775,49.9818,80.4863720922
 07/23  18:00:00,393.709870522,37.1533712562,122.1277954,0.0,80.3315023541,83.7685254822,147.132514667,2.70652442691,49.9818,94.4441902401
 07/23  19:00:00,396.225931144,37.2466844361,120.479123417,0.0,102.000620287,77.6748002752,166.655745482,3.35889303462,33.3212,129.975652447
 07/23  20:00:00,423.181479491,36.7161515444,119.111082618,0.0,108.704857014,91.4735406516,162.486581807,5.91152419478,33.3212,123.253857612
 07/23  21:00:00,402.459537264,36.8803990618,118.108149106,0.0,95.2963835608,89.1510273009,158.273841673,6.85858471944,24.9909,126.424356954
 07/23  22:00:00,347.877468755,36.5913793516,117.147670918,0.0,80.3315023541,63.3799339444,209.202532774,8.56463006324,16.6606,183.977302711
 07/23  23:00:00,282.93533234,36.3344800347,116.781449943,0.0,42.6918050922,48.4199368926,125.982393778,9.43114965322,8.3303,108.220944125
 07/23  24:00:00,278.850942265,34.916235116,144.864796858,0.0,34.4311606118,33.1021868926,64.1986149518,0.0,3.33212,60.8664949518
 07/24  01:00:00,269.464766053,34.0903847088,154.86673266,0.0,19.418418834,29.3649097162,51.2399020964,0.0,3.33212,47.9077820964
 07/24  02:00:00,261.296663571,34.916235116,153.791942784,0.0,12.7620426787,28.1191506574,51.2399378086,0.0,3.33212,47.9078178086
 07/24  03:00:00,260.623757885,34.0903847088,153.978117237,0.0,12.7620426787,28.1191506574,51.2394712602,0.0,3.33212,47.9073512602
 07/24  04:00:00,266.602888221,34.916235116,152.425557907,0.0,12.7620426787,28.1191506574,64.1501438872,0.0,3.33212,60.8180238872
 07/24  05:00:00,293.380250796,34.0903847088,152.502097823,0.0,25.5240853573,30.610668775,116.652730566,0.00979104625441,8.3303,108.31263952
 07/24  06:00:00,387.796519083,34.916235116,151.183635565,0.0,51.0481707146,78.1489452969,204.17063005,0.0815925521682,16.6606,187.428437498
 07/24  07:00:00,398.097705978,35.8586455524,118.367230316,0.0,64.3609230253,109.708623606,284.500448092,13.1736868386,24.9909,246.335861254
 07/24  08:00:00,353.294801134,35.9391945071,115.138631816,0.0,51.0481707146,80.7689615957,233.267300646,2.96077159727,33.3212,196.985329048
 07/24  09:00:00,332.750366819,38.3182262081,120.248579391,0.0,51.0481707146,71.0224615957,220.366002363,0.0,66.8089,153.557102363
 07/24  10:00:00,290.618190218,40.4432284709,124.653325017,0.0,32.1804615127,65.7244621605,206.187118083,0.0,83.4695,122.717618083
 07/24  11:00:00,293.84226699,41.4015331614,126.256425241,0.0,32.1804615127,65.7244621605,174.659384509,0.0,83.4695,91.1898845091
 07/24  12:00:00,293.334739161,41.4986130112,126.366935127,0.0,32.1804615127,65.7244621605,173.876689251,0.0,83.4695,90.407189251
 07/24  13:00:00,282.992349812,40.6841372456,126.555589976,0.0,32.1804615127,55.9779621605,168.962521802,0.0,75.1392,93.8233218019
 07/24  14:00:00,283.172649472,41.0259564767,126.396335227,0.0,32.1804615127,55.9779621605,154.302370216,0.0,66.8089,87.4934702159
 07/24  15:00:00,281.233858583,41.3847289377,124.117162232,0.0,32.1804615127,55.9779621605,162.63811248,0.0,75.1392,87.4989124798
 07/24  16:00:00,313.718019665,44.7314988681,123.989776833,0.0,32.1804615127,60.9114621605,158.769361439,0.0,91.7998,66.9695614391
 07/24  17:00:00,346.789970799,40.7734359416,126.01211756,0.0,32.1804615127,77.5397301883,144.28236449,0.0,49.9818,94.3005644905
 07/24  18:00:00,401.798971271,40.9191308102,126.953979437,0.0,77.122965704,86.2600435998,220.740500691,0.0,49.9818,170.758700691
 07/24  19:00:00,407.573677862,40.6553343165,125.174960476,0.0,102.647051061,80.1663183927,163.539738009,0.057100350719,33.3212,130.161437659
 07/24  20:00:00,438.536345091,41.0928113298,122.053102249,0.0,115.40909374,92.7192997104,156.853670595,0.0815699654838,33.3212,123.45090063
 07/24  21:00:00,421.677531274,42.1102619606,119.565788576,0.0,102.647051061,94.1340635361,212.918204808,0.334427728109,24.9909,187.59287708
 07/24  22:00:00,352.51325396,40.3716076065,118.734860442,0.0,77.122965704,65.871452062,163.30025332,1.47633364453,16.6606,145.163319675
 07/24  23:00:00,281.075497033,38.1015084882,117.590992815,0.0,38.286128036,48.4199368926,86.7408041995,4.2983632508,8.3303,74.1121409487
 07/24  24:00:00,259.54554976,34.916235116,137.297230592,0.0,25.5240853573,30.610668775,70.2270812102,0.0,3.33212,66.8949612102
 07/25  01:00:00,268.498878512,34.0903847088,153.897031074,0.0,19.418418834,29.3649097162,45.2538638059,0.0,3.33212,41.9217438059
 07/25  02:00:00,260.561186083,34.916235116,153.051941637,0.0,12.7620426787,28.1191506574,51.2386004096,0.0,3.33212,47.9064804096
 07/25  03:00:00,260.728185478,34.0903847088,154.072918709,0.0,12.7620426787,28.1191506574,51.2394610227,0.0,3.33212,47.9073410227
 07/25  04:00:00,268.117028169,34.916235116,153.067507754,0.0,12.7620426787,28.1191506574,64.148330512,0.0,3.33212,60.816210512
 07/25  05:00:00,294.428605578,34.0903847088,152.665883331,0.0,25.5240853573,30.610668775,116.646693307,0.00652501959104,8.3303,108.309868287
 07/25  06:00:00,388.427246373,34.916235116,150.837969273,0.0,51.0481707146,78.1489452969,204.143497128,0.0668817817752,16.6606,187.416015347
 07/25  07:00:00,399.619473994,35.9216694629,118.433532998,0.0,64.3609230253,109.708623606,284.261515505,12.9579562132,24.9909,246.312659292
 07/25  08:00:00,355.326367235,35.9526464131,116.066313164,0.0,51.0481707146,80.7689615957,233.374067248,3.08207135271,33.3212,196.970795896
 07/25  09:00:00,331.387424204,37.233200467,119.98101789,0.0,51.0481707146,71.0224615957,220.351794253,0.0,66.8089,153.542894253
 07/25  10:00:00,287.247605503,38.783042134,122.970435833,0.0,32.1804615127,65.7244621605,206.178244591,0.0,83.4695,122.708744591
 07/25  11:00:00,291.466423423,39.6106797597,125.682284448,0.0,32.1804615127,65.7244621605,175.461659949,0.0,83.4695,91.9921599493
 07/25  12:00:00,287.278148649,38.5383960697,123.308304823,0.0,32.1804615127,65.7244621605,173.070390393,0.0,83.4695,89.6008903931
 07/25  13:00:00,277.36739606,37.3226090161,124.344324344,0.0,32.1804615127,55.9779621605,168.959447179,0.0,75.1392,93.8202471788
 07/25  14:00:00,271.901577549,37.6620513362,118.568706405,0.0,32.1804615127,55.9779621605,154.308897164,0.0,66.8089,87.4999971643
 07/25  15:00:00,265.233445584,36.7459386244,112.896079794,0.0,32.1804615127,55.9779621605,162.629566974,0.0,75.1392,87.4903669744
 07/25  16:00:00,294.532650062,36.7997316495,112.896079794,0.0,32.1804615127,60.9114621605,158.769072264,0.0,91.7998,66.9692722636
 07/25  17:00:00,328.814381291,36.0086153011,113.623038599,0.0,32.1804615127,77.5397301883,147.881184032,3.59517358533,49.9818,94.3042104464
 07/25  18:00:00,385.59865526,36.0105118996,117.087033296,0.0,77.122965704,86.2600435998,225.446934419,4.71621011671,49.9818,170.748924303
 07/25  19:00:00,391.235092257,36.0967549249,114.825269673,0.0,102.647051061,80.1663183927,169.920089258,6.44480936929,33.3212,130.154079888
 07/25  20:00:00,424.593596194,36.1019008824,113.8805938,0.0,115.40909374,92.7192997104,164.300900573,7.53755613528,33.3212,123.442144438
 07/25  21:00:00,409.576707637,36.2012328715,113.8805938,0.0,102.647051061,94.1340635361,220.913690098,8.34892131578,24.9909,187.573868783
 07/25  22:00:00,342.67053649,36.1955987819,113.494355058,0.0,77.122965704,65.871452062,169.156122079,8.90737227702,16.6606,143.588149802
 07/25  23:00:00,276.352565662,36.0175209399,116.419626027,0.0,38.286128036,48.4199368926,92.1480204462,8.24135750744,8.3303,75.5763629388
 07/25  24:00:00,269.72185513,34.5858949531,147.334395022,0.0,25.5240853573,30.610668775,68.8406410461,0.0,3.33212,65.5085210461
 07/26  01:00:00,266.373877975,34.0903847088,151.820451711,0.0,19.418418834,29.3649097162,46.6181589392,0.0,3.33212,43.2860389392
 07/26  02:00:00,258.426562015,34.916235116,150.970214052,0.0,12.7620426787,28.1191506574,51.2713206227,0.0310770641296,3.33212,47.9081235585
 07/26  03:00:00,257.241940062,34.0903847088,150.64162592,0.0,12.7620426787,28.1191506574,51.2842453536,0.0474336678393,3.33212,47.9046916857
 07/26  04:00:00,265.094190319,34.916235116,150.970752595,0.0,12.7620426787,28.1191506574,64.3192201253,0.171745044722,3.33212,60.8153550806
 07/26  05:00:00,291.305382364,34.0903847088,150.472962749,0.0,25.5240853573,30.610668775,116.755710214,0.119405903609,8.3303,108.306004311
 07/26  06:00:00,386.124167664,34.916235116,149.559050932,0.0,51.0481707146,78.1489452969,204.272631277,0.206102071232,16.6606,187.405929206
 07/26  07:00:00,407.708312539,35.8677029559,127.212766501,0.0,64.3609230253,109.708623606,286.881589553,15.5922029579,24.9909,246.298486595
 07/26  08:00:00,361.395057383,35.8797630027,123.310531225,0.0,51.0481707146,80.7689615957,235.886738181,5.60807482617,33.3212,196.957463355
 07/26  09:00:00,332.286652281,36.3232108894,122.321944793,0.0,51.0481707146,71.0224615957,220.35576927,0.0,66.8089,153.54686927
 07/26  10:00:00,284.024680671,36.4288716132,123.292887394,0.0,32.1804615127,65.7244621605,206.163342727,0.0,83.4695,122.693842727
 07/26  11:00:00,285.427278971,36.5579050686,122.970435833,0.0,32.1804615127,65.7244621605,171.166508355,0.0,83.4695,87.6970083545
 07/26  12:00:00,286.648695153,36.783914709,124.461782617,0.0,32.1804615127,65.7244621605,177.358557333,0.0,83.4695,93.8890573333
 07/26  13:00:00,279.213280933,36.756976407,126.748033924,0.0,32.1804615127,55.9779621605,164.515146249,0.0,75.1392,89.3759462489
 07/26  14:00:00,281.34883187,36.9505276756,128.664124926,0.0,32.1804615127,55.9779621605,158.759710689,0.0,66.8089,91.9508106888
 07/26  15:00:00,283.518531885,38.0391685916,129.737002393,0.0,32.1804615127,55.9779621605,162.636198571,0.0,75.1392,87.4969985711
 07/26  16:00:00,315.745331622,39.9533561188,130.777995566,0.0,32.1804615127,60.9114621605,158.770680706,0.0,91.7998,66.9708807059
 07/26  17:00:00,349.030397208,38.3807974185,130.617879156,0.0,32.1804615127,77.5397301883,144.291684456,0.0163469756061,49.9818,94.29353748
 07/26  18:00:00,403.018397918,38.8556583412,130.217525163,0.0,77.122965704,86.2600435998,221.245360617,0.523097175837,49.9818,170.740463441
 07/26  19:00:00,409.990198622,39.2173138771,128.984423828,0.0,102.647051061,80.1663183927,164.580005459,1.10336220951,33.3212,130.155443249
 07/26  20:00:00,440.059247684,39.6435455426,124.988861528,0.0,115.40909374,92.7192997104,158.059203474,1.29943367804,33.3212,123.438569796
 07/26  21:00:00,422.583222452,40.4248986372,122.1277954,0.0,102.647051061,94.1340635361,213.774096144,1.23389203664,24.9909,187.549304108
 07/26  22:00:00,352.537669392,39.1742146407,119.947237751,0.0,77.122965704,65.871452062,158.088671682,2.71275224458,16.6606,138.715319437
 07/26  23:00:00,281.014840822,37.5122926281,118.108149106,0.0,38.286128036,48.4199368926,94.7591251106,6.29959223875,8.3303,80.1292328718
 07/26  24:00:00,263.833684516,34.916235116,141.4548875,0.0,25.5240853573,30.610668775,64.1473071541,0.0,3.33212,60.8151871541
 07/27  01:00:00,269.548335312,34.0903847088,154.948085972,0.0,19.418418834,29.3649097162,51.2371978402,0.0,3.33212,47.9050778402
 07/27  02:00:00,261.646291701,34.916235116,154.13876163,0.0,12.7620426787,28.1191506574,51.2391377663,0.0,3.33212,47.9070177663
 07/27  03:00:00,260.915535399,34.0903847088,154.266934902,0.0,12.7620426787,28.1191506574,51.2374717169,0.0,3.33212,47.9053517169
 07/27  04:00:00,266.683393604,34.916235116,152.503251374,0.0,12.7620426787,28.1191506574,64.1507295864,0.00326828466584,3.33212,60.8153413017
 07/27  05:00:00,293.331666264,34.0903847088,152.451005352,0.0,25.5240853573,30.610668775,116.64933308,0.0147072991115,8.3303,108.304325781
 07/27  06:00:00,388.389387788,34.916235116,151.767491874,0.0,51.0481707146,78.1489452969,204.157647624,0.0964152162742,16.6606,187.400632407
 07/27  07:00:00,398.534639952,35.9000237709,118.756375855,0.0,64.3609230253,109.708623606,284.607444924,13.334798568,24.9909,246.281746356
 07/27  08:00:00,354.206761875,35.9252559769,116.066313164,0.0,51.0481707146,80.7689615957,233.155788733,2.89127076172,33.3212,196.943317971
 07/27  09:00:00,332.990839312,37.5293976816,121.275539039,0.0,51.0481707146,71.0224615957,220.34492346,0.0,66.8089,153.53602346
 07/27  10:00:00,291.212534851,40.0034161061,125.682284448,0.0,32.1804615127,65.7244621605,206.17986255,0.0,83.4695,122.71036255
 07/27  11:00:00,294.232811996,39.8556735755,128.184345788,0.0,32.1804615127,65.7244621605,171.164146137,0.0,83.4695,87.6946461368
 07/27  12:00:00,295.341902611,40.1193253983,129.737002393,0.0,32.1804615127,65.7244621605,177.357717031,0.0,83.4695,93.8882170309
 07/27  13:00:00,287.101846572,40.5394323682,130.777995566,0.0,32.1804615127,55.9779621605,162.700785675,0.0,75.1392,87.5615856746
 07/27  14:00:00,288.034137817,40.3935532073,131.849930048,0.0,32.1804615127,55.9779621605,160.559672303,0.0,66.8089,93.7507723033
 07/27  15:00:00,289.50437468,41.3809337015,132.329368601,0.0,32.1804615127,55.9779621605,162.629426852,0.0,75.1392,87.4902268516
 07/27  16:00:00,310.279074601,39.2038564969,126.079797278,0.0,32.1804615127,60.9114621605,158.767978351,0.0,91.7998,66.9681783514
 07/27  17:00:00,335.339693091,36.2234528824,121.228028131,0.0,32.1804615127,77.5397301883,147.077469851,2.80971454577,49.9818,94.2859553049
 07/27  18:00:00,387.621705705,36.3670303197,119.525846662,0.0,77.122965704,86.2600435998,225.889788065,5.16840427204,49.9818,170.739583793
 07/27  19:00:00,394.880401492,36.3887562307,118.815455677,0.0,102.647051061,80.1663183927,169.611380473,6.1431251916,33.3212,130.147055281
 07/27  20:00:00,427.052983662,36.3417762669,115.740023678,0.0,115.40909374,92.7192997104,162.997923268,6.23952459986,33.3212,123.437198668
 07/27  21:00:00,410.425320818,36.4611668498,114.067537289,0.0,102.647051061,94.1340635361,220.603726937,8.07399048745,24.9909,187.538836449
 07/27  22:00:00,343.349180901,36.3359771645,114.716807906,0.0,77.122965704,65.871452062,163.625414035,8.43375810459,16.6606,138.53105593
 07/27  23:00:00,276.356753342,36.1863393833,116.797795419,0.0,38.286128036,48.4199368926,98.0121616461,9.39225421104,8.3303,80.289607435
 07/27  24:00:00,269.03976245,34.5858949531,146.689382653,0.0,25.5240853573,30.610668775,64.1478262144,0.0,3.33212,60.8157062144
 07/28  01:00:00,267.104827451,34.0903847088,152.541619931,0.0,19.418418834,29.3649097162,51.2398900251,0.0,3.33212,47.9077700251
 07/28  02:00:00,259.616633078,34.916235116,152.143475102,0.0,12.7620426787,28.1191506574,51.2364918887,0.0,3.33212,47.9043718887
 07/28  03:00:00,259.052786964,34.0903847088,152.433319472,0.0,12.7620426787,28.1191506574,51.2523534204,0.0130973637384,3.33212,47.9071360566
 07/28  04:00:00,266.946797044,34.916235116,151.973076708,0.0,12.7620426787,28.1191506574,64.2315703458,0.0834962348522,3.33212,60.815954111
 07/28  05:00:00,292.420674239,34.0900265125,150.731473117,0.0,25.5240853573,30.610668775,116.710271888,0.0753111023291,8.3303,108.304660786
 07/28  06:00:00,387.190805168,34.9160826655,149.683233576,0.0,51.0481707146,78.1489452969,204.277161423,0.217751313441,16.6606,187.39881011
 07/28  07:00:00,409.946706515,35.8680879443,128.189097158,0.0,64.3609230253,109.708623606,286.448832459,15.1685857718,24.9909,246.289346688
 07/28  08:00:00,358.602050963,35.8413151824,120.199437546,0.0,51.0481707146,80.7689615957,235.401567229,5.13578609332,33.3212,196.944581135
 07/28  09:00:00,328.335368962,36.6485932821,117.631648347,0.0,51.0481707146,71.0224615957,220.343857135,0.0,66.8089,153.534957135
 07/28  10:00:00,285.49876287,37.903484154,122.117955678,0.0,32.1804615127,65.7244621605,206.184669344,0.0,83.4695,122.715169344
 07/28  11:00:00,290.462725712,38.6166098015,125.682284448,0.0,32.1804615127,65.7244621605,171.164469843,0.0,83.4695,87.6949698434
 07/28  12:00:00,293.522329703,39.8639591618,128.184345788,0.0,32.1804615127,65.7244621605,177.357159645,0.0,83.4695,93.8876596453
 07/28  13:00:00,284.439239797,39.6048343196,129.064326981,0.0,32.1804615127,55.9779621605,162.702478921,0.0,75.1392,87.563278921
 07/28  14:00:00,285.691639187,39.6162000357,130.297528694,0.0,32.1804615127,55.9779621605,160.557539005,0.0,66.8089,93.748639005
 07/28  15:00:00,287.985485962,41.0215224529,131.178223621,0.0,32.1804615127,55.9779621605,162.63264213,0.0,75.1392,87.4934421305
 07/28  16:00:00,321.320419631,45.6682922327,130.617879156,0.0,32.1804615127,60.9114621605,158.761634343,0.0,91.7998,66.9618343434
 07/28  17:00:00,349.008012518,41.1026029523,127.880592981,0.0,32.1804615127,77.5397301883,144.263353192,0.0,49.9818,94.2815531921
 07/28  18:00:00,401.975835541,41.2149294179,126.833983558,0.0,77.122965704,86.2600435998,220.714684636,0.0,49.9818,170.732884636
 07/28  19:00:00,409.814643975,42.6783371451,126.002944137,0.0,102.647051061,80.1663183927,163.47343281,0.0,33.3212,130.15223281
 07/28  20:00:00,439.155304881,40.8634442551,123.459493674,0.0,115.40909374,92.7192997104,157.149893726,0.400888224136,33.3212,123.427805502
 07/28  21:00:00,419.388869314,39.3354364014,120.479123417,0.0,102.647051061,94.1340635361,214.606490731,2.06166728597,24.9909,187.553923445
 07/28  22:00:00,349.909453433,38.0258646956,118.482370438,0.0,77.122965704,65.871452062,159.842908291,4.65502754879,16.6606,138.527280742
 07/28  23:00:00,279.50222562,36.9769022949,117.147670918,0.0,38.286128036,48.4199368926,96.7222628109,8.09964474337,8.3303,80.2923180676
 07/28  24:00:00,266.91037664,34.7510650345,144.501696418,0.0,25.5240853573,30.610668775,64.1480366874,0.0,3.33212,60.8159166874
 07/29  01:00:00,279.186392345,34.0903847088,155.014285543,0.0,27.7269238854,30.610668775,51.2382746273,0.0,3.33212,47.9061546273
 07/29  02:00:00,260.173848856,34.916235116,152.676967704,0.0,12.7620426787,28.1191506574,51.2379099934,0.0,3.33212,47.9057899934
 07/29  03:00:00,258.628641474,34.0903847088,151.99791013,0.0,12.7620426787,28.1191506574,51.2387405641,0.0,3.33212,47.9066205641
 07/29  04:00:00,265.441770868,34.916235116,151.289891243,0.0,12.7620426787,28.1191506574,64.1486625238,0.0,3.33212,60.8165425238
 07/29  05:00:00,276.683191533,34.0903847088,151.168338479,0.0,12.7620426787,28.1191506574,88.6563269337,0.0114545231037,8.3303,80.3145724106
 07/29  06:00:00,355.395548851,34.916235116,151.097907316,0.0,42.6918050922,54.3732441037,125.30249773,0.0834549154343,16.6606,108.558442815
 07/29  07:00:00,358.690594544,36.0063946031,123.572121999,0.0,42.6918050922,86.1019271793,226.46354867,14.071282376,24.9909,187.401366294
 07/29  08:00:00,392.884887989,36.0158044278,117.336314038,0.0,57.6566862989,112.030105488,306.492651671,3.90697919685,33.3212,269.264472474
 07/29  09:00:00,350.316022613,38.1931404468,118.628128958,0.0,57.6566862989,83.6599452969,263.568494084,0.0,66.8089,196.759594084
 07/29  10:00:00,302.257425413,39.7989848845,123.130243804,0.0,42.6918050922,68.9656133826,237.002839493,0.0,83.4695,153.533339493
 07/29  11:00:00,296.066817648,39.5767217656,125.522198412,0.0,34.9340096728,67.7198543238,206.367387415,0.0,83.4695,122.897887415
 07/29  12:00:00,298.96866312,40.2845499723,128.457039097,0.0,34.9340096728,67.7198543238,177.506746116,0.0,83.4695,94.0372461164
 07/29  13:00:00,291.64171183,40.8925488679,130.217525163,0.0,34.9340096728,57.9733543238,162.834295872,0.0,75.1392,87.6950958725
 07/29  14:00:00,291.579121126,40.2672583348,130.777995566,0.0,34.9340096728,57.9733543238,160.701926732,0.0,66.8089,93.8930267319
 07/29  15:00:00,293.723461715,40.6116430113,132.568345211,0.0,34.9340096728,57.9733543238,162.765269652,0.0,75.1392,87.6260696515
 07/29  16:00:00,324.781826753,40.704159543,134.287155675,0.0,34.9340096728,62.9068543238,158.819581199,0.0,91.7998,67.019781199
 07/29  17:00:00,350.418741624,41.0459871509,131.921732196,0.0,34.9340096728,72.2186844194,130.45435013,0.0,49.9818,80.4725501303
 07/29  18:00:00,421.845596679,49.6461592227,128.438362107,0.0,87.0357390804,86.2600435998,150.796949724,0.0,49.9818,100.815149724
 07/29  19:00:00,415.983038617,52.1028102413,125.267409931,0.0,102.000620287,77.6748002752,156.857878752,0.0,33.3212,123.536678752
 07/29  20:00:00,429.762907655,49.1896062047,122.364705955,0.0,102.000620287,88.9820225341,163.274848692,0.0,33.3212,129.953648692
 07/29  21:00:00,422.437630357,45.6011824816,120.076338445,0.0,102.000620287,91.6425454185,148.527924474,0.0,24.9909,123.537024474
 07/29  22:00:00,363.869461709,40.4970674255,119.968873666,0.0,87.0357390804,65.871452062,204.373560086,0.621445877821,16.6606,187.091514208
 07/29  23:00:00,287.429701719,37.9341589534,119.639704872,0.0,42.6918050922,48.4199368926,119.523125487,2.82096825065,8.3303,108.371857237
 07/29  24:00:00,258.575253907,34.916235116,134.109505287,0.0,27.7269238854,30.610668775,64.1489613781,0.0,3.33212,60.8168413781
 07/30  01:00:00,288.357846679,34.0903847088,154.9272144,0.0,34.4311606118,33.1021868926,51.273318357,0.0,3.33212,47.941198357
 07/30  02:00:00,271.173138988,34.916235116,154.406102197,0.0,19.466279405,30.610668775,51.2722387887,0.0,3.33212,47.9401187887
 07/30  03:00:00,271.054863606,34.0903847088,155.145545105,0.0,19.466279405,30.610668775,51.2735920514,0.0,3.33212,47.9414720514
 07/30  04:00:00,277.450101299,34.916235116,153.991562777,0.0,19.466279405,30.610668775,64.1479650398,0.0,3.33212,60.8158450398
 07/30  05:00:00,289.306848752,34.0903847088,154.486014239,0.0,19.466279405,30.610668775,88.707498725,0.0,8.3303,80.377198725
 07/30  06:00:00,357.454454464,34.916235116,153.087070238,0.0,42.6918050922,54.3732441037,131.8237749,0.037612450253,16.6606,115.12556245
 07/30  07:00:00,363.330163821,36.7219192847,118.279178556,0.0,49.3960418185,88.5934452969,222.095828057,11.7771191452,24.9909,185.327808911
 07/30  08:00:00,397.241082395,38.0919404124,118.811879905,0.0,57.6566862989,112.030105488,305.868520146,0.923239337576,33.3212,271.624080808
 07/30  09:00:00,350.602675593,44.5480605516,121.739791882,0.0,50.9524495726,81.1684271793,263.758025298,0.0,66.8089,196.949125298
 07/30  10:00:00,309.45629817,45.4213747554,124.671506937,0.0,42.6918050922,68.9656133826,237.130517142,0.0,83.4695,153.661017142
 07/30  11:00:00,312.808150024,48.880277046,128.292769812,0.0,38.286128036,68.9656133826,206.372737849,0.0,83.4695,122.903237849
 07/30  12:00:00,323.504819248,58.1063370611,130.502394211,0.0,38.286128036,68.9656133826,171.104192215,0.0,83.4695,87.6346922152
 07/30  13:00:00,303.59885532,55.9215015028,131.743153105,0.0,31.5818913096,56.727595265,169.036460385,0.0,75.1392,93.8972603851
 07/30  14:00:00,303.749716412,54.0860005758,133.729726271,0.0,31.5818913096,56.727595265,154.303109612,0.0,66.8089,87.4942096119
 07/30  15:00:00,304.82028992,54.1348555958,134.751799699,0.0,31.5818913096,56.727595265,162.640734733,0.0,75.1392,87.5015347334
 07/30  16:00:00,341.271200138,60.4804230363,135.532244467,0.0,31.5818913096,61.661095265,158.77465087,0.0,91.7998,66.9748508705
 07/30  17:00:00,361.04684224,55.0620119229,133.098852592,0.0,31.5818913096,70.9729253606,130.459099612,0.0,49.9818,80.4772996117
 07/30  18:00:00,423.376750347,60.6914240903,128.129201436,0.0,80.3315023541,83.7685254822,144.414163011,0.0,49.9818,94.4323630112
 07/30  19:00:00,415.506102701,53.5657868072,123.347764733,0.0,102.000620287,77.6748002752,163.261314877,0.0,33.3212,129.940114877
 07/30  20:00:00,436.208798933,44.3205924606,121.685959022,0.0,108.704857014,91.4735406516,156.572115815,0.0,33.3212,123.250915815
 07/30  21:00:00,408.375497855,40.9285554708,119.947237751,0.0,95.2963835608,89.1510273009,154.95800114,0.0163398946824,24.9909,129.950761246
 07/30  22:00:00,351.341500444,38.4517516369,118.734860442,0.0,80.3315023541,63.3799339444,198.698043392,1.87909195504,16.6606,180.158351437
 07/30  23:00:00,285.235585438,37.2947424171,118.108149106,0.0,42.6918050922,48.4199368926,121.189223261,4.64891466623,8.3303,108.210008595
 07/30  24:00:00,272.716224699,34.916235116,139.128147619,0.0,34.4311606118,33.1021868926,70.2721271966,0.0,3.33212,66.9400071966
 07/31  01:00:00,270.040312636,34.0903847088,155.419261071,0.0,19.418418834,29.3649097162,45.2534059691,0.0,3.33212,41.9212859691
 07/31  02:00:00,260.945940331,34.916235116,153.42327897,0.0,12.7620426787,28.1191506574,51.2392371909,0.0,3.33212,47.9071171909
 07/31  03:00:00,260.07695212,34.0903847088,153.41630032,0.0,12.7620426787,28.1191506574,51.2392637147,0.0,3.33212,47.9071437147
 07/31  04:00:00,266.473221189,34.916235116,152.274804855,0.0,12.7620426787,28.1191506574,64.3480082623,0.0,3.33212,61.0158882623
 07/31  05:00:00,294.022610118,34.0903847088,153.115690152,0.0,25.5240853573,30.610668775,116.435826149,0.0,8.3303,108.105526149
 07/31  06:00:00,388.426730909,34.916235116,151.783503105,0.0,51.0481707146,78.1489452969,204.102688437,0.0147069692785,16.6606,187.427381467
 07/31  07:00:00,398.075245379,35.9765319645,117.907971592,0.0,64.3609230253,109.708623606,283.627650845,12.3064384568,24.9909,246.330312388
 07/31  08:00:00,355.487034765,36.0790324479,117.11242961,0.0,51.0481707146,80.7689615957,234.225791265,3.67572234348,33.3212,197.228868922
 07/31  09:00:00,335.471809153,38.9914958165,122.279578399,0.0,51.0481707146,71.0224615957,220.13552253,0.0,66.8089,153.32662253
 07/31  10:00:00,295.774399655,43.4560791795,126.770730013,0.0,32.1804615127,65.7244621605,206.175188533,0.0,83.4695,122.705688533
 07/31  11:00:00,303.971997711,47.0184237014,130.725621807,0.0,32.1804615127,65.7244621605,177.438759603,0.0,83.4695,93.9692596031
 07/31  12:00:00,307.3298364,48.0762498012,133.729726271,0.0,32.1804615127,65.7244621605,171.103583484,0.0,83.4695,87.634083484
 07/31  13:00:00,300.517775296,48.5363451563,136.182134014,0.0,32.1804615127,55.9779621605,168.961126049,0.0,75.1392,93.8219260489
 07/31  14:00:00,300.34214184,47.3418529965,137.202991788,0.0,32.1804615127,55.9779621605,154.304722381,0.0,66.8089,87.4958223814
 07/31  15:00:00,303.839563995,50.0615216977,137.980978168,0.0,32.1804615127,55.9779621605,162.636525898,0.0,75.1392,87.4973258981
 07/31  16:00:00,343.871507032,61.6575070142,137.109860441,0.0,32.1804615127,60.9114621605,158.771092404,0.0,91.7998,66.9712924042
 07/31  17:00:00,367.820507822,51.0078279133,136.739200811,0.0,32.1804615127,77.5397301883,144.280175812,0.0,49.9818,94.2983758117
 07/31  18:00:00,424.707752148,57.1417578914,133.563291391,0.0,77.122965704,86.2600435998,220.743843378,0.0,49.9818,170.762043378
 07/31  19:00:00,428.055275455,59.5120839823,126.727488535,0.0,102.647051061,80.1663183927,163.480419233,0.0,33.3212,130.159219233
 07/31  20:00:00,447.368538346,46.3794573844,122.788789105,0.0,115.40909374,92.7192997104,156.776926407,0.0,33.3212,123.455726407
 07/31  21:00:00,422.311842793,41.8238571164,120.479123417,0.0,102.647051061,94.1340635361,213.054809387,0.465651509483,24.9909,187.598257877
 07/31  22:00:00,350.376811748,37.9696188428,119.005858997,0.0,77.122965704,65.871452062,166.330695173,4.5097583743,16.6606,145.160336799
 07/31  23:00:00,279.994267159,36.6779475862,118.033623094,0.0,38.286128036,48.4199368926,89.5464448853,7.10136941181,8.3303,74.1147754735
 07/31  24:00:00,273.393179022,34.916235116,150.68032154,0.0,25.5240853573,30.610668775,70.2305120756,0.0,3.33212,66.8983920756
 08/01  01:00:00,271.164572195,34.0903847088,156.551598722,0.0,19.418418834,29.3649097162,45.255380617,0.0,3.33212,41.923260617
 08/01  02:00:00,261.250645392,34.916235116,153.734591846,0.0,12.7620426787,28.1191506574,51.2391483064,0.0,3.33212,47.9070283064
 08/01  03:00:00,260.483654723,34.0903847088,153.829477772,0.0,12.7620426787,28.1191506574,51.2410243585,0.0,3.33212,47.9089043585
 08/01  04:00:00,267.262543388,34.916235116,152.231145481,0.0,12.7620426787,28.1191506574,69.6925486697,0.0,3.33212,66.3604286697
 08/01  05:00:00,294.10545949,34.0903847088,152.347018103,0.0,25.5240853573,30.610668775,115.007209967,0.0,8.3303,106.676909967
 08/01  06:00:00,388.655479348,34.916235116,151.062350145,0.0,51.0481707146,78.1489452969,199.587487133,0.0179818908273,16.6606,182.908905242
 08/01  07:00:00,402.758720742,36.0453851055,121.17553385,0.0,64.3609230253,109.708623606,286.179523983,12.9480285383,24.9909,248.240595445
 08/01  08:00:00,357.574553874,36.0056406818,119.263315754,0.0,51.0481707146,80.7689615957,238.065484598,3.54704840427,33.3212,201.197236194
 08/01  09:00:00,327.497732071,36.3250596297,118.489978072,0.0,51.0481707146,71.0224615957,214.706932563,0.0,66.8089,147.898032563
 08/01  10:00:00,279.012723689,36.4048311792,118.171671701,0.0,32.1804615127,65.7244621605,206.172266418,0.0,83.4695,122.702766418
 08/01  11:00:00,284.239596866,36.6071469345,121.733697146,0.0,32.1804615127,65.7244621605,177.459118328,0.0,83.4695,93.9896183276
 08/01  12:00:00,287.400360572,36.8661737878,125.126506604,0.0,32.1804615127,65.7244621605,171.098438011,0.0,83.4695,87.628938011
 08/01  13:00:00,279.200718154,36.9384252379,126.555589976,0.0,32.1804615127,55.9779621605,168.970312617,0.0,75.1392,93.8311126174
 08/01  14:00:00,279.72503788,37.0493002601,126.953979437,0.0,32.1804615127,55.9779621605,154.307655338,0.0,66.8089,87.4987553378
 08/01  15:00:00,273.008901928,37.0365186113,120.316664674,0.0,32.1804615127,55.9779621605,166.051908979,0.0,75.1392,90.9127089793
 08/01  16:00:00,295.561112819,37.0276514449,113.68442368,0.0,32.1804615127,60.9114621605,155.452252002,0.0,91.7998,63.6524520021
 08/01  17:00:00,328.469068221,36.1239108497,114.468855384,0.0,32.1804615127,77.5397301883,148.020549572,3.74047173089,49.9818,94.2982778408
 08/01  18:00:00,386.679101687,36.1647056452,118.393799003,0.0,77.122965704,86.2600435998,226.968365342,6.21769430989,49.9818,170.768871032
 08/01  19:00:00,396.73736643,36.3241762246,120.05441017,0.0,102.647051061,80.1663183927,171.138418139,7.64168973739,33.3212,130.175528402
 08/01  20:00:00,436.980747516,36.3156720437,123.182173747,0.0,115.40909374,92.7192997104,171.964276023,8.67284860298,33.3212,129.97022742
 08/01  21:00:00,419.151408265,36.3693709551,123.304360541,0.0,102.647051061,94.1340635361,219.146930973,9.42900257779,24.9909,184.727028395
 08/01  22:00:00,353.723195397,36.3756851972,124.021810256,0.0,77.122965704,65.871452062,168.100429941,10.1438553875,16.6606,141.295974554
 08/01  23:00:00,287.039214397,36.2578979321,125.470547289,0.0,38.286128036,48.4199368926,99.3182957616,10.8664631945,8.3303,80.1215325671
 08/01  24:00:00,269.747688447,34.916235116,146.979515769,0.0,25.5240853573,30.610668775,64.3468858298,0.0,3.33212,61.0147658298
 08/02  01:00:00,264.022477798,34.0903847088,149.489668177,0.0,19.418418834,29.3649097162,51.2426571887,0.0,3.33212,47.9105371887
 08/02  02:00:00,256.168446229,34.916235116,148.735886004,0.0,12.7620426787,28.1191506574,51.2804121591,0.0408812627161,3.33212,47.9074108964
 08/02  03:00:00,252.827805363,34.0903847088,146.255842877,0.0,12.7620426787,28.1191506574,45.3132467183,0.0572341593314,3.33212,41.9238925589
 08/02  04:00:00,261.125256041,34.916235116,147.053673067,0.0,12.7620426787,28.1191506574,70.4128991122,0.178246348691,3.33212,66.9025327635
 08/02  05:00:00,285.836909979,34.0903847088,145.059758895,0.0,25.5240853573,30.610668775,116.742594871,0.088307099116,8.3303,108.323987772
 08/02  06:00:00,382.713099073,34.916235116,146.190581313,0.0,51.0481707146,78.1489452969,204.303786503,0.184794150778,16.6606,187.458392352
 08/02  07:00:00,416.013373264,35.8509742125,135.564810822,0.0,64.3609230253,109.708623606,287.178676284,15.7769942228,24.9909,246.410782061
 08/02  08:00:00,371.305280811,35.8586980452,133.220465504,0.0,51.0481707146,80.7689615957,236.113467099,5.77221131422,33.3212,197.020055784
 08/02  09:00:00,336.273904002,36.3233006719,125.894135553,0.0,51.0481707146,71.0224615957,220.385740713,0.0,66.8089,153.576840713
 08/02  10:00:00,282.467424389,36.464056879,121.483148509,0.0,32.1804615127,65.7244621605,199.750820315,0.0,83.4695,116.281320315
 08/02  11:00:00,283.248586118,36.3959740462,121.998826226,0.0,32.1804615127,65.7244621605,177.431951633,0.0,83.4695,93.9624516328
 08/02  12:00:00,284.466702474,36.5707045337,122.970435833,0.0,32.1804615127,65.7244621605,177.378518822,0.0,83.4695,93.9090188217
 08/02  13:00:00,278.149059667,36.7672466754,125.682284448,0.0,32.1804615127,55.9779621605,162.718942171,0.0,75.1392,87.5797421712
 08/02  14:00:00,280.279859909,36.9283231023,127.6246154,0.0,32.1804615127,55.9779621605,158.16573979,0.0,66.8089,91.3568397903
 08/02  15:00:00,281.820533649,37.4281484072,128.664124926,0.0,32.1804615127,55.9779621605,165.044857944,0.0,75.1392,89.9056579443
 08/02  16:00:00,311.86722227,38.3751485332,128.504082262,0.0,32.1804615127,60.9114621605,152.682981469,0.0,91.7998,60.8831814687
 08/02  17:00:00,345.134207921,37.0252462675,128.104071,0.0,32.1804615127,77.5397301883,153.2501759,2.67341255387,49.9818,100.594963346
 08/02  18:00:00,396.645448415,37.092589803,125.651975186,0.0,77.122965704,86.2600435998,226.236556421,5.47030423275,49.9818,170.784452188
 08/02  19:00:00,398.724761316,36.8218907742,120.234307783,0.0,102.647051061,80.1663183927,167.551013865,7.29533570718,33.3212,126.934478158
 08/02  20:00:00,430.695209835,36.4304319372,116.536349961,0.0,115.40909374,92.7192997104,166.350087441,6.33254879198,33.3212,126.696338649
 08/02  21:00:00,411.536059595,36.4359951571,115.740023678,0.0,102.647051061,94.1340635361,218.818505927,6.19612935857,24.9909,187.631476568
 08/02  22:00:00,344.529123911,36.376340913,115.65304515,0.0,77.122965704,65.871452062,161.905988612,6.68201719037,16.6606,138.563371422
 08/02  23:00:00,278.529516225,36.1985556827,118.361036444,0.0,38.286128036,48.4199368926,95.6296575231,6.99688226245,8.3303,80.3024752607
 08/02  24:00:00,271.91051933,34.916235116,149.183919772,0.0,25.5240853573,30.610668775,64.1540957555,0.0,3.33212,60.8219757555
 08/03  01:00:00,268.770948954,34.0903847088,154.191210691,0.0,19.418418834,29.3649097162,51.2436695919,0.0,3.33212,47.9115495919
 08/03  02:00:00,260.868452086,34.916235116,153.381921756,0.0,12.7620426787,28.1191506574,51.242034899,0.0,3.33212,47.909914899
 08/03  03:00:00,259.549213775,34.0903847088,152.920484682,0.0,12.7620426787,28.1191506574,51.2431401935,0.0,3.33212,47.9110201935
 08/03  04:00:00,266.648201395,34.916235116,152.48923743,0.0,12.7620426787,28.1191506574,64.1891500036,0.0327809011079,3.33212,60.8242491025
 08/03  05:00:00,293.389720404,34.0903847088,152.523152511,0.0,25.5240853573,30.610668775,116.705725076,0.0426153838222,8.3303,108.332809692
 08/03  06:00:00,391.59397425,34.916235116,152.199479497,0.0,51.0481707146,78.1489452969,204.300446066,0.149155640155,16.6606,187.490690426
 08/03  07:00:00,408.205882386,35.9760045474,127.567040742,0.0,64.3609230253,109.708623606,286.161058534,14.7102444817,24.9909,246.459914052
 08/03  08:00:00,361.971142989,35.9450990989,123.921488359,0.0,51.0481707146,80.7689615957,235.23637652,4.86963207707,33.3212,197.045544443
 08/03  09:00:00,328.435371432,36.2834923468,119.214290811,0.0,51.0481707146,71.0224615957,220.387795141,0.0,66.8089,153.578895141
 08/03  10:00:00,280.583926196,36.4158003859,119.262004771,0.0,32.1804615127,65.7244621605,206.185399458,0.0,83.4695,122.715899458
 08/03  11:00:00,282.808109014,36.5467922814,120.27925822,0.0,32.1804615127,65.7244621605,177.464753761,0.0,83.4695,93.9952537606
 08/03  12:00:00,283.225249481,36.654022072,121.276464674,0.0,32.1804615127,65.7244621605,171.115974912,0.0,83.4695,87.6464749115
 08/03  13:00:00,275.853129842,36.6522209527,123.519936564,0.0,32.1804615127,55.9779621605,168.980759204,0.0,75.1392,93.8415592039
 08/03  14:00:00,277.175934291,36.6211429382,124.856587581,0.0,32.1804615127,55.9779621605,154.30956098,0.0,66.8089,87.5006609804
 08/03  15:00:00,279.26291438,36.8109160341,126.748033924,0.0,32.1804615127,55.9779621605,162.658856255,0.0,75.1392,87.5196562546
 08/03  16:00:00,310.581635151,37.5070667166,128.104071,0.0,32.1804615127,60.9114621605,158.785171998,0.0,91.7998,66.9853719977
 08/03  17:00:00,337.813186901,36.4811667959,121.415735357,0.0,32.1804615127,77.5397301883,148.347753536,4.06870006321,49.9818,94.2972534727
 08/03  18:00:00,386.544927018,36.2142811974,117.274080321,0.0,77.122965704,86.2600435998,225.945979665,5.1457431748,49.9818,170.81843649
 08/03  19:00:00,397.21870521,36.2648704796,120.962164665,0.0,102.647051061,80.1663183927,168.701383826,5.19249942043,33.3212,130.187684406
 08/03  20:00:00,430.302958859,36.3035358948,117.707213512,0.0,115.40909374,92.7192997104,170.962758331,7.66097091506,33.3212,129.980587416
 08/03  21:00:00,411.182282301,36.29631282,116.875232189,0.0,102.647051061,94.1340635361,220.314101514,7.66827348891,24.9909,187.654928025
 08/03  22:00:00,345.956077505,36.3103669847,118.200478975,0.0,77.122965704,65.871452062,163.622861263,8.37185453767,16.6606,138.590406726
 08/03  23:00:00,277.443508223,36.1889886528,117.830552743,0.0,38.286128036,48.4199368926,97.7569764728,9.10848835405,8.3303,80.3181881187
 08/03  24:00:00,271.587746206,34.5858949531,149.220051423,0.0,25.5240853573,30.610668775,64.1559564543,0.0,3.33212,60.8238364543
 08/04  01:00:00,268.892915305,34.0903847088,154.316393604,0.0,19.418418834,29.3649097162,51.2433355032,0.0,3.33212,47.9112155032
 08/04  02:00:00,260.058917959,34.916235116,152.585336808,0.0,12.7620426787,28.1191506574,51.2464299782,0.0,3.33212,47.9143099782
 08/04  03:00:00,259.256422826,34.0903847088,152.638648026,0.0,12.7620426787,28.1191506574,51.2476927102,0.00328268409799,3.33212,47.9122900261
 08/04  04:00:00,267.834689122,34.916235116,152.859028138,0.0,12.7620426787,28.1191506574,64.2066088574,0.0475990820176,3.33212,60.8268897754
 08/04  05:00:00,293.741882858,34.0883729312,152.040998566,0.0,25.5240853573,30.610668775,116.724596941,0.0525234685293,8.3303,108.341773472
 08/04  06:00:00,391.973096961,34.9157399282,151.638946787,0.0,51.0481707146,78.1489452969,204.350284185,0.172345028973,16.6606,187.517339156
 08/04  07:00:00,411.728975407,35.879951035,129.927252221,0.0,64.3609230253,109.708623606,286.538550846,15.0296832481,24.9909,246.517967598
 08/04  08:00:00,366.13022691,35.8981980227,126.971291427,0.0,51.0481707146,80.7689615957,235.548053846,5.14733179428,33.3212,197.079522052
 08/04  09:00:00,333.893328428,36.3446158037,123.632686536,0.0,51.0481707146,71.0224615957,220.419956459,0.0,66.8089,153.611056459
 08/04  10:00:00,282.854750323,36.4736596358,121.62253262,0.0,32.1804615127,65.7244621605,206.229024903,0.0,83.4695,122.759524903
 08/04  11:00:00,283.557105828,36.5904362956,121.607453197,0.0,32.1804615127,65.7244621605,171.202810331,0.0,83.4695,87.7333103305
 08/04  12:00:00,283.563187527,36.6101028982,122.660292068,0.0,32.1804615127,65.7244621605,177.387849607,0.0,83.4695,93.918349607
 08/04  13:00:00,271.816637849,36.4011790669,121.031979376,0.0,32.1804615127,55.9779621605,163.662768156,0.0,75.1392,88.5235681559
 08/04  14:00:00,272.143907394,36.4330447801,121.308477007,0.0,32.1804615127,55.9779621605,159.633854494,0.0,66.8089,92.8249544942
 08/04  15:00:00,273.236121343,36.4640390052,122.437155337,0.0,32.1804615127,55.9779621605,162.656237077,0.0,75.1392,87.5170370767
 08/04  16:00:00,300.587242771,36.5578942482,120.242310476,0.0,32.1804615127,60.9114621605,158.801104674,0.0,91.7998,67.0013046742
 08/04  17:00:00,342.344808182,36.0756214676,126.415537561,0.0,32.1804615127,77.5397301883,148.994565735,4.67101766329,49.9818,94.3417480721
 08/04  18:00:00,393.514675298,36.1909529189,123.549039148,0.0,77.122965704,86.2600435998,228.00470502,7.17735321565,49.9818,170.845551804
 08/04  19:00:00,400.276360166,36.2732791349,123.046088964,0.0,102.647051061,80.1663183927,171.510614059,7.97719208609,33.3212,130.212221973
 08/04  20:00:00,435.383293944,36.2523119488,121.758717534,0.0,115.40909374,92.7192997104,169.792460488,8.61580482248,33.3212,127.855455665
 08/04  21:00:00,416.463018957,36.3250761033,120.788935607,0.0,102.647051061,94.1340635361,219.950830056,9.22932324378,24.9909,185.730606812
 08/04  22:00:00,352.729370563,36.3316899654,123.070162076,0.0,77.122965704,65.871452062,169.190187417,9.88546585146,16.6606,142.644121566
 08/04  23:00:00,285.951472613,36.1834761305,124.450022553,0.0,38.286128036,48.4199368926,99.2241295407,10.5625425221,8.3303,80.3312870186
 08/04  24:00:00,270.378879479,33.9029982745,148.597049755,0.0,25.5240853573,30.610668775,64.159102767,0.0,3.33212,60.826982767
 08/05  01:00:00,269.406507962,34.5447348346,144.836820008,0.0,27.7269238854,30.610668775,51.270369923,0.0229715474773,3.33212,47.9152783755
