Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  02:00:00,238.862242144,33.0739372364,133.25786715,0.0,12.7620426787,28.1191506574,51.2834745659,0.0360982804231,3.33212,47.9152562854
 08/05  03:00:00,244.611927205,34.2078977884,137.871695373,0.0,12.7620426787,28.1191506574,51.2471779788,0.0,3.33212,47.9150579788
 08/05  04:00:00,248.117438808,33.224054652,135.685643218,0.0,12.7620426787,28.1191506574,64.168945932,0.00656334145792,3.33212,60.8302625906
 08/05  05:00:00,249.371983261,33.2213989296,124.705581225,0.0,12.7620426787,28.1191506574,88.6854683028,0.0164083793795,8.3303,80.3387599234
 08/05  06:00:00,351.845400943,34.6855059497,145.002897677,0.0,42.6918050922,54.3732441037,125.417972679,0.149317807489,16.6606,108.608054871
 08/05  07:00:00,367.885632761,35.7926979043,132.92220142,0.0,42.6918050922,86.1019271793,227.873987853,15.3306812702,24.9909,187.552406583
 08/05  08:00:00,402.407469886,35.872519891,126.310475872,0.0,57.6566862989,112.030105488,308.321886955,5.38394977831,33.3212,269.616737177
 08/05  09:00:00,348.423149811,36.1906383431,119.875495733,0.0,57.6566862989,83.6599452969,263.731465483,0.0,66.8089,196.922565483
 08/05  10:00:00,297.070636324,36.5518362618,121.519191304,0.0,42.6918050922,68.9656133826,237.089589828,0.0,83.4695,153.620089828
 08/05  11:00:00,292.500080507,36.9143251103,124.653325017,0.0,34.9340096728,67.7198543238,206.421765638,0.0,83.4695,122.952265638
 08/05  12:00:00,293.950495583,37.2141109119,126.555589976,0.0,34.9340096728,67.7198543238,177.537507277,0.0,83.4695,94.0680072774
 08/05  13:00:00,284.79005656,37.363201436,126.953979437,0.0,34.9340096728,57.9733543238,169.133164163,0.0,75.1392,93.9939641634
 08/05  14:00:00,282.624206677,37.6413298689,124.512798661,0.0,34.9340096728,57.9733543238,154.462815261,0.0,66.8089,87.6539152612
 08/05  15:00:00,276.617491361,36.9603283405,119.248575344,0.0,34.9340096728,57.9733543238,169.056949191,0.0,75.1392,93.9177491908
 08/05  16:00:00,301.940052173,36.4351718851,116.620979629,0.0,34.9340096728,62.9068543238,157.33059113,0.0,91.7998,65.5307911295
 08/05  17:00:00,335.224037181,36.0844560392,121.925547121,0.0,34.9340096728,72.2186844194,135.981771211,3.95136825955,49.9818,82.0486029518
 08/05  18:00:00,398.860747757,36.2891141098,119.368086779,0.0,87.0357390804,86.2600435998,151.03203741,6.48959009886,49.9818,94.5606473108
 08/05  19:00:00,389.386297808,35.9966981675,116.483585264,0.0,102.000620287,77.6748002752,170.642171252,7.20712099939,33.3212,130.113850252
 08/05  20:00:00,409.11437689,35.8347231252,113.915502093,0.0,102.000620287,88.9820225341,163.669385704,6.84649716078,33.3212,123.501688543
 08/05  21:00:00,409.055293304,35.8576251311,118.113167087,0.0,102.000620287,91.6425454185,161.470246601,6.36949079986,24.9909,130.109855801
 08/05  22:00:00,355.887319164,35.9735934206,117.386236959,0.0,87.0357390804,65.871452062,214.155721532,10.2631341035,16.6606,187.231987429
 08/05  23:00:00,286.72661098,35.8960200275,121.169380136,0.0,42.6918050922,48.4199368926,127.443100717,10.6760836234,8.3303,108.436717094
 08/05  24:00:00,270.951188984,33.7297661695,147.12161405,0.0,27.7269238854,30.610668775,64.1756067121,0.0131303106016,3.33212,60.8303564015
 08/06  01:00:00,280.425729539,33.5585819427,147.57409618,0.0,34.4311606118,33.1021868926,51.3088344256,0.0262606853446,3.33212,47.9504537402
 08/06  02:00:00,251.128889635,33.5594350207,135.744242048,0.0,19.466279405,30.610668775,51.3200266399,0.0377498806809,3.33212,47.9501567592
 08/06  03:00:00,254.564832971,34.0317171456,138.744165057,0.0,19.466279405,30.610668775,51.2842662462,0.0,3.33212,47.9521462462
 08/06  04:00:00,253.855912454,33.7069025224,131.685218013,0.0,19.466279405,30.610668775,65.9827244761,0.0853481250064,3.33212,62.5652563511
 08/06  05:00:00,261.332915834,32.7356434113,127.916073332,0.0,19.466279405,30.610668775,87.0779161976,0.101762170463,8.3303,78.6458540271
 08/06  06:00:00,347.456501963,34.1935992274,141.090953152,0.0,42.6918050922,54.3732441037,131.929337605,0.0820751899931,16.6606,115.186662415
 08/06  07:00:00,373.015242445,36.0155584311,128.570477626,0.0,49.3960418185,88.5934452969,227.575283804,14.9932280738,24.9909,187.59115573
 08/06  08:00:00,401.750485141,35.8865627719,125.607313878,0.0,57.6566862989,112.030105488,308.204393095,5.17994537132,33.3212,269.703247724
 08/06  09:00:00,341.020431621,36.2010251319,121.720045064,0.0,50.9524495726,81.1684271793,263.922592997,0.0,66.8089,197.113692997
 08/06  10:00:00,296.258130891,36.5462422897,120.858801126,0.0,42.6918050922,68.9656133826,237.24632851,0.0,83.4695,153.77682851
 08/06  11:00:00,295.767975718,36.7099432317,123.519936564,0.0,38.286128036,68.9656133826,206.432654878,0.0,83.4695,122.963154878
 08/06  12:00:00,297.699774688,36.8376015831,126.07863748,0.0,38.286128036,68.9656133826,177.392591806,0.0,83.4695,93.9230918063
 08/06  13:00:00,280.904042943,36.8636716796,128.184345788,0.0,31.5818913096,56.727595265,165.719425265,0.0,75.1392,90.5802252654
 08/06  14:00:00,283.323164996,37.1437423049,130.297528694,0.0,31.5818913096,56.727595265,157.682568415,0.0,66.8089,90.8736684152
 08/06  15:00:00,283.86586283,37.3715222065,130.617879156,0.0,31.5818913096,56.727595265,162.665178383,0.0,75.1392,87.5259783828
 08/06  16:00:00,313.929748203,37.3518871721,131.449948499,0.0,31.5818913096,61.661095265,158.790444086,0.0,91.7998,66.9906440857
 08/06  17:00:00,341.215996615,36.7465690032,131.658072551,0.0,31.5818913096,70.9729253606,133.457222089,2.96776488367,49.9818,80.5076572052
 08/06  18:00:00,402.337576559,37.2234449304,130.617879156,0.0,80.3315023541,83.7685254822,148.666709959,4.20845167342,49.9818,94.4764582858
 08/06  19:00:00,404.503295897,37.5925652891,128.312688105,0.0,102.000620287,77.6748002752,167.282137203,3.93783040779,33.3212,130.023106795
 08/06  20:00:00,430.680672419,37.1696558683,123.308304823,0.0,108.704857014,91.4735406516,162.153075785,5.50503269431,33.3212,123.326843091
 08/06  21:00:00,404.235665059,37.1793616461,119.565788576,0.0,95.2963835608,89.1510273009,161.953192274,6.94116988526,24.9909,130.021122389
 08/06  22:00:00,348.977038538,36.7216935086,118.108149106,0.0,80.3315023541,63.3799339444,213.054372739,9.11616541946,16.6606,187.277607319
 08/06  23:00:00,283.899276832,36.4013095845,117.662648069,0.0,42.6918050922,48.4199368926,123.465347169,9.9624942593,8.3303,105.172552909
 08/06  24:00:00,283.440304784,34.2478514785,149.954868608,0.0,34.4311606118,33.1021868926,67.1596555289,0.0,3.33212,63.8275355289
 08/07  01:00:00,271.474723447,34.0706943193,156.885138774,0.0,19.418418834,29.3649097162,51.2485427761,0.0,3.33212,47.9164227761
 08/07  02:00:00,263.784220843,34.8872951873,156.293129985,0.0,12.7620426787,28.1191506574,51.2512022963,0.0,3.33212,47.9190822963
 08/07  03:00:00,263.334271823,33.8985048947,156.857728058,0.0,12.7620426787,28.1191506574,51.2523179379,0.0,3.33212,47.9201979379
 08/07  04:00:00,268.797622489,34.5543596402,154.944090405,0.0,12.7620426787,28.1191506574,64.1707548418,0.0,3.33212,60.8386348418
 08/07  05:00:00,295.75888109,33.8926549552,155.040687714,0.0,25.5240853573,30.610668775,116.709666544,0.0,8.3303,108.379366544
 08/07  06:00:00,391.905903899,34.7180732178,152.672667883,0.0,51.0481707146,78.1489452969,204.365936245,0.0689374041836,16.6606,187.636398841
 08/07  07:00:00,398.678762653,35.848085954,119.116503653,0.0,64.3609230253,109.708623606,285.566626462,13.8478797076,24.9909,246.727846755
 08/07  08:00:00,353.690710794,35.8560126351,115.560149312,0.0,51.0481707146,80.7689615957,236.47007812,3.09185264388,33.3212,200.057025476
 08/07  09:00:00,329.145772744,36.5538434352,118.439848233,0.0,51.0481707146,71.0224615957,217.781397423,0.0,66.8089,150.972497423
 08/07  10:00:00,284.869807765,37.2856513065,122.117955678,0.0,32.1804615127,65.7244621605,206.251835271,0.0,83.4695,122.782335271
 08/07  11:00:00,288.645895211,38.0408389563,124.461782617,0.0,32.1804615127,65.7244621605,177.482262202,0.0,83.4695,94.0127622022
 08/07  12:00:00,289.336037469,39.042463056,124.856587581,0.0,32.1804615127,65.7244621605,173.963464548,0.0,83.4695,90.4939645484
 08/07  13:00:00,280.37159841,39.1140784251,125.522198412,0.0,32.1804615127,55.9779621605,166.175058404,0.0,75.1392,91.0358584038
 08/07  14:00:00,282.421355665,39.442176667,127.225713765,0.0,32.1804615127,55.9779621605,154.348717823,0.0,66.8089,87.5398178229
 08/07  15:00:00,283.156124905,40.5284046639,126.874777088,0.0,32.1804615127,55.9779621605,168.936486584,0.0,75.1392,93.7972865844
 08/07  16:00:00,312.073837543,41.0858993333,125.998450938,0.0,32.1804615127,60.9114621605,152.700551399,0.0,91.7998,60.9007513992
 08/07  17:00:00,342.92053035,38.1537059691,124.778437381,0.0,32.1804615127,77.5397301883,150.792010729,0.180450984208,49.9818,100.629759745
 08/07  18:00:00,395.5985831,37.7950417223,123.910035604,0.0,77.122965704,86.2600435998,222.892180689,1.9849984828,49.9818,170.925382206
 08/07  19:00:00,401.909132415,37.6075818555,122.595811095,0.0,102.647051061,80.1663183927,167.447956133,3.87174869359,33.3212,130.255007439
 08/07  20:00:00,435.671935536,37.0374796477,120.479123417,0.0,115.40909374,92.7192997104,163.155047526,6.3004461372,33.3212,123.533401389
 08/07  21:00:00,416.032894168,36.9342231253,119.111082618,0.0,102.647051061,94.1340635361,220.686123192,7.88498760755,24.9909,187.810235584
 08/07  22:00:00,348.156595702,36.7026256174,118.108149106,0.0,77.122965704,65.871452062,170.501998731,8.56754563972,16.6606,145.273853091
 08/07  23:00:00,283.634716038,36.463207458,122.778255023,0.0,38.286128036,48.4199368926,94.2556104859,8.93139698776,8.3303,76.9939134982
 08/07  24:00:00,279.612267857,34.4207248716,157.269220008,0.0,25.5240853573,30.610668775,67.4667808033,0.0,3.33212,64.1346608033
 08/08  01:00:00,270.507386392,34.0903847088,155.922578807,0.0,19.418418834,29.3649097162,51.2523391983,0.0,3.33212,47.9202191983
 08/08  02:00:00,260.857876763,34.9146737621,153.385773229,0.0,12.7620426787,28.1191506574,51.254583824,0.0,3.33212,47.922463824
 08/08  03:00:00,255.189210978,34.0774410222,148.602034843,0.0,12.7620426787,28.1191506574,51.2525043843,0.0,3.33212,47.9203843843
 08/08  04:00:00,262.540277382,34.8917659901,147.681836556,0.0,12.7620426787,28.1191506574,64.1766902427,0.00164249056811,3.33212,60.8429277521
 08/08  05:00:00,286.968040517,34.0638307257,145.381828279,0.0,25.5240853573,30.610668775,116.735751705,0.0147752996438,8.3303,108.390676405
 08/08  06:00:00,384.089316475,34.7284613217,144.033935237,0.0,51.0481707146,78.1489452969,204.415984931,0.0705935104453,16.6606,187.68479142
 08/08  07:00:00,428.541701596,35.8512922285,146.850047826,0.0,64.3609230253,109.708623606,286.133407803,14.3115153426,24.9909,246.83099246
 08/08  08:00:00,386.685814175,35.8506009902,147.612265467,0.0,51.0481707146,80.7689615957,239.282068946,4.59201451414,33.3212,201.368854432
 08/08  09:00:00,356.054303483,36.3455826044,145.584536306,0.0,51.0481707146,71.0224615957,216.60761526,0.0,66.8089,149.79871526
 08/08  10:00:00,310.235795594,36.5418306867,148.262534968,0.0,32.1804615127,65.7244621605,206.285343449,0.0,83.4695,122.815843449
 08/08  11:00:00,315.86106006,36.6615431642,153.098626918,0.0,32.1804615127,65.7244621605,177.496068538,0.0,83.4695,94.0265685378
 08/08  12:00:00,316.876761715,36.7382987091,154.74344307,0.0,32.1804615127,65.7244621605,177.430446257,0.0,83.4695,93.9609462571
 08/08  13:00:00,306.694094602,36.6572952685,154.343533454,0.0,32.1804615127,55.9779621605,162.767265497,0.0,75.1392,87.6280654967
 08/08  14:00:00,308.062592668,36.6827508675,155.666353156,0.0,32.1804615127,55.9779621605,160.620116725,0.0,66.8089,93.8112167255
 08/08  15:00:00,310.249867853,36.8052864907,157.733238285,0.0,32.1804615127,55.9779621605,162.697398508,0.0,75.1392,87.5581985085
 08/08  16:00:00,338.783107202,37.0811528332,156.741033842,0.0,32.1804615127,60.9114621605,158.813430844,0.0,91.7998,67.0136308438
 08/08  17:00:00,375.472275936,36.4284169528,159.06081096,0.0,32.1804615127,77.5397301883,148.042374074,3.69318348952,49.9818,94.3673905846
 08/08  18:00:00,428.292702141,36.5782189177,157.821408816,0.0,77.122965704,86.2600435998,227.165071102,6.20289872229,49.9818,170.98037238
 08/08  19:00:00,434.548676332,36.7105402425,156.748488293,0.0,102.647051061,80.1663183927,170.619083382,7.00856941638,33.3212,130.289313965
 08/08  20:00:00,468.730449177,36.6289748484,154.525347054,0.0,115.40909374,92.7192997104,171.03723224,7.63990864171,33.3212,130.076123599
 08/08  21:00:00,444.16709438,36.6437288726,148.009297143,0.0,102.647051061,94.1340635361,221.088639036,8.2524866925,24.9909,187.845252343
 08/08  22:00:00,376.692692655,36.604576115,146.746228854,0.0,77.122965704,65.871452062,164.266594873,8.90471889595,16.6606,138.701275977
 08/08  23:00:00,311.288843244,36.4118828141,149.553838385,0.0,38.286128036,48.4199368926,98.2875209104,9.5985295258,8.3303,80.3586913846
 08/08  24:00:00,271.12411713,34.2484789681,149.015255641,0.0,25.5240853573,30.610668775,64.1745715263,0.0,3.33212,60.8424515263
 08/09  01:00:00,255.845421341,34.0680690595,141.357902965,0.0,19.418418834,29.3649097162,51.2543815941,0.0,3.33212,47.9222615941
 08/09  02:00:00,242.673645406,34.5568395232,135.622217943,0.0,12.7620426787,28.1191506574,51.2565140529,0.0,3.33212,47.9243940529
 08/09  03:00:00,235.132093972,33.7253053296,128.950123634,0.0,12.7620426787,28.1191506574,51.2935369202,0.0361897980535,3.33212,47.9252271222
 08/09  04:00:00,226.031512496,33.5612524022,113.555340643,0.0,12.7620426787,28.1191506574,64.2363270883,0.0559320128012,3.33212,60.8482750755
 08/09  05:00:00,253.595508154,32.4031260651,114.664393653,0.0,25.5240853573,30.610668775,117.582370919,0.0,8.3303,109.252070919
 08/09  06:00:00,367.095770392,34.8286958911,128.191321163,0.0,51.0481707146,78.1489452969,203.731983589,0.0658141379342,16.6606,187.005569451
 08/09  07:00:00,432.787487154,35.7127784659,152.51679131,0.0,64.3609230253,109.708623606,293.93102703,14.7395727097,24.9909,254.200554321
 08/09  08:00:00,391.039456443,35.7297101739,153.101102187,0.0,51.0481707146,80.7689615957,235.651073143,5.01667392947,33.3212,197.313199214
 08/09  09:00:00,360.13740073,36.2687582325,149.767622658,0.0,51.0481707146,71.0224615957,220.549136823,0.0,66.8089,153.740236823
 08/09  10:00:00,311.101436574,36.4408644907,149.246630591,0.0,32.1804615127,65.7244621605,206.305668438,0.0,83.4695,122.836168438
 08/09  11:00:00,311.257114504,36.5635199495,148.602217182,0.0,32.1804615127,65.7244621605,171.246172439,0.0,83.4695,87.7766724389
 08/09  12:00:00,313.144014423,36.6482278133,151.109013599,0.0,32.1804615127,65.7244621605,177.434430175,0.0,83.4695,93.9649301752
 08/09  13:00:00,305.818697372,36.5782947211,153.555270474,0.0,32.1804615127,55.9779621605,169.035122106,0.0,75.1392,93.8959221061
 08/09  14:00:00,303.578580041,36.6313480263,151.242614544,0.0,32.1804615127,55.9779621605,154.37681388,0.0,66.8089,87.5679138802
 08/09  15:00:00,304.114083455,36.7386020182,151.671511026,0.0,32.1804615127,55.9779621605,164.042846796,0.0,75.1392,88.9036467965
 08/09  16:00:00,334.803994011,37.0130184598,152.828135562,0.0,32.1804615127,60.9114621605,157.514167794,0.0,91.7998,65.7143677938
 08/09  17:00:00,373.171919835,36.3764667675,156.808707894,0.0,32.1804615127,77.5397301883,148.226674398,3.86780730057,49.9818,94.3770670975
 08/09  18:00:00,426.99733634,36.538645373,156.56020892,0.0,77.122965704,86.2600435998,234.195822882,6.34931833021,49.9818,177.864704552
 08/09  19:00:00,434.313281082,36.682821322,155.898936328,0.0,102.647051061,80.1663183927,165.181895056,7.10974353642,33.3212,124.750951519
 08/09  20:00:00,460.455427763,36.6106326863,145.677713522,0.0,115.40909374,92.7192997104,170.203214867,7.74218847478,33.3212,129.139826392
 08/09  21:00:00,431.961356256,36.6411878764,135.354376904,0.0,102.647051061,94.1340635361,221.199889003,8.31188307846,24.9909,187.897105924
 08/09  22:00:00,366.00019002,36.6027829448,136.03701726,0.0,77.122965704,65.871452062,170.934706241,8.94088701994,16.6606,145.333219221
 08/09  23:00:00,301.825593909,36.3693553355,140.124914704,0.0,38.286128036,48.4199368926,92.1436950495,9.62632629234,8.3303,74.1870687572
 08/09  24:00:00,272.993035926,34.0696388306,151.036637841,0.0,25.5240853573,30.610668775,70.263928925,0.0,3.33212,66.931808925
 08/10  01:00:00,258.132523544,33.8905989724,143.796779557,0.0,19.418418834,29.3649097162,51.259932442,0.0,3.33212,47.927812442
 08/10  02:00:00,226.954163479,33.728010181,120.697653619,0.0,12.7620426787,28.1191506574,51.273591447,0.0148372716966,3.33212,47.9266341753
 08/10  03:00:00,232.824761632,34.0350130415,126.284903639,0.0,12.7620426787,28.1191506574,51.2591969059,0.0,3.33212,47.9270769059
 08/10  04:00:00,231.378849331,33.0608929207,119.162307444,0.0,12.7620426787,28.1191506574,64.1851005223,0.0,3.33212,60.8529805223
 08/10  05:00:00,239.954189514,32.8994202213,100.334941942,0.0,25.5240853573,30.610668775,116.832370365,0.0774534456287,8.3303,108.424616919
 08/10  06:00:00,375.965559942,34.684562393,136.89696112,0.0,51.0481707146,78.1489452969,204.522010936,0.0675788407029,16.6606,187.793832095
 08/10  07:00:00,427.654925765,35.763022958,147.284948366,0.0,64.3609230253,109.708623606,287.454239189,14.643999509,24.9909,247.81933968
 08/10  08:00:00,379.650119586,35.7853593797,141.610974858,0.0,51.0481707146,80.7689615957,241.888617621,4.8774728365,33.3212,203.689944784
 08/10  09:00:00,345.139774692,36.2850197049,134.725658049,0.0,51.0481707146,71.0224615957,219.693210919,0.0,66.8089,152.884310919
 08/10  10:00:00,293.302113951,36.4835312668,131.386194312,0.0,32.1804615127,65.7244621605,200.716414433,0.0,83.4695,117.246914433
 08/10  11:00:00,295.367892598,36.6184150551,132.63374835,0.0,32.1804615127,65.7244621605,177.533452564,0.0,83.4695,94.0639525637
 08/10  12:00:00,296.688997042,36.7032557897,134.577724447,0.0,32.1804615127,65.7244621605,177.44372824,0.0,83.4695,93.9742282405
 08/10  13:00:00,289.181207783,36.6395351624,136.839033979,0.0,32.1804615127,55.9779621605,164.617298547,0.0,75.1392,89.4780985473
 08/10  14:00:00,291.403772588,36.6700105362,139.014680185,0.0,32.1804615127,55.9779621605,158.80895927,0.0,66.8089,92.00005927
 08/10  15:00:00,294.153207014,36.8166648834,141.614616702,0.0,32.1804615127,55.9779621605,162.717877766,0.0,75.1392,87.5786777662
 08/10  16:00:00,323.659191515,37.0738060211,141.61175064,0.0,32.1804615127,60.9114621605,158.822792652,0.0,91.7998,67.0229926524
 08/10  17:00:00,357.463867953,36.435262725,141.031369804,0.0,32.1804615127,77.5397301883,148.130181639,3.76121204828,49.9818,94.3871695903
 08/10  18:00:00,402.473254481,36.573344894,132.158729828,0.0,77.122965704,86.2600435998,234.145761793,6.25090574589,49.9818,177.913056047
 08/10  19:00:00,407.219136136,36.6799134226,129.021336518,0.0,102.647051061,80.1663183927,166.755372648,7.02319342774,33.3212,126.41097922
 08/10  20:00:00,447.073683604,36.625223821,132.309672681,0.0,115.40909374,92.7192997104,168.467466899,7.61766450492,33.3212,127.528602394
 08/10  21:00:00,429.420195437,36.6745957605,132.776112045,0.0,102.647051061,94.1340635361,221.146777517,8.20239411543,24.9909,187.953483401
 08/10  22:00:00,361.826332746,36.6462226724,131.805250475,0.0,77.122965704,65.871452062,170.870913151,8.84316734431,16.6606,145.367145807
 08/10  23:00:00,293.298283564,36.4365323424,131.505982567,0.0,38.286128036,48.4199368926,95.8114649695,9.53142050122,8.3303,77.9497444683
 08/10  24:00:00,277.819019897,34.2424502305,155.666213128,0.0,25.5240853573,30.610668775,66.5699605992,0.0,3.33212,63.2378405992
 08/11  01:00:00,268.798365963,34.0650458191,154.251949546,0.0,19.418418834,29.3649097162,51.2619548237,0.0,3.33212,47.9298348237
 08/11  02:00:00,256.871599986,34.5565049563,149.752405744,0.0,12.7620426787,28.1191506574,51.2627918229,0.0,3.33212,47.9306718229
 08/11  03:00:00,251.687305749,33.7261446106,145.436953142,0.0,12.7620426787,28.1191506574,51.2925088057,0.0296880910803,3.33212,47.9307007146
 08/11  04:00:00,247.720498327,33.8931650602,133.804074807,0.0,12.7620426787,28.1191506574,64.2936887213,0.102259749403,3.33212,60.8593089719
 08/11  05:00:00,278.757023233,33.5569628858,137.65256542,0.0,25.5240853573,30.610668775,116.843783083,0.0643252651174,8.3303,108.449157818
 08/11  06:00:00,378.770686593,34.3795598858,139.034666853,0.0,51.0481707146,78.1489452969,204.646061185,0.130301244396,16.6606,187.855159941
 08/11  07:00:00,421.839355839,35.8349028579,140.139502176,0.0,64.3609230253,109.708623606,294.244637974,14.607375132,24.9909,254.646362842
 08/11  08:00:00,377.244607984,35.8509572299,138.164416048,0.0,51.0481707146,80.7689615957,235.577484602,4.81652262692,33.3212,197.439761975
 08/11  09:00:00,343.871756693,36.3074069098,133.441799217,0.0,51.0481707146,71.0224615957,220.615957465,0.0,66.8089,153.807057465
 08/11  10:00:00,294.337683417,36.5210206774,132.386985849,0.0,32.1804615127,65.7244621605,206.34783359,0.0,83.4695,122.87833359
 08/11  11:00:00,294.163172722,36.6574951064,131.411783571,0.0,32.1804615127,65.7244621605,175.275499671,0.0,83.4695,91.8059996707
 08/11  12:00:00,297.212942994,36.7473138529,135.074757136,0.0,32.1804615127,65.7244621605,173.449171538,0.0,83.4695,89.9796715376
 08/11  13:00:00,293.853424727,36.6983305977,141.455553262,0.0,32.1804615127,55.9779621605,169.054992707,0.0,75.1392,93.9157927066
 08/11  14:00:00,298.385640451,36.7197677819,145.950419048,0.0,32.1804615127,55.9779621605,154.397966507,0.0,66.8089,87.589066507
 08/11  15:00:00,298.866577805,36.8668730682,146.290077429,0.0,32.1804615127,55.9779621605,168.983182943,0.0,75.1392,93.8439829425
 08/11  16:00:00,324.210525485,37.2023018007,142.04526209,0.0,32.1804615127,60.9114621605,152.738239638,0.0,91.7998,60.9384396381
 08/11  17:00:00,362.500597674,36.5388965103,145.971202183,0.0,32.1804615127,77.5397301883,154.267175354,3.58898314204,49.9818,100.696392212
 08/11  18:00:00,415.77193183,36.721986014,145.140676049,0.0,77.122965704,86.2600435998,227.167151789,6.06263395646,49.9818,171.122717833
 08/11  19:00:00,417.8007911,36.8598688119,139.831287178,0.0,102.647051061,80.1663183927,170.537028391,6.84768962778,33.3212,130.368138763
 08/11  20:00:00,447.301051185,36.7730299885,132.92542463,0.0,115.40909374,92.7192997104,170.948244382,7.47575627782,33.3212,130.151288105
 08/11  21:00:00,427.922397629,36.8018186934,131.564860496,0.0,102.647051061,94.1340635361,221.078585558,8.07070903715,24.9909,188.016976521
 08/11  22:00:00,362.331173141,36.7613050979,132.187807401,0.0,77.122965704,65.871452062,164.117675695,8.66575870676,16.6606,138.791316988
 08/11  23:00:00,296.098383195,36.5348372751,134.204884625,0.0,38.286128036,48.4199368926,98.0821115447,9.36311169279,8.3303,80.3886998519
 08/11  24:00:00,278.407115161,34.2552787858,156.238999532,0.0,25.5240853573,30.610668775,70.2732252903,0.0,3.33212,66.9411052903
 08/12  01:00:00,278.193819537,34.082627758,154.054957902,0.0,27.7269238854,30.610668775,50.5303111024,0.0,3.33212,47.1981911024
 08/12  02:00:00,260.373502848,34.8965126303,152.921555713,0.0,12.7620426787,28.1191506574,46.0129510863,0.0,3.33212,42.6808310863
 08/12  03:00:00,257.040790737,34.062821661,150.457962309,0.0,12.7620426787,28.1191506574,51.267141763,0.0,3.33212,47.935021763
 08/12  04:00:00,260.034845179,34.5562622576,146.26503773,0.0,12.7620426787,28.1191506574,70.2818895791,0.0,3.33212,66.9497695791
 08/12  05:00:00,267.989081077,33.7267623302,142.862465565,0.0,12.7620426787,28.1191506574,88.7892988052,0.0610808790347,8.3303,80.3979179262
 08/12  06:00:00,350.445127216,34.546714298,143.750756912,0.0,42.6918050922,54.3732441037,125.531959896,0.148576807268,16.6606,108.722783089
 08/12  07:00:00,374.926746043,35.9016098736,139.845900396,0.0,42.6918050922,86.1019271793,227.572331264,14.6613522198,24.9909,187.920079044
 08/12  08:00:00,411.639373741,35.9777312388,135.411339441,0.0,57.6566862989,112.030105488,316.265024996,4.77925953563,33.3212,278.16456546
 08/12  09:00:00,358.715349461,36.352352147,128.919838532,0.0,57.6566862989,83.6599452969,264.120919042,0.0,66.8089,197.312019042
 08/12  10:00:00,303.750228683,36.6145499272,128.062185563,0.0,42.6918050922,68.9656133826,237.31359985,0.0,83.4695,153.84409985
 08/12  11:00:00,295.877645385,36.7382395311,128.706285465,0.0,34.9340096728,67.7198543238,206.566483242,0.0,83.4695,123.096983242
 08/12  12:00:00,294.712421345,36.8251653854,128.887022959,0.0,34.9340096728,67.7198543238,177.627701921,0.0,83.4695,94.1582019214
 08/12  13:00:00,285.50342608,36.7329889485,128.709282145,0.0,34.9340096728,57.9733543238,169.222935307,0.0,75.1392,94.0837353067
 08/12  14:00:00,284.496503289,36.7409457014,127.739014096,0.0,34.9340096728,57.9733543238,155.46642375,0.0,66.8089,88.6575237503
 08/12  15:00:00,285.49106791,36.8602629971,129.176992952,0.0,34.9340096728,57.9733543238,168.217346294,0.0,75.1392,93.0781462939
 08/12  16:00:00,321.288268524,36.8656231551,134.77548758,0.0,34.9340096728,62.9068543238,158.886135215,0.0,91.7998,67.086335215
 08/12  17:00:00,345.472631643,36.4438123811,131.67914218,0.0,34.9340096728,72.2186844194,134.414033539,3.85754354277,49.9818,80.5746899965
 08/12  18:00:00,407.655683207,36.6907288142,127.356250017,0.0,87.0357390804,86.2600435998,157.322097081,6.38554242559,49.9818,100.954754655
 08/12  19:00:00,401.408639,36.4149689538,126.588937164,0.0,102.000620287,77.6748002752,170.288917382,7.25802508216,33.3212,129.709692299
 08/12  20:00:00,423.294980001,36.310107004,123.545871411,0.0,102.000620287,88.9820225341,165.534005408,7.96322142952,33.3212,124.249583978
 08/12  21:00:00,415.803025414,36.370898398,122.954955536,0.0,102.000620287,91.6425454185,163.844997395,8.56891303156,24.9909,130.285184363
 08/12  22:00:00,364.683188688,36.228478272,125.123981706,0.0,87.0357390804,65.871452062,213.439796675,9.18105442105,16.6606,187.598142254
 08/12  23:00:00,292.158585796,36.0589654796,126.30773722,0.0,42.6918050922,48.4199368926,126.760006102,9.88015109759,8.3303,108.549555005
 08/12  24:00:00,278.392359993,34.2438061484,154.042363907,0.0,27.7269238854,30.610668775,70.2813071704,0.0,3.33212,66.9491871704
 08/13  01:00:00,288.439726742,34.0712321831,155.076961539,0.0,34.4311606118,33.1021868926,51.3051177652,0.0,3.33212,47.9729977652
 08/13  02:00:00,270.047146915,34.7264162083,153.517319183,0.0,19.466279405,30.610668775,51.3051916545,0.0,3.33212,47.9730716545
 08/13  03:00:00,267.254572724,33.8975916409,151.588161163,0.0,19.466279405,30.610668775,51.3057606135,0.0,3.33212,47.9736406135
 08/13  04:00:00,269.700031502,34.3902055108,146.847174203,0.0,19.466279405,30.610668775,64.2648128032,0.0610763305574,3.33212,60.8716164727
 08/13  05:00:00,281.565619235,33.7254307185,147.18463206,0.0,19.466279405,30.610668775,88.872793914,0.0726318174959,8.3303,80.4698620965
 08/13  06:00:00,354.443007989,34.5448809683,147.721387362,0.0,42.6918050922,54.3732441037,132.161250729,0.178280404309,16.6606,115.322370325
 08/13  07:00:00,372.779582284,36.0600822613,128.289632806,0.0,49.3960418185,88.5934452969,227.822142408,14.8410131043,24.9909,187.990229304
 08/13  08:00:00,402.782700302,35.8648898692,126.675617581,0.0,57.6566862989,112.030105488,316.624477234,4.9783459765,33.3212,278.324931258
 08/13  09:00:00,343.922849525,36.3372793231,123.488546428,0.0,50.9524495726,81.1684271793,264.369407933,0.0,66.8089,197.560507933
 08/13  10:00:00,296.891324207,36.5127131919,122.139268616,0.0,42.6918050922,68.9656133826,237.485683647,0.0,83.4695,154.016183647
 08/13  11:00:00,291.774455852,36.3893915648,121.324745951,0.0,38.286128036,68.9656133826,206.57013417,0.0,83.4695,123.10063417
 08/13  12:00:00,291.790383016,36.4464979349,121.986975295,0.0,38.286128036,68.9656133826,177.466695624,0.0,83.4695,93.9971956243
 08/13  13:00:00,274.246886699,36.3802329768,123.634454643,0.0,31.5818913096,56.727595265,169.146829388,0.0,75.1392,94.0076293876
 08/13  14:00:00,275.037391104,36.415126048,123.9696473,0.0,31.5818913096,56.727595265,154.40656702,0.0,66.8089,87.5976670198
 08/13  15:00:00,275.34352996,36.5908299272,122.987553164,0.0,31.5818913096,56.727595265,168.997912429,0.0,75.1392,93.8587124295
 08/13  16:00:00,303.934328564,36.5736693801,122.314326575,0.0,31.5818913096,61.661095265,152.739178786,0.0,91.7998,60.9393787857
 08/13  17:00:00,331.726051228,36.2132835983,122.781474229,0.0,31.5818913096,70.9729253606,140.222138571,5.13938199263,49.9818,85.1009565781
 08/13  18:00:00,391.711635125,36.3610065818,120.941315021,0.0,80.3315023541,83.7685254822,154.210673595,7.96182833531,49.9818,96.2670452593
 08/13  19:00:00,393.319807594,36.3753946575,118.482370438,0.0,102.000620287,77.6748002752,172.169156481,8.64736205174,33.3212,130.20059443
 08/13  20:00:00,426.147986306,36.1434449925,117.147670918,0.0,108.704857014,91.4735406516,164.548385744,7.74116062781,33.3212,123.486025117
 08/13  21:00:00,399.386929293,36.3058072532,115.670958184,0.0,95.2963835608,89.1510273009,162.955891488,7.76794178148,24.9909,130.197049707
 08/13  22:00:00,345.109534947,36.0944383252,115.577589262,0.0,80.3315023541,63.3799339444,212.330833326,8.01774781211,16.6606,187.652485513
 08/13  23:00:00,281.132814672,36.0725936785,116.999759134,0.0,42.6918050922,48.4199368926,127.211915659,10.4813289513,8.3303,108.400286707
 08/13  24:00:00,283.071517384,34.2414681808,149.61259414,0.0,34.4311606118,33.1021868926,70.3382738836,0.0,3.33212,67.0061538836
 08/14  01:00:00,268.094428818,34.0635230017,153.549761824,0.0,19.418418834,29.3649097162,51.2742613007,0.0,3.33212,47.9421413007
 08/14  02:00:00,257.654336228,34.5540028382,150.538611107,0.0,12.7620426787,28.1191506574,51.2732985744,0.0,3.33212,47.9411785744
 08/14  03:00:00,255.018814669,33.7257421999,148.76018408,0.0,12.7620426787,28.1191506574,51.3226598708,0.0495389524487,3.33212,47.9410009184
 08/14  04:00:00,256.317501618,34.057450708,143.020622883,0.0,12.7620426787,28.1191506574,64.3442191383,0.132105101107,3.33212,60.8799940372
 08/14  05:00:00,287.700874987,33.7218452369,147.216106174,0.0,25.5240853573,30.610668775,116.919906632,0.0792638760616,8.3303,108.510342756
 08/14  06:00:00,383.963906432,34.3827659001,145.104165722,0.0,51.0481707146,78.1489452969,205.672381807,0.17174043769,16.6606,188.840041369
 08/14  07:00:00,408.558670592,35.8408780654,128.066984187,0.0,64.3609230253,109.708623606,294.314698846,15.1131140462,24.9909,254.2106848
 08/14  08:00:00,362.695381532,35.8684442422,124.607370739,0.0,51.0481707146,80.7689615957,236.150193279,5.17760491542,33.3212,197.651388364
 08/14  09:00:00,329.656031004,36.2102372973,120.215511979,0.0,51.0481707146,71.0224615957,220.726855464,0.0,66.8089,153.917955464
 08/14  10:00:00,282.884012643,36.5683530906,121.0822251,0.0,32.1804615127,65.7244621605,206.40232914,0.0,83.4695,122.93282914
 08/14  11:00:00,286.198569446,36.6419254638,123.439102535,0.0,32.1804615127,65.7244621605,177.560622369,0.0,83.4695,94.0911223691
 08/14  12:00:00,287.80764146,36.714300492,125.682284448,0.0,32.1804615127,65.7244621605,177.479967391,0.0,83.4695,94.0104673908
 08/14  13:00:00,280.683027252,36.7795585077,128.184345788,0.0,32.1804615127,55.9779621605,169.082268556,0.0,75.1392,93.9430685563
 08/14  14:00:00,280.461105454,36.9013818643,127.832621198,0.0,32.1804615127,55.9779621605,154.41600253,0.0,66.8089,87.6071025299
 08/14  15:00:00,279.209652708,37.1071292795,126.396335227,0.0,32.1804615127,55.9779621605,169.00847531,0.0,75.1392,93.8692753096
 08/14  16:00:00,304.809264664,37.6155521049,122.26481278,0.0,32.1804615127,60.9114621605,152.74339411,0.0,91.7998,60.94359411
 08/14  17:00:00,336.917110243,36.6997474079,120.27925822,0.0,32.1804615127,77.5397301883,154.169196141,3.44891728756,49.9818,100.738478854
 08/14  18:00:00,392.705163229,36.9062392941,121.927046278,0.0,77.122965704,86.2600435998,227.141174861,5.87535709174,49.9818,171.284017769
 08/14  19:00:00,400.252254834,36.9756912522,121.586444292,0.0,102.647051061,80.1663183927,170.468052714,6.70950104154,33.3212,130.437351672
 08/14  20:00:00,437.39351528,36.8909492933,119.565788576,0.0,115.40909374,92.7192997104,171.027726706,7.46929884546,33.3212,130.23722786
 08/14  21:00:00,415.05020366,36.9622324807,118.108149106,0.0,102.647051061,94.1340635361,221.238026627,8.03075125666,24.9909,188.21637537
 08/14  22:00:00,347.370795691,36.8337689993,117.147670918,0.0,77.122965704,65.871452062,171.577219337,9.40925993788,16.6606,145.507359399
 08/14  23:00:00,277.980729938,36.4373912397,116.172484967,0.0,38.286128036,48.4199368926,98.5178893901,9.78137053494,8.3303,80.4062188551
 08/14  24:00:00,271.469417417,34.2552632086,149.395723883,0.0,25.5240853573,30.610668775,64.2121085343,0.0,3.33212,60.8799885343
 08/15  01:00:00,268.623719938,34.0801664137,154.047350073,0.0,19.418418834,29.3649097162,51.2761877623,0.0,3.33212,47.9440677623
 08/15  02:00:00,260.392879248,34.8955342036,152.924422585,0.0,12.7620426787,28.1191506574,51.2769657154,0.0,3.33212,47.9448457154
 08/15  03:00:00,259.950385041,34.0644102132,153.340796235,0.0,12.7620426787,28.1191506574,51.2773881656,0.0,3.33212,47.9452681656
 08/15  04:00:00,266.188562786,34.5587502243,151.536708043,0.0,12.7620426787,28.1191506574,70.3036210573,0.0,3.33212,66.9715010573
 08/15  05:00:00,293.68242292,33.8957814723,152.128231517,0.0,25.5240853573,30.610668775,116.862331314,0.0,8.3303,108.532031314
 08/15  06:00:00,390.801885224,34.7232477179,150.616973905,0.0,51.0481707146,78.1489452969,204.889816677,0.0858521675116,16.6606,188.143364509
 08/15  07:00:00,401.728274401,35.8758147249,120.661970059,0.0,64.3609230253,109.708623606,292.863519204,14.508326907,24.9909,253.364292297
 08/15  08:00:00,354.395102668,35.8320428164,115.898062409,0.0,51.0481707146,80.7689615957,236.371393173,3.58296834707,33.3212,199.467224825
 08/15  09:00:00,329.068971564,36.4764362333,118.439848233,0.0,51.0481707146,71.0224615957,220.768040275,0.0,66.8089,153.959140275
 08/15  10:00:00,283.70171713,36.7809118627,121.464943247,0.0,32.1804615127,65.7244621605,206.436597023,0.0,83.4695,122.967097023
 08/15  11:00:00,287.578343006,36.7927840799,124.653325017,0.0,32.1804615127,65.7244621605,177.572326832,0.0,83.4695,94.1028268321
 08/15  12:00:00,288.809924345,36.8343135686,126.555589976,0.0,32.1804615127,65.7244621605,177.504173931,0.0,83.4695,94.0346739311
 08/15  13:00:00,280.231786887,36.891566428,127.6246154,0.0,32.1804615127,55.9779621605,162.83457351,0.0,75.1392,87.6953735096
 08/15  14:00:00,280.811467911,36.9783279458,128.104071,0.0,32.1804615127,55.9779621605,160.693917546,0.0,66.8089,93.8850175461
 08/15  15:00:00,281.07235495,37.2476585326,128.104071,0.0,32.1804615127,55.9779621605,164.243923943,0.0,75.1392,89.1047239433
 08/15  16:00:00,311.319064876,37.6780114663,128.664124926,0.0,32.1804615127,60.9114621605,157.404729883,0.0,91.7998,65.6049298832
 08/15  17:00:00,345.504502412,36.9979965829,128.504082262,0.0,32.1804615127,77.5397301883,153.38452288,2.64087628931,49.9818,100.76184659
 08/15  18:00:00,394.219817488,37.2066903386,123.130093703,0.0,77.122965704,86.2600435998,226.307240217,4.98211690748,49.9818,171.34332331
 08/15  19:00:00,395.051953795,36.7648425405,117.347251404,0.0,102.647051061,80.1663183927,170.497492509,6.6990674617,33.3212,130.477225047
 08/15  20:00:00,433.624823545,36.4675173683,118.782931032,0.0,115.40909374,92.7192997104,169.922079442,6.32563290619,33.3212,130.275246536
 08/15  21:00:00,412.201877901,36.486838474,118.24720763,0.0,102.647051061,94.1340635361,220.312687112,7.0125024752,24.9909,188.309284637
 08/15  22:00:00,347.496909995,36.601243751,118.724238049,0.0,77.122965704,65.871452062,170.742995166,8.52660484154,16.6606,145.555790325
 08/15  23:00:00,285.687013154,36.4940035846,123.854796318,0.0,38.286128036,48.4199368926,98.225503936,9.46194592282,8.3303,80.4332580132
 08/15  24:00:00,274.122060513,34.2555547902,151.972564547,0.0,25.5240853573,30.610668775,64.2177032334,0.0,3.33212,60.8855832334
 08/16  01:00:00,265.977663808,34.0877969409,151.423355674,0.0,19.418418834,29.3649097162,51.2831188892,0.0,3.33212,47.9509988892
 08/16  02:00:00,259.568900447,34.9053274556,152.112034299,0.0,12.7620426787,28.1191506574,51.2834381215,0.0,3.33212,47.9513181215
 08/16  03:00:00,258.027310555,34.0720411926,151.432831578,0.0,12.7620426787,28.1191506574,51.2819248816,0.0,3.33212,47.9498048816
 08/16  04:00:00,266.491530932,34.8899119475,152.378134042,0.0,12.7620426787,28.1191506574,70.3248920722,0.00990751460701,3.33212,66.9828645576
 08/16  05:00:00,292.201239607,34.0641010882,151.380896626,0.0,25.5240853573,30.610668775,116.91465205,0.0247688408424,8.3303,108.559583209
 08/16  06:00:00,388.820436997,34.7325524521,149.621592844,0.0,51.0481707146,78.1489452969,204.972894085,0.089168442711,16.6606,188.223125642
 08/16  07:00:00,408.280160318,35.8944836584,127.730543868,0.0,64.3609230253,109.708623606,295.008178473,14.6540667491,24.9909,255.363211724
 08/16  08:00:00,361.356623224,35.8917770038,123.270096683,0.0,51.0481707146,80.7689615957,235.943057147,4.8030422963,33.3212,197.818814851
 08/16  09:00:00,329.87827063,36.2626104994,120.379935974,0.0,51.0481707146,71.0224615957,220.812157975,0.0,66.8089,154.003257975
 08/16  10:00:00,281.305226088,36.5575514366,119.649580869,0.0,32.1804615127,65.7244621605,206.787757104,0.0,83.4695,123.318257104
 08/16  11:00:00,286.081675699,36.9388108489,123.020365231,0.0,32.1804615127,65.7244621605,177.283656708,0.0,83.4695,93.814156708
 08/16  12:00:00,287.560342039,37.3671518356,124.777527953,0.0,32.1804615127,65.7244621605,177.517176274,0.0,83.4695,94.0476762735
 08/16  13:00:00,279.824084385,37.3578454698,126.748033924,0.0,32.1804615127,55.9779621605,169.109092728,0.0,75.1392,93.9698927277
 08/16  14:00:00,281.765887051,37.3595314516,128.664124926,0.0,32.1804615127,55.9779621605,154.442226495,0.0,66.8089,87.6333264948
 08/16  15:00:00,282.23232134,37.4363445899,129.064326981,0.0,32.1804615127,55.9779621605,169.038482764,0.0,75.1392,93.8992827641
 08/16  16:00:00,311.553355445,38.0670974529,128.504082262,0.0,32.1804615127,60.9114621605,158.853862272,0.0,91.7998,67.0540622719
 08/16  17:00:00,345.125083748,37.0165251135,128.104071,0.0,32.1804615127,77.5397301883,147.154711049,2.68979265012,49.9818,94.4831183991
 08/16  18:00:00,397.85690128,37.0692313715,126.874777088,0.0,77.122965704,86.2600435998,233.871262277,5.59484414884,49.9818,178.294618128
 08/16  19:00:00,403.522834462,37.0144886549,124.778437381,0.0,102.647051061,80.1663183927,171.04091551,7.1969344868,33.3212,130.522781023
 08/16  20:00:00,439.089334688,36.7289902407,121.406233889,0.0,115.40909374,92.7192997104,170.931995867,7.30583240692,33.3212,130.30496346
 08/16  21:00:00,413.620898003,36.5891471927,117.347251404,0.0,102.647051061,94.1340635361,220.235790489,6.85372996489,24.9909,188.391160525
 08/16  22:00:00,348.880246634,36.5566853785,120.2577841,0.0,77.122965704,65.871452062,169.945775242,7.69036844312,16.6606,145.594806799
 08/16  23:00:00,281.6509813,36.506437558,120.758756302,0.0,38.286128036,48.4199368926,96.0434143814,9.52085938505,8.3303,78.1922549963
 08/16  24:00:00,271.138788559,34.5858949531,148.757759019,0.0,25.5240853573,30.610668775,66.4377081887,0.0,3.33212,63.1055881887
 08/17  01:00:00,269.69708683,34.0903847088,155.111443453,0.0,19.418418834,29.3649097162,51.2854195906,0.0,3.33212,47.9532995906
 08/17  02:00:00,262.453302753,34.916235116,154.951693544,0.0,12.7620426787,28.1191506574,51.288559585,0.0,3.33212,47.956439585
 08/17  03:00:00,260.170042994,34.0903344918,153.535818114,0.0,12.7620426787,28.1191506574,51.2871853895,0.0,3.33212,47.9550653895
 08/17  04:00:00,266.575948938,34.9115542258,152.428493229,0.0,12.7620426787,28.1191506574,70.3318104283,0.00991094782189,3.33212,66.9897794805
 08/17  05:00:00,292.434542762,34.0804826585,151.590337403,0.0,25.5240853573,30.610668775,116.942125447,0.0247774230065,8.3303,108.587048024
 08/17  06:00:00,390.778177356,34.9107926815,151.391688228,0.0,51.0481707146,78.1489452969,205.091259897,0.11893263082,16.6606,188.311727267
 08/17  07:00:00,404.786180393,35.9132440793,124.322513698,0.0,64.3609230253,109.708623606,295.107065593,14.5822640252,24.9909,255.533901568
 08/17  08:00:00,356.928144569,35.891713514,119.799630824,0.0,51.0481707146,80.7689615957,235.876101355,4.64585042775,33.3212,197.909050928
 08/17  09:00:00,330.346167976,36.6616994646,119.605393356,0.0,51.0481707146,71.0224615957,222.452154369,0.0,66.8089,155.643254369
 08/17  10:00:00,286.345699209,37.8903582914,122.970435833,0.0,32.1804615127,65.7244621605,209.798529775,0.0,83.4695,126.329029775
 08/17  11:00:00,289.322640663,38.0420567174,125.126506604,0.0,32.1804615127,65.7244621605,173.40744705,0.0,83.4695,89.9379470495
 08/17  12:00:00,290.781801949,38.1081929834,127.225713765,0.0,32.1804615127,65.7244621605,177.046517483,0.0,83.4695,93.5770174825
 08/17  13:00:00,283.061636577,37.9766533439,129.336666188,0.0,32.1804615127,55.9779621605,169.118998721,0.0,75.1392,93.979798721
 08/17  14:00:00,285.279018688,38.057294541,131.449948499,0.0,32.1804615127,55.9779621605,160.728513372,0.0,66.8089,93.9196133723
 08/17  15:00:00,282.19030855,38.4880219981,127.964464108,0.0,32.1804615127,55.9779621605,162.790261568,0.0,75.1392,87.6510615676
 08/17  16:00:00,307.860425739,38.5972762404,124.304023954,0.0,32.1804615127,60.9114621605,158.864894235,0.0,91.7998,67.0650942352
 08/17  17:00:00,341.363249115,36.9252843641,124.461782617,0.0,32.1804615127,77.5397301883,147.511696988,3.03693309265,49.9818,94.4929638951
 08/17  18:00:00,394.386867205,36.860103271,123.643924607,0.0,77.122965704,86.2600435998,234.671830284,6.33086713681,49.9818,178.359163147
 08/17  19:00:00,400.772603487,36.9522753586,122.1277954,0.0,102.647051061,80.1663183927,170.911158121,7.03406086131,33.3212,130.55589726
 08/17  20:00:00,437.853594394,36.9666176893,119.947237751,0.0,115.40909374,92.7192997104,171.202614576,7.53883357532,33.3212,130.342581001
 08/17  21:00:00,414.517912355,36.9543671108,117.590992815,0.0,102.647051061,94.1340635361,221.820212556,8.36539624718,24.9909,188.463916309
 08/17  22:00:00,345.749857952,36.7054941821,115.670958184,0.0,77.122965704,65.871452062,170.868506361,8.55651637941,16.6606,145.651389982
 08/17  23:00:00,275.956570535,36.3192748024,114.886473201,0.0,38.286128036,48.4199368926,96.3464147227,7.57580637855,8.3303,80.4403083442
 08/17  24:00:00,272.298330517,34.5858949531,149.886700013,0.0,25.5240853573,30.610668775,69.2081180674,0.0,3.33212,65.8759980674
 08/18  01:00:00,268.059515371,34.0903847088,153.47724763,0.0,19.418418834,29.3649097162,52.3891165338,0.0,3.33212,49.0569965338
 08/18  02:00:00,259.097908859,34.916235116,151.621305863,0.0,12.7620426787,28.1191506574,51.292582949,0.0,3.33212,47.960462949
 08/18  03:00:00,257.455231239,34.0903847088,150.840691805,0.0,12.7620426787,28.1191506574,51.2926234714,0.0,3.33212,47.9605034714
 08/18  04:00:00,266.25643058,34.916235116,151.303735246,0.0,12.7620426787,28.1191506574,64.2502694948,0.00661044305949,3.33212,60.9115390518
 08/18  05:00:00,292.481470103,34.0903847088,150.791438358,0.0,25.5240853573,30.610668775,122.237712822,0.0181787464955,8.3303,113.889234076
 08/18  06:00:00,390.471969117,34.916235116,150.163994778,0.0,51.0481707146,78.1489452969,206.393687915,0.105768036699,16.6606,189.627319878
 08/18  07:00:00,410.931359775,35.9224355164,129.097894818,0.0,64.3609230253,109.708623606,293.045937764,14.4522159116,24.9909,253.602821853
 08/18  08:00:00,360.005407993,35.9134845775,121.511022968,0.0,51.0481707146,80.7689615957,237.952908625,4.62680603008,33.3212,200.004902595
 08/18  09:00:00,330.603546433,36.6026885577,119.98101789,0.0,51.0481707146,71.0224615957,220.92381569,0.0,66.8089,154.11491569
 08/18  10:00:00,285.199914468,37.4111279719,122.314326575,0.0,32.1804615127,65.7244621605,206.529538582,0.0,83.4695,123.060038582
 08/18  11:00:00,287.360934094,37.2365941286,123.989776833,0.0,32.1804615127,65.7244621605,177.633041182,0.0,83.4695,94.1635411823
 08/18  12:00:00,288.668229306,37.164661578,126.07863748,0.0,32.1804615127,65.7244621605,177.548438667,0.0,83.4695,94.0789386667
 08/18  13:00:00,275.876532834,36.8817340481,123.308304823,0.0,32.1804615127,55.9779621605,169.139882714,0.0,75.1392,94.0006827138
 08/18  14:00:00,269.693831801,36.7676913298,117.285169152,0.0,32.1804615127,55.9779621605,160.738207914,0.0,66.8089,93.9293079144
 08/18  15:00:00,270.130247727,36.8684417745,117.631648347,0.0,32.1804615127,55.9779621605,162.803102374,0.0,75.1392,87.663902374
 08/18  16:00:00,305.797891549,38.7387131072,122.117955678,0.0,32.1804615127,60.9114621605,158.873320409,0.0,91.7998,67.0735204089
 08/18  17:00:00,342.315495325,37.8636972885,124.461782617,0.0,32.1804615127,77.5397301883,144.599442464,0.0990909174289,49.9818,94.5185515461
 08/18  18:00:00,395.715957081,37.507584169,124.304023954,0.0,77.122965704,86.2600435998,230.804259037,2.38642495439,49.9818,178.436034082
 08/18  19:00:00,400.253464124,37.1109206258,122.053102249,0.0,102.647051061,80.1663183927,169.321284874,5.40042056395,33.3212,130.59966431
 08/18  20:00:00,436.719447705,36.7768000785,119.565788576,0.0,115.40909374,92.7192997104,171.387975646,7.67956269017,33.3212,130.387212956
 08/18  21:00:00,413.79054292,36.6509593255,117.590992815,0.0,102.647051061,94.1340635361,225.55506642,9.43027326731,24.9909,191.133893153
 08/18  22:00:00,345.534121096,36.4898988156,115.670958184,0.0,77.122965704,65.871452062,169.366677863,9.44748435212,16.6606,143.258593511
 08/18  23:00:00,275.603621346,36.1770910112,114.752640848,0.0,38.286128036,48.4199368926,97.4445824163,8.6565736331,8.3303,80.4577087832
 08/18  24:00:00,271.120178305,34.4207248716,148.879282701,0.0,25.5240853573,30.610668775,70.3337216955,0.0,3.33212,67.0016016955
 08/19  01:00:00,276.834365811,34.0903847088,152.692579956,0.0,27.7269238854,30.610668775,51.2969497337,0.0,3.33212,47.9648297337
 08/19  02:00:00,260.07995178,34.916235116,152.598987794,0.0,12.7620426787,28.1191506574,51.2978942525,0.0,3.33212,47.9657742525
 08/19  03:00:00,258.672834174,34.0845964429,152.058117242,0.0,12.7620426787,28.1191506574,51.302170943,0.00330466941464,3.33212,47.9667462736
 08/19  04:00:00,265.565206703,34.900138653,151.44742443,0.0,12.7620426787,28.1191506574,70.3960240892,0.054527239784,3.33212,67.0093768494
 08/19  05:00:00,276.528593191,34.066989737,151.052972606,0.0,12.7620426787,28.1191506574,88.876439279,0.0578323112967,8.3303,80.4883069677
 08/19  06:00:00,358.677231925,34.8931253786,151.616142776,0.0,42.6918050922,54.3732441037,125.755179608,0.193327924317,16.6606,108.901251684
 08/19  07:00:00,363.554874418,35.8795029779,125.694202696,0.0,42.6918050922,86.1019271793,235.689809351,15.2209539934,24.9909,195.477955358
 08/19  08:00:00,396.755349906,35.9318739801,120.841668525,0.0,57.6566862989,112.030105488,313.774042069,5.21665935467,33.3212,275.236182715
 08/19  09:00:00,347.247635024,36.3972394201,117.738157987,0.0,57.6566862989,83.6599452969,268.596044097,0.0,66.8089,201.787144097
 08/19  10:00:00,299.292088226,37.4132774731,122.581797797,0.0,42.6918050922,68.9656133826,237.638161421,0.0,83.4695,154.168661421
 08/19  11:00:00,293.616005547,37.5411978971,125.126506604,0.0,34.9340096728,67.7198543238,211.231685313,0.0,83.4695,127.762185313
 08/19  12:00:00,294.579419516,37.8335347646,126.555589976,0.0,34.9340096728,67.7198543238,179.660687282,0.0,83.4695,96.1911872822
 08/19  13:00:00,286.607721396,37.9317302315,128.184345788,0.0,34.9340096728,57.9733543238,169.296542393,0.0,75.1392,94.1573423928
 08/19  14:00:00,288.518174275,38.2660903493,129.737002393,0.0,34.9340096728,57.9733543238,156.604404575,0.0,66.8089,89.7955045746
 08/19  15:00:00,287.840473236,39.0280501115,128.312688105,0.0,34.9340096728,57.9733543238,167.255465066,0.0,75.1392,92.1162650656
 08/19  16:00:00,319.08623547,41.1487666912,128.184345788,0.0,34.9340096728,62.9068543238,158.93734542,0.0,91.7998,67.1375454202
 08/19  17:00:00,334.162894248,37.3920596057,119.416313632,0.0,34.9340096728,72.2186844194,138.66048139,1.81608537922,49.9818,86.8625960107
