Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  18:00:00,395.275353323,36.3610111838,115.642169914,0.0,87.0357390804,86.2600435998,149.856108285,5.11076246553,49.9818,94.7635458194
 08/19  19:00:00,389.972362001,36.1692448934,116.512531182,0.0,102.000620287,77.6748002752,170.833852224,6.34794349728,33.3212,131.164708727
 08/19  20:00:00,418.187933185,36.1556850479,119.030894944,0.0,102.000620287,88.9820225341,171.494908724,8.3336892198,33.3212,129.840019504
 08/19  21:00:00,417.210548073,36.173719619,124.43232208,0.0,102.000620287,91.6425454185,164.604511637,9.06187785329,24.9909,130.551733784
 08/19  22:00:00,364.952001366,36.0838606769,125.563949959,0.0,87.0357390804,65.871452062,221.660467979,9.85746371128,16.6606,195.142404267
 08/19  23:00:00,292.287270801,35.9661471853,126.55794675,0.0,42.6918050922,48.4199368926,127.748809069,10.688530053,8.3303,108.729979016
 08/19  24:00:00,275.964739919,34.0730454755,151.806382862,0.0,27.7269238854,30.610668775,70.3412647002,0.0,3.33212,67.0091447002
 08/20  01:00:00,284.486811642,34.885063352,150.342695801,0.0,34.4311606118,33.1021868926,51.338052375,0.0,3.33212,48.005932375
 08/20  02:00:00,264.78403823,33.7425363371,149.261699346,0.0,19.466279405,30.610668775,51.340629551,0.0,3.33212,48.008509551
 08/20  03:00:00,265.348173835,34.7082966317,148.887614914,0.0,19.466279405,30.610668775,51.3590283835,0.0181651974334,3.33212,48.0087431861
 08/20  04:00:00,266.469955897,33.408293942,144.609537356,0.0,19.466279405,30.610668775,70.4404771514,0.0875237012036,3.33212,67.0208334502
 08/20  05:00:00,279.375881258,34.3740496972,144.340630992,0.0,19.466279405,30.610668775,89.0950936166,0.199820992982,8.3303,80.5649726237
 08/20  06:00:00,354.579717561,33.7283832734,148.680038215,0.0,42.6918050922,54.3732441037,132.382043763,0.201476170909,16.6606,115.519967592
 08/20  07:00:00,373.395112693,36.0508402643,126.109519834,0.0,49.3960418185,88.5934452969,229.333867383,15.7462655625,24.9909,188.596701821
 08/20  08:00:00,399.710086558,35.8316063416,123.635431677,0.0,57.6566862989,112.030105488,318.661029234,5.62396655773,33.3212,279.715862677
 08/20  09:00:00,341.161342327,36.2611862502,120.875528277,0.0,50.9524495726,81.1684271793,272.084671482,0.0,66.8089,205.275771482
 08/20  10:00:00,294.092017254,36.4304693993,119.390914845,0.0,42.6918050922,68.9656133826,237.845959658,0.0,83.4695,154.376459658
 08/20  11:00:00,290.495970598,36.4800161574,119.073584139,0.0,38.286128036,68.9656133826,209.292042763,0.0,83.4695,125.822542763
 08/20  12:00:00,290.557239271,36.7194099754,119.111082618,0.0,38.286128036,68.9656133826,175.162326858,0.0,83.4695,91.692826858
 08/20  13:00:00,272.960680181,36.7301471224,120.435142207,0.0,31.5818913096,56.727595265,169.268769911,0.0,75.1392,94.1295699109
 08/20  14:00:00,276.096454184,36.7488023042,123.519936564,0.0,31.5818913096,56.727595265,160.767706547,0.0,66.8089,93.9588065467
 08/20  15:00:00,275.587888821,36.7892745738,122.987553164,0.0,31.5818913096,56.727595265,169.118691877,0.0,75.1392,93.9794918769
 08/20  16:00:00,305.505804673,37.4696920757,122.970435833,0.0,31.5818913096,61.661095265,153.906955069,0.0,91.7998,62.1071550688
 08/20  17:00:00,332.171940657,36.8233641589,122.595811095,0.0,31.5818913096,70.9729253606,138.524745481,2.80073238636,49.9818,85.742213095
 08/20  18:00:00,392.65122547,37.0987196393,121.122393863,0.0,80.3315023541,83.7685254822,155.721898308,4.70223355363,49.9818,101.037864754
 08/20  19:00:00,395.230569352,37.17085906,119.565788576,0.0,102.000620287,77.6748002752,169.274594765,5.49388741136,33.3212,130.459507354
 08/20  20:00:00,427.328109993,36.8107282087,117.590992815,0.0,108.704857014,91.4735406516,164.403838209,7.34947254251,33.3212,123.733165666
 08/20  21:00:00,399.938397606,36.8185768256,115.670958184,0.0,95.2963835608,89.1510273009,164.518008106,9.05632139697,24.9909,130.470786709
 08/20  22:00:00,345.314558661,36.3348553791,114.886473201,0.0,80.3315023541,63.3799339444,222.039171882,10.1860432089,16.6606,195.192528673
 08/20  23:00:00,281.452240862,36.0452226543,116.899043432,0.0,42.6918050922,48.4199368926,126.639188231,9.65951874019,8.3303,108.649369491
 08/20  24:00:00,284.01867003,34.2407044116,150.550872697,0.0,34.4311606118,33.1021868926,70.4027913263,0.0,3.33212,67.0706713263
 08/21  01:00:00,268.840830569,34.0635304451,154.286522169,0.0,19.418418834,29.3649097162,51.307637374,0.0,3.33212,47.975517374
 08/21  02:00:00,257.141245082,34.3917362537,150.174270998,0.0,12.7620426787,28.1191506574,51.3473079555,0.0379455924347,3.33212,47.9772423631
 08/21  03:00:00,256.620960312,33.7246354744,150.351769999,0.0,12.7620426787,28.1191506574,51.3581933511,0.0494944825679,3.33212,47.9765788685
 08/21  04:00:00,256.185527916,33.8927313754,143.032111337,0.0,12.7620426787,28.1191506574,64.8936585034,0.138585852353,3.33212,61.422952651
 08/21  05:00:00,286.720505228,33.5572945102,146.379893133,0.0,25.5240853573,30.610668775,123.003519927,0.0808425918185,8.3303,114.592377335
 08/21  06:00:00,384.229778276,34.3798816089,145.372272922,0.0,51.0481707146,78.1489452969,205.527316551,0.168286555153,16.6606,188.698429996
 08/21  07:00:00,410.383660063,35.8408653618,127.092607611,0.0,64.3609230253,109.708623606,296.37814474,15.0962326704,24.9909,256.29101207
 08/21  08:00:00,359.090170169,35.8572200877,121.288652699,0.0,51.0481707146,80.7689615957,243.927987145,5.19083348011,33.3212,205.415953665
 08/21  09:00:00,327.599746736,36.2489665731,117.82446266,0.0,51.0481707146,71.0224615957,221.093296797,0.0,66.8089,154.284396797
 08/21  10:00:00,281.947374347,36.6075229652,119.899622221,0.0,32.1804615127,65.7244621605,206.633515941,0.0,83.4695,123.164015941
 08/21  11:00:00,284.066885075,36.6892200697,121.276464674,0.0,32.1804615127,65.7244621605,177.687596042,0.0,83.4695,94.2180960419
 08/21  12:00:00,286.443781613,36.8585754724,124.182187634,0.0,32.1804615127,65.7244621605,177.619416046,0.0,83.4695,94.1499160458
 08/21  13:00:00,277.947735507,36.9157428208,125.331887853,0.0,32.1804615127,55.9779621605,169.201682827,0.0,75.1392,94.0624828275
 08/21  14:00:00,279.437526494,36.9700529357,126.748033924,0.0,32.1804615127,55.9779621605,160.792510324,0.0,66.8089,93.9836103244
 08/21  15:00:00,280.685763312,37.5331794131,127.432933473,0.0,32.1804615127,55.9779621605,169.125027184,0.0,75.1392,93.9858271838
 08/21  16:00:00,310.638651902,38.0375194498,127.6246154,0.0,32.1804615127,60.9114621605,152.804885328,0.0,91.7998,61.0050853278
 08/21  17:00:00,344.231885813,36.8016929589,127.432933473,0.0,32.1804615127,77.5397301883,154.469574155,3.59074027274,49.9818,100.897033883
 08/21  18:00:00,396.226623164,36.6257678891,125.729072171,0.0,77.122965704,86.2600435998,234.635568071,5.96122227599,49.9818,178.692545795
 08/21  19:00:00,401.043783701,36.6075350128,122.987553164,0.0,102.647051061,80.1663183927,169.586349695,5.55083583339,33.3212,130.714313861
 08/21  20:00:00,437.341531854,36.5615327671,119.947237751,0.0,115.40909374,92.7192997104,170.0840932,6.2457651001,33.3212,130.5171281
 08/21  21:00:00,414.238098902,36.6810043364,117.590992815,0.0,102.647051061,94.1340635361,228.420284495,7.55973041656,24.9909,195.869654079
 08/21  22:00:00,346.002788389,36.5816313788,116.172484967,0.0,77.122965704,65.871452062,167.37504305,8.04870948269,16.6606,142.665733567
 08/21  23:00:00,278.728644602,36.2383238125,118.530708921,0.0,38.286128036,48.4199368926,99.1224944753,7.31679441336,8.3303,83.4754000619
 08/21  24:00:00,272.835958366,34.2555547902,150.744584585,0.0,25.5240853573,30.610668775,64.2723084715,0.0,3.33212,60.9401884715
 08/22  01:00:00,269.078173315,34.0842536533,154.500277897,0.0,19.418418834,29.3649097162,51.3137211818,0.0,3.33212,47.9816011818
 08/22  02:00:00,262.098845124,34.9034882258,154.613413806,0.0,12.7620426787,28.1191506574,51.3143301952,0.0,3.33212,47.9822101952
 08/22  03:00:00,258.918141414,34.0684898041,152.314897323,0.0,12.7620426787,28.1191506574,57.3112058339,0.0,3.33212,53.9790858339
 08/22  04:00:00,264.660856232,34.7228206344,149.899291524,0.0,12.7620426787,28.1191506574,64.2868067404,0.00495614579742,3.33212,60.9497305946
 08/22  05:00:00,290.781938666,33.8980515785,149.2797675,0.0,25.5240853573,30.610668775,123.475757696,0.0132164042038,8.3303,115.132241292
 08/22  06:00:00,389.587449348,34.7245882615,149.441753578,0.0,51.0481707146,78.1489452969,205.579826988,0.105731975872,16.6606,188.813495012
 08/22  07:00:00,411.307725332,35.8648889303,126.719162161,0.0,64.3609230253,109.708623606,296.270661587,14.7762339351,24.9909,256.503527652
 08/22  08:00:00,362.367187421,35.8899488485,123.329464511,0.0,51.0481707146,80.7689615957,243.753601347,4.90243327208,33.3212,205.529968075
 08/22  09:00:00,329.770443485,36.2691015007,120.354780769,0.0,51.0481707146,71.0224615957,221.166794932,0.0,66.8089,154.357894932
 08/22  10:00:00,284.125305887,36.6675217537,122.117955678,0.0,32.1804615127,65.7244621605,206.660341846,0.0,83.4695,123.190841846
 08/22  11:00:00,287.432918781,36.8425483919,124.461782617,0.0,32.1804615127,65.7244621605,180.546937297,0.0,83.4695,97.0774372975
 08/22  12:00:00,288.444420702,36.9468581851,126.07863748,0.0,32.1804615127,65.7244621605,174.797196304,0.0,83.4695,91.3276963045
 08/22  13:00:00,280.969444251,37.0619315958,128.184345788,0.0,32.1804615127,55.9779621605,169.234508468,0.0,75.1392,94.0953084678
 08/22  14:00:00,283.459414417,37.4116056986,130.297528694,0.0,32.1804615127,55.9779621605,160.8103453,0.0,66.8089,94.0014453
 08/22  15:00:00,284.42090416,38.0515863963,130.617879156,0.0,32.1804615127,55.9779621605,169.149688869,0.0,75.1392,94.0104888689
 08/22  16:00:00,313.122525874,39.1445251445,128.984423828,0.0,32.1804615127,60.9114621605,158.914793585,0.0,91.7998,67.1149935852
 08/22  17:00:00,346.734809884,38.6148280849,128.104071,0.0,32.1804615127,77.5397301883,144.596597877,0.0,49.9818,94.6147978766
 08/22  18:00:00,398.970056782,38.8434767732,126.206786687,0.0,77.122965704,86.2600435998,228.893304899,0.132060390415,49.9818,178.779444509
 08/22  19:00:00,403.356350615,38.6061440806,123.643924607,0.0,102.647051061,80.1663183927,165.707837223,1.61772976672,33.3212,130.768907456
 08/22  20:00:00,441.910391721,37.7860402705,120.941315021,0.0,115.40909374,92.7192997104,169.111915454,3.98652800148,33.3212,131.804187453
 08/22  21:00:00,414.91175586,37.3939457385,117.963472412,0.0,102.647051061,94.1340635361,225.813420041,6.15730100417,24.9909,194.665219036
 08/22  22:00:00,347.009440235,36.8416668964,116.781449943,0.0,77.122965704,65.871452062,171.229714058,8.6424835337,16.6606,145.926630525
 08/22  23:00:00,276.686337513,36.4066685823,115.076673289,0.0,38.286128036,48.4199368926,96.9905559161,8.14073114128,8.3303,80.5195247749
 08/22  24:00:00,270.539382162,34.5858949531,148.134081399,0.0,25.5240853573,30.610668775,70.3744717347,0.0,3.33212,67.0423517347
 08/23  01:00:00,268.209528675,34.0903847088,153.625864867,0.0,19.418418834,29.3649097162,51.3202976286,0.0,3.33212,47.9881776286
 08/23  02:00:00,259.780873685,34.916235116,152.294730795,0.0,12.7620426787,28.1191506574,51.3197736144,0.0,3.33212,47.9876536144
 08/23  03:00:00,258.270582453,34.0903847088,151.647061786,0.0,12.7620426787,28.1191506574,51.3224576926,0.0,3.33212,47.9903376926
 08/23  04:00:00,265.771362536,34.916235116,151.62406764,0.0,12.7620426787,28.1191506574,70.384630174,0.0,3.33212,67.052510174
 08/23  05:00:00,291.813703178,34.0900451511,150.964699851,0.0,25.5240853573,30.610668775,117.115633493,0.0115606009879,8.3303,108.773772892
 08/23  06:00:00,389.262261374,34.9162066787,149.894007128,0.0,51.0481707146,78.1489452969,212.67638362,0.0891823257052,16.6606,195.926601294
 08/23  07:00:00,412.575469803,35.905443932,129.23474151,0.0,64.3609230253,109.708623606,295.988099659,14.2695267283,24.9909,256.727672931
 08/23  08:00:00,360.364879301,35.9208587606,122.485726064,0.0,51.0481707146,80.7689615957,243.479278718,4.51246103346,33.3212,205.645617685
 08/23  09:00:00,329.166574481,36.4069302578,118.927554122,0.0,51.0481707146,71.0224615957,221.233345876,0.0,66.8089,154.424445876
 08/23  10:00:00,284.983438323,36.9332505786,122.581797797,0.0,32.1804615127,65.7244621605,206.717512525,0.0,83.4695,123.248012525
 08/23  11:00:00,288.298093553,37.0334709596,125.126506604,0.0,32.1804615127,65.7244621605,177.732438414,0.0,83.4695,94.2629384141
 08/23  12:00:00,289.120641985,37.1392249977,126.555589976,0.0,32.1804615127,65.7244621605,177.65818363,0.0,83.4695,94.1886836301
 08/23  13:00:00,280.375673036,37.0327537732,127.6246154,0.0,32.1804615127,55.9779621605,169.247684325,0.0,75.1392,94.1084843247
 08/23  14:00:00,283.477893463,37.1596880832,130.569350194,0.0,32.1804615127,55.9779621605,160.829682397,0.0,66.8089,94.0207823974
 08/23  15:00:00,284.73857746,37.8909108456,131.097974593,0.0,32.1804615127,55.9779621605,169.168919303,0.0,75.1392,94.0297193026
 08/23  16:00:00,315.573363932,39.1114578614,131.449948499,0.0,32.1804615127,60.9114621605,158.929762641,0.0,91.7998,67.129962641
 08/23  17:00:00,349.407778458,37.7138467567,131.658072551,0.0,32.1804615127,77.5397301883,145.461932378,0.845930913851,49.9818,94.6342014644
 08/23  18:00:00,401.665138921,37.7796621641,129.945212587,0.0,77.122965704,86.2600435998,231.654111026,2.78963169778,49.9818,178.882679329
 08/23  19:00:00,406.78813113,38.4243577867,126.605614132,0.0,102.647051061,80.1663183927,173.177178408,2.48421191602,33.3212,137.371766492
 08/23  20:00:00,445.158611107,38.3928857297,122.987553164,0.0,115.40909374,92.7192997104,166.875135028,2.94631070525,33.3212,130.607624323
 08/23  21:00:00,418.726024443,38.2349954308,120.479123417,0.0,102.647051061,94.1340635361,218.390715176,3.96954248149,24.9909,189.430272695
 08/23  22:00:00,349.543438076,37.6579440333,118.482370438,0.0,77.122965704,65.871452062,168.986792266,6.25541707293,16.6606,146.070775193
 08/23  23:00:00,279.299338682,36.7681450512,117.147670918,0.0,38.286128036,48.4199368926,103.912071313,9.21852620368,8.3303,86.3632451091
 08/23  24:00:00,269.937070997,34.7510650345,147.421462248,0.0,25.5240853573,30.610668775,64.2929907441,0.0,3.33212,60.9608707441
 08/24  01:00:00,270.40674855,34.0903847088,155.803155227,0.0,19.418418834,29.3649097162,51.3236964172,0.0,3.33212,47.9915764172
 08/24  02:00:00,261.578136308,34.916235116,154.071430811,0.0,12.7620426787,28.1191506574,57.3230884707,0.0,3.33212,53.9909684707
 08/24  03:00:00,260.828127937,34.0903847088,154.178368237,0.0,12.7620426787,28.1191506574,51.3301173478,0.0,3.33212,47.9979973478
 08/24  04:00:00,266.839604573,34.916235116,152.661017869,0.0,12.7620426787,28.1191506574,64.3027066538,0.0,3.33212,60.9705866538
 08/24  05:00:00,292.165052297,34.0903847088,151.297798456,0.0,25.5240853573,30.610668775,123.546199507,0.00660268662356,8.3303,115.20929682
 08/24  06:00:00,389.742713561,34.916235116,150.352237587,0.0,51.0481707146,78.1489452969,212.770044387,0.0726298993134,16.6606,196.036814487
 08/24  07:00:00,408.869244559,35.9809285727,125.446528755,0.0,64.3609230253,109.708623606,295.894348811,13.9481429265,24.9909,256.955305885
 08/24  08:00:00,359.134411876,35.9669951624,121.423806762,0.0,51.0481707146,80.7689615957,241.95686817,4.25738206017,33.3212,204.378286109
 08/24  09:00:00,330.120850158,36.395386043,119.930298959,0.0,51.0481707146,71.0224615957,222.6365801,0.0,66.8089,155.8276801
 08/24  10:00:00,285.364577532,36.9234485636,122.970435833,0.0,32.1804615127,65.7244621605,206.744864078,0.0,83.4695,123.275364078
 08/24  11:00:00,289.046342863,37.2193614119,125.682284448,0.0,32.1804615127,65.7244621605,177.748127997,0.0,83.4695,94.2786279973
 08/24  12:00:00,290.651012639,37.5858608175,127.6246154,0.0,32.1804615127,65.7244621605,177.676934142,0.0,83.4695,94.2074341422
 08/24  13:00:00,282.459000487,37.385216912,129.336666188,0.0,32.1804615127,55.9779621605,169.269084872,0.0,75.1392,94.1298848719
 08/24  14:00:00,284.580161177,38.0395885601,130.777995566,0.0,32.1804615127,55.9779621605,160.853376809,0.0,66.8089,94.0444768087
 08/24  15:00:00,284.986262881,38.60996751,130.617879156,0.0,32.1804615127,55.9779621605,169.183098427,0.0,75.1392,94.0438984268
 08/24  16:00:00,315.902369873,39.4372690949,131.449948499,0.0,32.1804615127,60.9114621605,158.938340102,0.0,91.7998,67.138540102
 08/24  17:00:00,349.539164367,38.4061860601,131.097974593,0.0,32.1804615127,77.5397301883,150.388697773,0.0,49.9818,100.406897773
 08/24  18:00:00,401.633760143,38.7104725557,128.984423828,0.0,77.122965704,86.2600435998,228.812952893,0.486632259151,49.9818,178.344520634
 08/24  19:00:00,406.737003361,38.7744906417,126.206786687,0.0,102.647051061,80.1663183927,167.352580597,1.97127294625,33.3212,132.060107651
 08/24  20:00:00,444.022547626,37.8085803757,122.443789592,0.0,115.40909374,92.7192997104,168.438222744,4.46221881711,33.3212,130.654803927
 08/24  21:00:00,417.276173196,37.175965655,120.09623198,0.0,102.647051061,94.1340635361,228.637740008,7.4322135208,24.9909,196.214626487
 08/24  22:00:00,348.769190157,36.8895232259,118.482370438,0.0,77.122965704,65.871452062,170.872038116,8.15959575756,16.6606,146.051842359
 08/24  23:00:00,279.094024045,36.5717008016,117.147670918,0.0,38.286128036,48.4199368926,97.105235236,8.21936959549,8.3303,80.5555656405
 08/24  24:00:00,270.257300936,34.916235116,147.615748182,0.0,25.5240853573,30.610668775,70.399336929,0.0,3.33212,67.067216929
 08/25  01:00:00,270.827480565,34.0903847088,156.224905244,0.0,19.418418834,29.3649097162,51.334594912,0.0,3.33212,48.002474912
 08/25  02:00:00,261.254799715,34.916235116,153.754751926,0.0,12.7620426787,28.1191506574,51.3354321159,0.0,3.33212,48.0033121159
 08/25  03:00:00,258.567005403,34.0903847088,151.938216287,0.0,12.7620426787,28.1191506574,51.3345707582,0.0,3.33212,48.0024507582
 08/25  04:00:00,266.55571172,34.916235116,151.580434658,0.0,12.7620426787,28.1191506574,70.4088672013,0.0,3.33212,67.0767472013
 08/25  05:00:00,292.958339011,34.0903847088,151.245273397,0.0,25.5240853573,30.610668775,123.494001901,0.0115545980856,8.3303,115.152147303
 08/25  06:00:00,390.625645121,34.916235116,150.292159615,0.0,51.0481707146,78.1489452969,206.01172952,0.0841839896424,16.6606,189.26694553
 08/25  07:00:00,413.31741518,35.9374434082,128.687122464,0.0,64.3609230253,109.708623606,296.304266062,14.1252388534,24.9909,257.188127209
 08/25  08:00:00,362.66583472,35.9365035554,123.586562142,0.0,51.0481707146,80.7689615957,243.635421003,4.39480832871,33.3212,205.919412675
 08/25  09:00:00,329.335510352,36.376932103,119.394049904,0.0,51.0481707146,71.0224615957,228.086841158,0.0,66.8089,161.277941158
 08/25  10:00:00,285.148913137,37.0986428499,122.581797797,0.0,32.1804615127,65.7244621605,206.792376524,0.0,83.4695,123.322876524
 08/25  11:00:00,289.673207741,37.8376558059,125.682284448,0.0,32.1804615127,65.7244621605,177.763806825,0.0,83.4695,94.2943068248
 08/25  12:00:00,291.921671858,38.2821203887,128.184345788,0.0,32.1804615127,65.7244621605,177.694983756,0.0,83.4695,94.225483756
 08/25  13:00:00,284.073809241,38.0213180712,130.297528694,0.0,32.1804615127,55.9779621605,169.289778724,0.0,75.1392,94.1505787235
 08/25  14:00:00,285.685813783,38.062023602,131.849930048,0.0,32.1804615127,55.9779621605,160.876512632,0.0,66.8089,94.0676126317
 08/25  15:00:00,286.644735138,38.5454536583,132.329368601,0.0,32.1804615127,55.9779621605,169.196285398,0.0,75.1392,94.057085398
 08/25  16:00:00,317.602210851,39.5024793516,133.079406959,0.0,32.1804615127,60.9114621605,158.955842642,0.0,91.7998,67.1560426415
 08/25  17:00:00,350.926220125,39.2982158004,131.589018477,0.0,32.1804615127,77.5397301883,150.988760445,0.0,49.9818,101.006960445
 08/25  18:00:00,393.202676646,38.8720922669,120.455060366,0.0,77.122965704,86.2600435998,230.189906782,1.11363776792,49.9818,179.094469014
 08/25  19:00:00,390.89096828,36.6950300435,113.304506989,0.0,102.647051061,80.1663183927,170.416126401,6.16705717127,33.3212,130.92786923
 08/25  20:00:00,432.472435747,36.4045502466,113.716225972,0.0,115.40909374,92.7192997104,169.45782219,5.43025937267,33.3212,130.706362817
 08/25  21:00:00,410.95700689,36.357264311,116.449431531,0.0,102.647051061,94.1340635361,226.603464353,5.26744981139,24.9909,196.345114541
 08/25  22:00:00,347.528940989,36.4837213957,118.83347019,0.0,77.122965704,65.871452062,170.614075089,7.83820107635,16.6606,146.115274013
 08/25  23:00:00,283.833189791,36.4655410749,122.053740526,0.0,38.286128036,48.4199368926,98.8678706954,9.94556460639,8.3303,80.592006089
 08/25  24:00:00,271.107023427,34.916235116,148.314360821,0.0,25.5240853573,30.610668775,70.4106329411,0.0,3.33212,67.0785129411
 08/26  01:00:00,275.316598305,34.0903847088,151.189358331,0.0,27.7269238854,30.610668775,51.3400520021,0.0,3.33212,48.0079320021
 08/26  02:00:00,259.11377161,34.916235116,151.647045387,0.0,12.7620426787,28.1191506574,57.3406517082,0.0,3.33212,54.0085317082
 08/26  03:00:00,257.876527247,34.0903847088,151.264214979,0.0,12.7620426787,28.1191506574,51.3424498193,0.00330340520876,3.33212,48.007026414
 08/26  04:00:00,265.545354296,34.916235116,151.412500505,0.0,12.7620426787,28.1191506574,70.47395831,0.0512029555231,3.33212,67.0906353545
 08/26  05:00:00,276.464592848,34.0903847088,150.960801874,0.0,12.7620426787,28.1191506574,89.0016790417,0.0578101694766,8.3303,80.6135688722
 08/26  06:00:00,358.508417286,34.916235116,151.423859259,0.0,42.6918050922,54.3732441037,132.411855392,0.184995133362,16.6606,115.566260259
 08/26  07:00:00,365.462219592,35.9870619871,127.485287605,0.0,42.6918050922,86.1019271793,234.595364992,15.0838414444,24.9909,194.520623547
 08/26  08:00:00,399.307688013,36.0136000982,123.098296928,0.0,57.6566862989,112.030105488,321.693563199,5.09472894872,33.3212,283.27763425
 08/26  09:00:00,347.502862213,36.2784322227,119.011216753,0.0,57.6566862989,83.6599452969,272.648026643,0.0,66.8089,205.839126643
 08/26  10:00:00,292.727420431,36.3974108146,117.84439985,0.0,42.6918050922,68.9656133826,238.108156427,0.0,83.4695,154.638656427
 08/26  11:00:00,286.020684486,36.4500115832,119.643622685,0.0,34.9340096728,67.7198543238,213.543442796,0.0,83.4695,130.073942796
 08/26  12:00:00,287.770245895,36.5284742495,122.040903511,0.0,34.9340096728,67.7198543238,177.857593359,0.0,83.4695,94.3880933594
 08/26  13:00:00,280.601015535,36.7413158299,123.439102535,0.0,34.9340096728,57.9733543238,169.455897506,0.0,75.1392,94.3166975061
 08/26  14:00:00,282.51027832,36.9242281562,125.126506604,0.0,34.9340096728,57.9733543238,161.050414053,0.0,66.8089,94.2415140532
 08/26  15:00:00,282.744334218,36.9626549038,125.331887853,0.0,34.9340096728,57.9733543238,171.284152816,0.0,75.1392,96.1449528159
 08/26  16:00:00,312.752596449,36.9760837062,126.07863748,0.0,34.9340096728,62.9068543238,163.295217694,0.0,91.7998,71.4954176938
 08/26  17:00:00,339.306535996,36.7499888592,125.174960476,0.0,34.9340096728,72.2186844194,134.920188529,4.15799470957,49.9818,80.780393819
 08/26  18:00:00,402.614072151,36.8983721735,122.053102249,0.0,87.0357390804,86.2600435998,158.606274154,7.34671548488,49.9818,101.277758669
 08/26  19:00:00,395.093044609,36.5081413527,120.09623198,0.0,102.000620287,77.6748002752,178.347999778,7.60421311579,33.3212,137.422586663
 08/26  20:00:00,422.004117026,36.3998310956,119.111082618,0.0,102.000620287,88.9820225341,172.154089249,8.06823193527,33.3212,130.764657314
 08/26  21:00:00,410.768972167,36.4849870947,117.590992815,0.0,102.000620287,91.6425454185,164.520601166,8.6559484343,24.9909,130.873752732
 08/26  22:00:00,355.796183012,36.2668826423,116.172484967,0.0,87.0357390804,65.871452062,221.630696035,9.01231337097,16.6606,195.957782664
 08/26  23:00:00,280.984802953,35.9765167943,115.91453563,0.0,42.6918050922,48.4199368926,131.48920985,8.41950808283,8.3303,114.739401767
 08/26  24:00:00,273.407908985,34.7510650345,148.634373799,0.0,27.7269238854,30.610668775,64.8874651886,0.0,3.33212,61.5553451886
 08/27  01:00:00,287.29217702,34.0903847088,153.909154312,0.0,34.4311606118,33.1021868926,57.3857915239,0.0,3.33212,54.0536715239
 08/27  02:00:00,270.167109986,34.916235116,153.447753564,0.0,19.466279405,30.610668775,51.3852465458,0.0,3.33212,48.0531265458
 08/27  03:00:00,269.60600988,34.0903847088,153.739439247,0.0,19.466279405,30.610668775,51.3829869519,0.0,3.33212,48.0508669519
 08/27  04:00:00,277.040372887,34.916235116,153.641082189,0.0,19.466279405,30.610668775,70.4800345095,0.0429730639737,3.33212,67.1049414455
 08/27  05:00:00,288.61341475,34.0903847088,153.84130447,0.0,19.466279405,30.610668775,91.098342129,0.0512374035276,8.3303,82.7168047254
 08/27  06:00:00,359.787432412,34.916235116,152.678704521,0.0,42.6918050922,54.3732441037,136.974280676,0.17685398219,16.6606,120.136826694
 08/27  07:00:00,371.801926942,36.151523491,124.433278783,0.0,49.3960418185,88.5934452969,235.54504669,14.8984543648,24.9909,195.655692325
 08/27  08:00:00,397.782641511,35.9952865086,121.688713149,0.0,57.6566862989,112.030105488,320.774991172,4.998654988,33.3212,282.455136184
 08/27  09:00:00,338.222062953,36.3012656227,118.452923554,0.0,50.9524495726,81.1684271793,272.960779278,0.0,66.8089,206.151879278
 08/27  10:00:00,296.887232763,37.172700677,120.435142207,0.0,42.6918050922,68.9656133826,245.020145525,0.0,83.4695,161.550645525
 08/27  11:00:00,295.067211706,37.2162017194,122.314326575,0.0,38.286128036,68.9656133826,207.076433986,0.0,83.4695,123.606933986
 08/27  12:00:00,295.947637769,37.7307231076,123.439102535,0.0,38.286128036,68.9656133826,177.744779161,0.0,83.4695,94.2752791605
 08/27  13:00:00,274.554645949,37.3331462807,121.406233889,0.0,31.5818913096,56.727595265,173.904513508,0.0,75.1392,98.7653135084
 08/27  14:00:00,268.258807614,36.8958782107,115.643614405,0.0,31.5818913096,56.727595265,156.431959613,0.0,66.8089,89.6230596133
 08/27  15:00:00,269.687804645,36.4972140491,119.077882352,0.0,31.5818913096,56.727595265,169.261160574,0.0,75.1392,94.1219605736
 08/27  16:00:00,301.04215408,36.4000878527,120.153111335,0.0,31.5818913096,61.661095265,158.998735677,0.0,91.7998,67.1989356771
 08/27  17:00:00,331.854288402,35.8953938534,123.31971933,0.0,31.5818913096,70.9729253606,141.784706428,4.76816146384,49.9818,87.0347449639
 08/27  18:00:00,391.373257706,35.9405566846,121.210806876,0.0,80.3315023541,83.7685254822,158.895976356,7.66211216113,49.9818,101.252064195
 08/27  19:00:00,394.438947236,35.9641597315,120.316283186,0.0,102.000620287,77.6748002752,172.811467667,8.65747958674,33.3212,130.83278808
 08/27  20:00:00,430.525581046,35.9390398319,119.259016992,0.0,108.704857014,91.4735406516,173.367819439,9.42718048122,33.3212,130.619438958
 08/27  21:00:00,402.087808655,36.1060849501,118.89424864,0.0,95.2963835608,89.1510273009,172.419254792,10.0540724602,24.9909,137.374282331
 08/27  22:00:00,349.939245739,36.0587507911,119.990632916,0.0,80.3315023541,63.3799339444,216.452663542,10.7147357468,16.6606,189.077327796
 08/27  23:00:00,289.43956561,35.9943347957,123.682816094,0.0,42.6918050922,48.4199368926,134.901575388,11.3354487526,8.3303,115.235826636
 08/27  24:00:00,285.081609833,34.0773395264,151.688186575,0.0,34.4311606118,33.1021868926,70.4912261769,0.0,3.33212,67.1591061769
 08/28  01:00:00,265.224886778,34.8815243653,149.897139834,0.0,19.418418834,29.3649097162,51.3528890096,0.0,3.33212,48.0207690096
 08/28  02:00:00,249.292858518,33.5734604941,143.192114943,0.0,12.7620426787,28.1191506574,51.3548163495,0.0,3.33212,48.0226963495
 08/28  03:00:00,251.505380148,34.539072115,144.457592192,0.0,12.7620426787,28.1191506574,57.5071738489,0.150131291772,3.33212,54.0249225572
 08/28  04:00:00,249.409702828,33.0757380076,137.126076456,0.0,12.7620426787,28.1191506574,67.9672214473,0.0940394103919,3.33212,64.541062037
 08/28  05:00:00,283.668741409,34.372278938,142.540395803,0.0,25.5240853573,30.610668775,120.218681883,0.216128714915,8.3303,111.672253168
 08/28  06:00:00,384.133388807,33.7268657149,145.961640498,0.0,51.0481707146,78.1489452969,213.453623016,0.221082695599,16.6606,196.57194032
 08/28  07:00:00,416.310781877,35.7242847749,133.159979996,0.0,64.3609230253,109.708623606,300.277880387,16.0725434445,24.9909,259.214436943
 08/28  08:00:00,366.701682316,35.7216257738,128.74082369,0.0,51.0481707146,80.7689615957,250.81371761,5.90514746085,33.3212,211.587370149
 08/28  09:00:00,332.336288585,36.2431730689,122.048155435,0.0,51.0481707146,71.0224615957,222.24132086,0.0,66.8089,155.43242086
 08/28  10:00:00,281.230257944,36.3514918243,119.918715271,0.0,32.1804615127,65.7244621605,213.435335212,0.0,83.4695,129.965835212
 08/28  11:00:00,280.586142566,36.3195037353,119.469592044,0.0,32.1804615127,65.7244621605,177.828828126,0.0,83.4695,94.3593281264
 08/28  12:00:00,281.79828675,36.3605163257,121.08314264,0.0,32.1804615127,65.7244621605,177.766346105,0.0,83.4695,94.296846105
 08/28  13:00:00,275.343959762,36.4659226883,123.439102535,0.0,32.1804615127,55.9779621605,169.33666478,0.0,75.1392,94.1974647804
 08/28  14:00:00,276.788443489,36.6309218692,124.461782617,0.0,32.1804615127,55.9779621605,160.936574709,0.0,66.8089,94.1276747092
 08/28  15:00:00,278.83978434,37.0551518257,126.07863748,0.0,32.1804615127,55.9779621605,169.272156302,0.0,75.1392,94.1329563021
 08/28  16:00:00,309.538501881,38.1716925011,126.396335227,0.0,32.1804615127,60.9114621605,158.991568934,0.0,91.7998,67.1917689339
 08/28  17:00:00,338.642993571,36.9534193951,121.727182624,0.0,32.1804615127,77.5397301883,153.835098509,2.75347813514,49.9818,101.099820374
 08/28  18:00:00,386.087894865,36.3946616712,115.871283811,0.0,77.122965704,86.2600435998,236.889745003,7.49443692767,49.9818,179.413508076
 08/28  19:00:00,392.059908044,36.2558085305,115.094274426,0.0,102.647051061,80.1663183927,178.617922928,7.64458874942,33.3212,137.652134179
 08/28  20:00:00,437.594092747,36.3471525691,118.023516792,0.0,115.40909374,92.7192997104,172.952629607,8.73801252285,33.3212,130.893417084
 08/28  21:00:00,415.866781082,36.4250008037,119.776561198,0.0,102.647051061,94.1340635361,230.987739314,9.25177002464,24.9909,196.74506929
 08/28  22:00:00,351.075317543,36.4102062201,121.433249841,0.0,77.122965704,65.871452062,172.844454021,9.84925633851,16.6606,146.334597682
 08/28  23:00:00,284.459565011,36.2339530861,122.89324764,0.0,38.286128036,48.4199368926,105.723855127,10.5351242226,8.3303,86.8584309042
 08/28  24:00:00,270.562702678,33.7325946454,148.935168738,0.0,25.5240853573,30.610668775,65.2881905718,0.0,3.33212,61.9560705718
 08/29  01:00:00,262.626187754,34.5401023215,147.606560871,0.0,19.418418834,29.3649097162,56.4694791994,0.029673349092,3.33212,53.1076858503
 08/29  02:00:00,243.381270206,32.9096469099,137.90750371,0.0,12.7620426787,28.1191506574,51.4031085181,0.041213152881,3.33212,48.0297753653
 08/29  03:00:00,245.034734496,34.0399402796,138.432027483,0.0,12.7620426787,28.1191506574,51.365923641,0.0032970604868,3.33212,48.0305065805
 08/29  04:00:00,248.208222775,33.8682838013,134.295485346,0.0,12.7620426787,28.1191506574,70.487460225,0.0214309252789,3.33212,67.1339092998
 08/29  05:00:00,277.132986282,33.0602753195,136.437294077,0.0,25.5240853573,30.610668775,123.778310472,0.0313222173954,8.3303,115.416688255
 08/29  06:00:00,381.749536946,34.2031399688,142.123333192,0.0,51.0481707146,78.1489452969,213.446075509,0.074184652039,16.6606,196.711290857
 08/29  07:00:00,414.871593962,35.784058372,130.38726689,0.0,64.3609230253,109.708623606,298.335722944,15.1277876749,24.9909,258.217035269
 08/29  08:00:00,366.896285511,35.7810463663,127.870969424,0.0,51.0481707146,80.7689615957,249.873551395,5.25683121293,33.3212,211.295520182
 08/29  09:00:00,332.38386472,36.2561726097,122.161837085,0.0,51.0481707146,71.0224615957,223.854971766,0.0,66.8089,157.046071766
 08/29  10:00:00,279.779281324,36.3541774117,119.010505217,0.0,32.1804615127,65.7244621605,213.484694643,0.0,83.4695,130.015194643
 08/29  11:00:00,278.579501425,36.3303429892,117.717709164,0.0,32.1804615127,65.7244621605,177.86573832,0.0,83.4695,94.3962383201
 08/29  12:00:00,279.088112056,36.3449739287,118.663758869,0.0,32.1804615127,65.7244621605,177.771920581,0.0,83.4695,94.3024205808
 08/29  13:00:00,271.773583623,36.376756174,120.435142207,0.0,32.1804615127,55.9779621605,169.369394582,0.0,75.1392,94.2301945819
 08/29  14:00:00,273.380659005,36.5947305747,121.122393863,0.0,32.1804615127,55.9779621605,160.971378658,0.0,66.8089,94.162478658
 08/29  15:00:00,273.551885806,36.6144831039,121.276464674,0.0,32.1804615127,55.9779621605,169.30449142,0.0,75.1392,94.1652914196
 08/29  16:00:00,303.425789875,36.8482902296,121.662287177,0.0,32.1804615127,60.9114621605,159.015274072,0.0,91.7998,67.215474072
 08/29  17:00:00,338.764549846,36.4972503977,122.314326575,0.0,32.1804615127,77.5397301883,155.593598401,4.47588559413,49.9818,101.135912807
 08/29  18:00:00,388.921962761,36.4519411385,118.625554494,0.0,77.122965704,86.2600435998,241.363303546,7.85202082774,49.9818,183.529482718
 08/29  19:00:00,391.881624972,36.2622753629,115.505958758,0.0,102.647051061,80.1663183927,174.991356733,7.73664726161,33.3212,133.933509471
 08/29  20:00:00,439.627019936,36.3752061954,120.453641566,0.0,115.40909374,92.7192997104,178.703848876,8.72462624052,33.3212,136.658022636
 08/29  21:00:00,416.261288477,36.3922523791,121.283393517,0.0,102.647051061,94.1340635361,231.762481377,8.98306289251,24.9909,197.788518485
 08/29  22:00:00,344.732044656,36.2357285369,116.315629569,0.0,77.122965704,65.871452062,171.388291274,8.32038594504,16.6606,146.407305329
 08/29  23:00:00,277.240265427,36.2379266158,117.060279968,0.0,38.286128036,48.4199368926,99.8119130052,10.8073800041,8.3303,80.6742330011
 08/29  24:00:00,269.303433908,33.8973418665,147.549072044,0.0,25.5240853573,30.610668775,70.4696009485,0.0049446195089,3.33212,67.132536329
 08/30  01:00:00,261.209685902,33.559371885,147.162293504,0.0,19.418418834,29.3649097162,51.3938467462,0.0263713526749,3.33212,48.0353553935
 08/30  02:00:00,245.457889573,33.7259969649,139.143515683,0.0,12.7620426787,28.1191506574,57.4106454023,0.0379089569203,3.33212,54.0406164454
 08/30  03:00:00,249.904364366,33.3898649325,143.95774749,0.0,12.7620426787,28.1191506574,51.3697269196,0.0,3.33212,48.0376069196
 08/30  04:00:00,246.329831588,33.3943570444,133.647698674,0.0,12.7620426787,28.1191506574,70.4959763075,0.0164822067866,3.33212,67.1473741007
 08/30  05:00:00,283.02914238,34.1980642265,142.032584267,0.0,25.5240853573,30.610668775,123.7912941,0.0,8.3303,115.4609941
 08/30  06:00:00,389.875493765,33.8826576691,151.517173359,0.0,51.0481707146,78.1489452969,213.645615886,0.126914071474,16.6606,196.858101814
 08/30  07:00:00,411.192168627,35.8745107134,127.8572863,0.0,64.3609230253,109.708623606,298.630311848,15.1467807741,24.9909,258.492631074
 08/30  08:00:00,364.102592076,35.8532813219,125.979605792,0.0,51.0481707146,80.7689615957,251.747954512,5.1529397948,33.3212,213.273814717
 08/30  09:00:00,333.698036516,36.2577348942,123.36152416,0.0,51.0481707146,71.0224615957,222.217662874,0.0,66.8089,155.408762874
 08/30  10:00:00,283.644690019,36.4074094366,122.023364973,0.0,32.1804615127,65.7244621605,213.534517026,0.0,83.4695,130.065017026
 08/30  11:00:00,283.45501837,36.5000451874,121.256950717,0.0,32.1804615127,65.7244621605,177.901269144,0.0,83.4695,94.4317691437
 08/30  12:00:00,281.956201711,36.5485655069,120.565506313,0.0,32.1804615127,65.7244621605,177.906607999,0.0,83.4695,94.4371079994
 08/30  13:00:00,272.7707549,36.4779199934,121.331490459,0.0,32.1804615127,55.9779621605,175.61644294,0.0,75.1392,100.47724294
 08/30  14:00:00,271.452670983,36.3824929546,120.757839416,0.0,32.1804615127,55.9779621605,160.984682207,0.0,66.8089,94.1757822073
 08/30  15:00:00,271.349857256,36.4960884327,119.725929707,0.0,32.1804615127,55.9779621605,169.308788072,0.0,75.1392,94.1695880717
 08/30  16:00:00,302.542966705,36.8177375662,120.816220468,0.0,32.1804615127,60.9114621605,159.031035811,0.0,91.7998,67.231235811
 08/30  17:00:00,336.592437085,36.1779094398,120.479123417,0.0,32.1804615127,77.5397301883,156.61216189,5.45210740985,49.9818,101.178254481
 08/30  18:00:00,389.775771893,36.2898957032,119.639704872,0.0,77.122965704,86.2600435998,237.467011562,7.83378875269,49.9818,179.651422809
 08/30  19:00:00,395.870780126,36.3240786878,117.963472412,0.0,102.647051061,80.1663183927,179.786907101,8.67529807384,33.3212,137.790409028
 08/30  20:00:00,437.836007808,36.1818193677,119.360351305,0.0,115.40909374,92.7192997104,172.661801992,8.34293268655,33.3212,130.997669306
 08/30  21:00:00,419.813330258,36.3943048651,123.527366462,0.0,102.647051061,94.1340635361,231.560608281,9.53793083944,24.9909,197.031777441
 08/30  22:00:00,353.879344424,36.3902733927,124.140516693,0.0,77.122965704,65.871452062,179.855817236,10.0529638134,16.6606,153.142253422
 08/30  23:00:00,286.522036501,36.2324149233,124.949867661,0.0,38.286128036,48.4199368926,99.7529548136,10.7270986981,8.3303,80.6955561155
 08/30  24:00:00,267.959415851,33.5632507977,146.496752954,0.0,25.5240853573,30.610668775,70.4798428649,0.0,3.33212,67.1477228649
 08/31  01:00:00,260.365100762,34.3726760096,145.499153302,0.0,19.418418834,29.3649097162,51.425075376,0.0477814235538,3.33212,48.0451739525
 08/31  02:00:00,239.796144641,32.5784696715,134.637417165,0.0,12.7620426787,28.1191506574,57.3813152703,0.0,3.33212,54.0491952703
 08/31  03:00:00,248.541121235,34.038976798,141.910263376,0.0,12.7620426787,28.1191506574,51.3815066136,0.00164764006688,3.33212,48.0477389735
 08/31  04:00:00,257.50318908,34.1945845761,144.052422025,0.0,12.7620426787,28.1191506574,70.4927598221,0.0,3.33212,67.1606398221
 08/31  05:00:00,283.288166832,32.9070812893,143.548943551,0.0,25.5240853573,30.610668775,123.840233132,0.0,8.3303,115.509933132
 08/31  06:00:00,389.657489933,34.8476565059,150.314795963,0.0,51.0481707146,78.1489452969,213.834854599,0.164765309526,16.6606,197.00948929
 08/31  07:00:00,408.602053612,35.8413875823,125.318927562,0.0,64.3609230253,109.708623606,301.13010643,15.1902437726,24.9909,260.948962657
 08/31  08:00:00,363.26123027,35.7833379705,125.208389472,0.0,51.0481707146,80.7689615957,250.480674937,5.24271724559,33.3212,211.916757691
 08/31  09:00:00,334.410913286,36.232328704,124.080858488,0.0,51.0481707146,71.0224615957,227.553595388,0.0,66.8089,160.744695388
 08/31  10:00:00,283.585883486,36.3272795537,121.936409828,0.0,32.1804615127,65.7244621605,208.078181001,0.0,83.4695,124.608681001
 08/31  11:00:00,281.956533937,36.4142042636,119.740184435,0.0,32.1804615127,65.7244621605,184.228720231,0.0,83.4695,100.759220231
 08/31  12:00:00,280.668677907,36.4690281563,119.335851959,0.0,32.1804615127,65.7244621605,177.850842548,0.0,83.4695,94.381342548
 08/31  13:00:00,269.789308315,36.4083086908,118.919065479,0.0,32.1804615127,55.9779621605,169.450120556,0.0,75.1392,94.3109205562
 08/31  14:00:00,268.888258895,36.3835408161,118.480079672,0.0,32.1804615127,55.9779621605,161.015628375,0.0,66.8089,94.2067283748
 08/31  15:00:00,269.674321276,36.3689736204,119.143973222,0.0,32.1804615127,55.9779621605,169.351254104,0.0,75.1392,94.2120541039
 08/31  16:00:00,298.268584386,36.2192593562,118.904653584,0.0,32.1804615127,60.9114621605,159.048482314,0.0,91.7998,67.2486823143
 08/31  17:00:00,333.614475307,35.7678437035,119.959549919,0.0,32.1804615127,77.5397301883,156.771330496,5.57863831015,49.9818,101.210892186
 08/31  18:00:00,386.135350728,35.8145544249,118.468338906,0.0,77.122965704,86.2600435998,244.285399764,7.59558051351,49.9818,186.70801925
 08/31  19:00:00,395.71122374,35.8655236463,117.374457033,0.0,102.647051061,80.1663183927,172.995343614,8.39184940226,33.3212,131.282294211
 08/31  20:00:00,434.866591649,35.8739227069,117.330901313,0.0,115.40909374,92.7192997104,179.986809846,9.04392859049,33.3212,137.621681255
 08/31  21:00:00,409.094643456,35.9288987118,114.609428644,0.0,102.647051061,94.1340635361,231.256328231,9.07378182306,24.9909,197.191646408
 08/31  22:00:00,344.527693921,36.0582783992,116.348050529,0.0,77.122965704,65.871452062,180.458404704,10.5703295254,16.6606,153.227475179
 08/31  23:00:00,282.809172956,36.0532713219,121.613925066,0.0,38.286128036,48.4199368926,100.866686799,11.8166322482,8.3303,80.7197545506
 08/31  24:00:00,263.568292437,33.2179559529,142.450052198,0.0,25.5240853573,30.610668775,70.4930157504,0.0,3.33212,67.1608957504
 09/01  01:00:00,243.313704946,33.3913778392,129.387709309,0.0,19.418418834,29.3649097162,51.4435341777,0.0592860360226,3.33212,48.0521281417
 09/01  02:00:00,242.785864454,33.8576136255,136.34984643,0.0,12.7620426787,28.1191506574,57.4771508104,0.0872828696343,3.33212,54.0577479408
 09/01  03:00:00,241.448938398,33.8512798856,135.041927277,0.0,12.7620426787,28.1191506574,51.4145097672,0.0279965693241,3.33212,48.0543931979
 09/01  04:00:00,248.068137048,33.0430014001,134.987889956,0.0,12.7620426787,28.1191506574,70.5467603612,0.0378778570316,3.33212,67.1767625042
 09/01  05:00:00,268.052847524,33.2021543068,127.208801499,0.0,25.5240853573,30.610668775,123.911415166,0.0296436610273,8.3303,115.551471505
 09/01  06:00:00,388.977402317,34.817860166,148.7499476,0.0,51.0481707146,78.1489452969,213.96795113,0.143279203224,16.6606,197.164071926
 09/01  07:00:00,414.420772349,35.7661957621,129.965464989,0.0,64.3609230253,109.708623606,307.447620745,15.7604127643,24.9909,266.696307981
 09/01  08:00:00,364.764455769,35.7248203462,125.790815091,0.0,51.0481707146,80.7689615957,246.054607095,5.75440558814,33.3212,206.979001507
 09/01  09:00:00,331.346902582,36.1907451925,121.367344926,0.0,51.0481707146,71.0224615957,228.676667437,0.0,66.8089,161.867767437
 09/01  10:00:00,279.722178415,36.2988680479,119.134237353,0.0,32.1804615127,65.7244621605,213.642026368,0.0,83.4695,130.172526368
 09/01  11:00:00,280.571862003,36.2575908968,119.756171305,0.0,32.1804615127,65.7244621605,177.933673533,0.0,83.4695,94.4641735335
 09/01  12:00:00,280.633649015,36.3111151883,120.063045513,0.0,32.1804615127,65.7244621605,177.863802667,0.0,83.4695,94.3943026668
 09/01  13:00:00,271.997651441,36.3803256491,120.09623198,0.0,32.1804615127,55.9779621605,172.22167692,0.0,75.1392,97.0824769198
 09/01  14:00:00,271.121698212,36.4284288264,119.111082618,0.0,32.1804615127,55.9779621605,164.568273514,0.0,66.8089,97.7593735136
 09/01  15:00:00,270.637045777,36.4003073959,119.261890023,0.0,32.1804615127,55.9779621605,169.37283901,0.0,75.1392,94.2336390101
 09/01  16:00:00,301.408180133,36.4160061202,120.503320121,0.0,32.1804615127,60.9114621605,159.061793072,0.0,91.7998,67.2619930723
 09/01  17:00:00,337.712890144,36.0605700554,121.927046278,0.0,32.1804615127,77.5397301883,156.122617751,4.899826487,49.9818,101.240991264
 09/01  18:00:00,392.206090898,36.2117512683,122.1277954,0.0,77.122965704,86.2600435998,237.430086339,7.53177039218,49.9818,179.916515946
 09/01  19:00:00,400.068961299,36.2742914169,119.947237751,0.0,102.647051061,80.1663183927,179.219939094,7.97816355198,33.3212,137.920575542
 09/01  20:00:00,435.975898333,36.1580464917,116.97695069,0.0,115.40909374,92.7192997104,178.694092675,7.68389167934,33.3212,137.689000996
 09/01  21:00:00,411.088309768,36.0964407678,116.610948961,0.0,102.647051061,94.1340635361,229.336698984,7.00275758788,24.9909,197.343041396
 09/01  22:00:00,346.051941854,36.225147578,117.83944816,0.0,77.122965704,65.871452062,178.915506506,8.94853348786,16.6606,153.306373018
 09/01  23:00:00,278.520247366,36.2224252039,118.099356673,0.0,38.286128036,48.4199368926,100.108161034,11.0341770842,8.3303,80.7436839496
 09/01  24:00:00,274.870834589,34.0536463558,152.943702223,0.0,25.5240853573,30.610668775,70.510049569,0.0,3.33212,67.177929569
 09/02  01:00:00,276.116227384,33.5580277306,152.46812231,0.0,27.7269238854,30.610668775,51.4238629791,0.0313039210649,3.33212,48.060439058
 09/02  02:00:00,250.456200089,33.7228372626,144.121583524,0.0,12.7620426787,28.1191506574,57.4410403004,0.0428371180764,3.33212,54.0660831823
 09/02  03:00:00,255.517060826,33.5474180755,149.402495523,0.0,12.7620426787,28.1191506574,51.4556925711,0.0609608429895,3.33212,48.0626117281
 09/02  04:00:00,256.991077844,33.877212367,143.831589511,0.0,12.7620426787,28.1191506574,70.6733884001,0.14828467657,3.33212,67.1929837235
 09/02  05:00:00,272.020423902,33.5394989559,147.022873823,0.0,12.7620426787,28.1191506574,95.3958935906,0.087324185736,8.3303,86.9782694049
 09/02  06:00:00,355.001643333,34.5128869571,148.302277077,0.0,42.6918050922,54.3732441037,132.756495518,0.204308569993,16.6606,115.891586948
 09/02  07:00:00,365.586641567,35.8969725215,127.696530054,0.0,42.6918050922,86.1019271793,237.577826298,15.2671267161,24.9909,197.319799582
 09/02  08:00:00,402.026446692,35.8603293618,125.918922785,0.0,57.6566862989,112.030105488,330.06113019,5.27651464032,33.3212,291.46341555
 09/02  09:00:00,353.256074939,36.2188965309,123.627724321,0.0,57.6566862989,83.6599452969,273.701199284,0.0,66.8089,206.892299284
 09/02  10:00:00,296.524942736,36.3911162642,121.085585202,0.0,42.6918050922,68.9656133826,245.424389785,0.0,83.4695,161.954889785
 09/02  11:00:00,285.044341898,36.4581117088,118.654948343,0.0,34.9340096728,67.7198543238,213.911479885,0.0,83.4695,130.441979885
 09/02  12:00:00,283.06455223,36.3346032069,117.877005641,0.0,34.9340096728,67.7198543238,184.354320701,0.0,83.4695,100.884820701
 09/02  13:00:00,273.662927166,36.2850226716,118.186841948,0.0,34.9340096728,57.9733543238,169.620062453,0.0,75.1392,94.4808624526
 09/02  14:00:00,274.650751903,36.3184046621,119.247075186,0.0,34.9340096728,57.9733543238,167.528619764,0.0,66.8089,100.719719764
 09/02  15:00:00,274.747939808,36.3514245583,119.404648485,0.0,34.9340096728,57.9733543238,169.556400417,0.0,75.1392,94.4172004175
 09/02  16:00:00,304.306140745,36.3033156677,119.740614814,0.0,34.9340096728,62.9068543238,159.135730279,0.0,91.7998,67.3359302788
 09/02  17:00:00,335.262286217,35.9934376074,122.346841926,0.0,34.9340096728,72.2186844194,142.773890576,5.60666496369,49.9818,87.1854256124
 09/02  18:00:00,402.435922603,36.2483493454,122.818318395,0.0,87.0357390804,86.2600435998,165.906027517,8.03223608103,49.9818,107.891991436
 09/02  19:00:00,399.847537525,36.0503577085,122.736213687,0.0,102.000620287,77.6748002752,173.464545785,8.82552829561,33.3212,131.31781749
 09/02  20:00:00,421.82153351,35.9894281888,119.793873182,0.0,102.000620287,88.9820225341,180.522213266,9.43335768416,33.3212,137.767655582
 09/02  21:00:00,410.747487315,36.0545363905,118.549692496,0.0,102.000620287,91.6425454185,172.858872725,9.98596491907,24.9909,137.882007806
 09/02  22:00:00,362.374520817,35.9674182266,123.101389015,0.0,87.0357390804,65.871452062,224.142867941,10.5155618561,16.6606,196.966706085
 09/02  23:00:00,292.772417377,35.8735151316,127.115310095,0.0,42.6918050922,48.4199368926,135.141100158,11.1127358348,8.3303,115.698064323
 09/02  24:00:00,264.681051897,33.2214302805,141.36149104,0.0,27.7269238854,30.610668775,70.5252574331,0.0,3.33212,67.1931374331
 09/03  01:00:00,272.043797796,34.0377890115,138.681648762,0.0,34.4311606118,33.1021868926,54.5419583825,0.0,3.33212,51.2098383825
 09/03  02:00:00,239.558701192,33.381152772,124.362199905,0.0,19.466279405,30.610668775,54.3438193339,0.0,3.33212,51.0116993339
 09/03  03:00:00,228.45243943,32.8947944836,113.731125076,0.0,19.466279405,30.610668775,57.5650700057,0.111875443334,3.33212,54.1210745624
 09/03  04:00:00,212.961306272,31.9228239093,92.534410038,0.0,19.466279405,30.610668775,70.5405461159,0.0,3.33212,67.2084261159
 09/03  05:00:00,244.019852628,32.7312544398,110.560169339,0.0,19.466279405,30.610668775,89.3094749304,0.12174799653,8.3303,80.8574269339
 09/03  06:00:00,355.794318294,34.8253848102,148.783557937,0.0,42.6918050922,54.3732441037,139.44442471,0.197431711913,16.6606,122.586392998
 09/03  07:00:00,375.668699064,36.0899424158,128.342433564,0.0,49.3960418185,88.5934452969,237.572896947,15.0975438879,24.9909,197.484453059
 09/03  08:00:00,402.946889609,35.8656409875,126.821875428,0.0,57.6566862989,112.030105488,330.402432275,5.24299855231,33.3212,291.838233723
