Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  09:00:00,343.34270097,36.2762494346,122.876438858,0.0,50.9524495726,81.1684271793,280.26000199,0.0,66.8089,213.45110199
 09/03  10:00:00,297.021822814,36.6205554152,121.265062786,0.0,42.6918050922,68.9656133826,246.543959818,0.0,83.4695,163.074459818
 09/03  11:00:00,293.150511627,36.5221215563,121.300699541,0.0,38.286128036,68.9656133826,213.96818063,0.0,83.4695,130.49868063
 09/03  12:00:00,291.718807383,36.5754617082,120.909025525,0.0,38.286128036,68.9656133826,177.943875965,0.0,83.4695,94.4743759654
 09/03  13:00:00,272.244061066,36.4451417523,121.395172942,0.0,31.5818913096,56.727595265,169.600787572,0.0,75.1392,94.4615875717
 09/03  14:00:00,273.815609897,36.4702587591,122.936945662,0.0,31.5818913096,56.727595265,167.407346095,0.0,66.8089,100.598446095
 09/03  15:00:00,275.374462397,36.5257656626,124.107828797,0.0,31.5818913096,56.727595265,169.444229213,0.0,75.1392,94.3050292133
 09/03  16:00:00,306.652133852,36.4072892129,125.855441809,0.0,31.5818913096,61.661095265,159.104402553,0.0,91.7998,67.3046025531
 09/03  17:00:00,338.945780617,35.9469447859,130.317117011,0.0,31.5818913096,70.9729253606,142.629528916,5.43967227943,49.9818,87.2080566364
 09/03  18:00:00,399.66591034,36.0483946968,129.294187514,0.0,80.3315023541,83.7685254822,159.415413073,7.93304523629,49.9818,101.500567837
 09/03  19:00:00,401.493433274,36.0874878951,124.524912446,0.0,102.000620287,77.6748002752,179.804692718,8.64643393717,33.3212,137.837058781
 09/03  20:00:00,434.780153787,36.0594702477,123.33667092,0.0,108.704857014,91.4735406516,173.588162065,9.21116353671,33.3212,131.055798528
 09/03  21:00:00,409.249911926,36.2469452006,125.602892814,0.0,95.2963835608,89.1510273009,172.545084923,9.71668435475,24.9909,137.837500568
 09/03  22:00:00,358.164545199,36.1219696821,127.930868592,0.0,80.3315023541,63.3799339444,224.092100614,10.3077067381,16.6606,197.123793876
 09/03  23:00:00,294.441980514,36.009176882,128.643825333,0.0,42.6918050922,48.4199368926,134.782744624,10.8982386396,8.3303,115.554205985
 09/03  24:00:00,273.97228362,33.2232580438,141.417276177,0.0,34.4311606118,33.1021868926,70.6114464135,0.0,3.33212,67.2793264135
 09/04  01:00:00,272.120058493,34.0397771374,138.752820631,0.0,34.4311606118,33.1021868926,57.4444177559,0.0,3.33212,54.1122977559
 09/04  02:00:00,242.938466599,33.5456872472,127.58430474,0.0,19.466279405,30.610668775,57.5350249279,0.0723212159465,3.33212,54.130583712
 09/04  03:00:00,235.370676364,33.2150634387,120.338982479,0.0,19.466279405,30.610668775,51.5023239595,0.0509539414801,3.33212,48.119250018
 09/04  04:00:00,243.04762097,33.2140955007,121.336606386,0.0,19.466279405,30.610668775,70.630381897,0.0739659683814,3.33212,67.2242959287
 09/04  05:00:00,252.800154955,33.0538510752,119.019639127,0.0,19.466279405,30.610668775,95.5110776783,0.07889775293,8.3303,87.1018799253
 09/04  06:00:00,357.090014145,34.0177121998,150.900689017,0.0,42.6918050922,54.3732441037,139.37031053,0.0690361519336,16.6606,122.640674378
 09/04  07:00:00,379.080106642,36.2306358159,131.60561921,0.0,49.3960418185,88.5934452969,237.346023049,14.69341916,24.9909,197.661703889
 09/04  08:00:00,404.663447004,35.8525953259,128.535471467,0.0,57.6566862989,112.030105488,330.711386194,5.16642040707,33.3212,292.223765787
 09/04  09:00:00,345.725763756,36.2709138787,125.251478128,0.0,50.9524495726,81.1684271793,280.144241943,0.0,66.8089,213.335341943
 09/04  10:00:00,298.887410847,36.5907799747,123.095903994,0.0,42.6918050922,68.9656133826,246.915884244,0.0,83.4695,163.446384244
 09/04  11:00:00,295.531051802,36.4832874716,123.597972771,0.0,38.286128036,68.9656133826,214.03764692,0.0,83.4695,130.56814692
 09/04  12:00:00,294.630490796,36.5421494439,123.469615225,0.0,38.286128036,68.9656133826,177.96981525,0.0,83.4695,94.5003152502
 09/04  13:00:00,273.291231026,36.4317862279,121.330575357,0.0,31.5818913096,56.727595265,175.933205092,0.0,75.1392,100.794005092
 09/04  14:00:00,270.331976388,36.4363963696,119.009422817,0.0,31.5818913096,56.727595265,161.147582455,0.0,66.8089,94.3386824554
 09/04  15:00:00,269.10569024,36.4446592794,118.465279479,0.0,31.5818913096,56.727595265,169.487068869,0.0,75.1392,94.3478688693
 09/04  16:00:00,300.078769934,36.2503115122,119.602238553,0.0,31.5818913096,61.661095265,159.116233102,0.0,91.7998,67.3164331022
 09/04  17:00:00,334.546378306,35.7668149228,126.136772067,0.0,31.5818913096,70.9729253606,143.166703745,5.94976674004,49.9818,87.235137005
 09/04  18:00:00,397.689578847,35.8059655359,127.565323904,0.0,80.3315023541,83.7685254822,166.389747777,8.52247320936,49.9818,107.885474567
 09/04  19:00:00,406.893127581,35.8105061082,129.952763129,0.0,102.000620287,77.6748002752,173.966737222,9.30071354434,33.3212,131.344823678
 09/04  20:00:00,442.779321511,35.8071996493,131.387329651,0.0,108.704857014,91.4735406516,180.91004168,9.91127645953,33.3212,137.67756522
 09/04  21:00:00,413.696182886,35.9622968455,130.37368322,0.0,95.2963835608,89.1510273009,173.390768341,10.4886921129,24.9909,137.911176228
 09/04  22:00:00,362.158806201,35.9167134659,132.170720605,0.0,80.3315023541,63.3799339444,225.049121547,11.0934475925,16.6606,197.295073954
 09/04  23:00:00,299.727585044,35.8562526639,134.119705578,0.0,42.6918050922,48.4199368926,135.630205002,11.6867215945,8.3303,115.613183408
 09/04  24:00:00,265.915814557,32.8868751991,133.723137686,0.0,34.4311606118,33.1021868926,70.6514407673,0.0410920322702,3.33212,67.2782287351
 09/05  01:00:00,210.012409432,32.5647575213,96.8976063466,0.0,19.418418834,29.3649097162,57.4260021841,0.0,3.33212,54.0938821841
 09/05  02:00:00,221.73426683,33.1991498688,115.962681439,0.0,12.7620426787,28.1191506574,51.4615274571,0.042735939851,3.33212,48.0866715172
 09/05  03:00:00,215.667777738,32.7176806525,110.388694781,0.0,12.7620426787,28.1191506574,57.5211467445,0.0904035901521,3.33212,54.0986231543
 09/05  04:00:00,236.363323584,33.5217308242,122.82441738,0.0,12.7620426787,28.1191506574,70.6699753574,0.0953355612736,3.33212,67.2425197961
 09/05  05:00:00,275.591338346,33.9908064275,134.013123691,0.0,25.5240853573,30.610668775,124.160538097,0.0690367081541,8.3303,115.761201389
 09/05  06:00:00,388.147118627,33.9936220333,148.777562972,0.0,51.0481707146,78.1489452969,217.284077356,0.0887623582683,16.6606,200.534714997
 09/05  07:00:00,415.672983083,35.8948602966,131.082224167,0.0,64.3609230253,109.708623606,305.875439196,15.3041402471,24.9909,265.580398949
 09/05  08:00:00,366.048627787,35.6756832171,127.141004918,0.0,51.0481707146,80.7689615957,253.379793719,5.70631848931,33.3212,214.352275229
 09/05  09:00:00,333.162291611,36.1558355395,122.934325129,0.0,51.0481707146,71.0224615957,229.060939861,0.0,66.8089,162.252039861
 09/05  10:00:00,281.854309801,36.2528428737,120.351122338,0.0,32.1804615127,65.7244621605,213.865037478,0.0,83.4695,130.395537478
 09/05  11:00:00,280.256711114,36.3535171497,118.248557033,0.0,32.1804615127,65.7244621605,184.381163356,0.0,83.4695,100.911663356
 09/05  12:00:00,277.75619775,36.4041948774,116.905323648,0.0,32.1804615127,65.7244621605,177.994467711,0.0,83.4695,94.5249677112
 09/05  13:00:00,269.696210884,36.3713307436,118.111100025,0.0,32.1804615127,55.9779621605,175.883106101,0.0,75.1392,100.743906101
 09/05  14:00:00,268.625628927,36.3616194003,117.409700227,0.0,32.1804615127,55.9779621605,161.161816994,0.0,66.8089,94.3529169942
 09/05  15:00:00,269.373833845,36.3528945512,117.99719827,0.0,32.1804615127,55.9779621605,169.497933688,0.0,75.1392,94.3587336882
 09/05  16:00:00,300.993327538,36.4752079734,119.639704872,0.0,32.1804615127,60.9114621605,159.11443004,0.0,91.7998,67.3146300399
 09/05  17:00:00,334.876509749,35.888577914,119.111082618,0.0,32.1804615127,77.5397301883,163.680266085,5.96903709935,49.9818,107.729428985
 09/05  18:00:00,387.149511693,35.8756916144,118.108149106,0.0,77.122965704,86.2600435998,241.112023492,6.87009697016,49.9818,184.260126522
 09/05  19:00:00,396.27829263,35.8919764926,117.802958487,0.0,102.647051061,80.1663183927,181.085625038,7.18103766165,33.3212,140.583387376
 09/05  20:00:00,436.309611626,35.8641773938,118.818559098,0.0,115.40909374,92.7192997104,172.281297165,6.98296687931,33.3212,131.977130285
 09/05  21:00:00,412.978968841,35.9581939502,119.053429552,0.0,102.647051061,94.1340635361,238.248811236,8.16645697863,24.9909,205.091454257
 09/05  22:00:00,347.562562133,36.2057783816,118.412299425,0.0,77.122965704,65.871452062,181.550471794,11.2071530651,16.6606,153.682718729
 09/05  23:00:00,281.632039687,36.0982192349,120.33054284,0.0,38.286128036,48.4199368926,100.775522652,11.601288101,8.3303,80.8439345509
 09/05  24:00:00,263.367103027,33.2118329139,142.260224433,0.0,25.5240853573,30.610668775,70.5753307796,0.0,3.33212,67.2432107796
 09/06  01:00:00,250.653938807,33.7024845599,136.414119053,0.0,19.418418834,29.3649097162,57.497264972,0.0592123794411,3.33212,54.1059325925
 09/06  02:00:00,246.693601496,34.0074704527,140.114407279,0.0,12.7620426787,28.1191506574,51.4276012919,0.0,3.33212,48.0954812919
 09/06  03:00:00,246.699863722,34.002597027,140.135808208,0.0,12.7620426787,28.1191506574,57.4542299862,0.0131583580847,3.33212,54.1089516282
 09/06  04:00:00,253.557267137,33.1973531781,141.11991109,0.0,12.7620426787,28.1191506574,70.6113646557,0.0197375785532,3.33212,67.2595070772
 09/06  05:00:00,276.866697768,33.5295167531,136.512179838,0.0,25.5240853573,30.610668775,124.143469466,0.0,8.3303,115.813169466
 09/06  06:00:00,388.611936025,34.0032645078,150.141346656,0.0,51.0481707146,78.1489452969,221.847046416,0.110202331582,16.6606,205.076244085
 09/06  07:00:00,415.448089778,35.9749922931,129.222665091,0.0,64.3609230253,109.708623606,308.5261178,15.2114961918,24.9909,268.323721608
 09/06  08:00:00,363.362896528,35.7385553211,125.356991092,0.0,51.0481707146,80.7689615957,253.880028581,5.59286688928,33.3212,214.965961692
 09/06  09:00:00,331.413733665,36.1844961524,121.214841471,0.0,51.0481707146,71.0224615957,229.162525058,0.0,66.8089,162.353625058
 09/06  10:00:00,280.202637103,36.3010325508,119.17212573,0.0,32.1804615127,65.7244621605,213.921602082,0.0,83.4695,130.452102082
 09/06  11:00:00,279.444110369,36.2398367199,118.199720293,0.0,32.1804615127,65.7244621605,178.076674072,0.0,83.4695,94.6071740716
 09/06  12:00:00,281.770989576,36.5873065942,119.899622221,0.0,32.1804615127,65.7244621605,184.323737462,0.0,83.4695,100.854237462
 09/06  13:00:00,274.839497266,36.577606431,122.581797797,0.0,32.1804615127,55.9779621605,169.60478205,0.0,75.1392,94.4655820498
 09/06  14:00:00,276.679003686,36.518367478,124.461782617,0.0,32.1804615127,55.9779621605,167.483555629,0.0,66.8089,100.674655629
 09/06  15:00:00,277.395552549,36.8425844014,124.856587581,0.0,32.1804615127,55.9779621605,169.538424105,0.0,75.1392,94.3992241047
 09/06  16:00:00,308.206258579,37.7225618913,125.522198412,0.0,32.1804615127,60.9114621605,159.131540883,0.0,91.7998,67.3317408833
 09/06  17:00:00,342.172780605,36.8513242401,125.331887853,0.0,32.1804615127,77.5397301883,161.190470374,3.43340123021,49.9818,107.775269144
 09/06  18:00:00,395.069365809,36.8608521855,124.304023954,0.0,77.122965704,86.2600435998,243.0200392,6.52623003862,49.9818,186.512009161
 09/06  19:00:00,402.127844318,36.7764409297,120.871167952,0.0,102.647051061,80.1663183927,180.840867525,8.2859318303,33.3212,139.233735694
 09/06  20:00:00,435.892945851,36.3825456917,115.871283811,0.0,115.40909374,92.7192997104,180.270667948,8.91176958757,33.3212,138.03769836
 09/06  21:00:00,410.962718453,36.169108738,116.094407613,0.0,102.647051061,94.1340635361,230.177651312,7.00673778815,24.9909,198.180013524
 09/06  22:00:00,346.155504008,36.3685037551,117.223730981,0.0,77.122965704,65.871452062,180.058204663,9.61292266573,16.6606,153.784681997
 09/06  23:00:00,282.763110588,36.2472185105,121.22524683,0.0,38.286128036,48.4199368926,105.931392874,10.5112175899,8.3303,87.0898752842
 09/06  24:00:00,265.938132792,33.7217033429,144.323207785,0.0,25.5240853573,30.610668775,70.6038553343,0.0131585099818,3.33212,67.2585768244
 09/07  01:00:00,252.223072555,34.0298852262,137.699954448,0.0,19.418418834,29.3649097162,54.1223126922,0.0,3.33212,50.7901926922
 09/07  02:00:00,242.871901103,33.215097801,137.106859562,0.0,12.7620426787,28.1191506574,54.7612007437,0.0,3.33212,51.4290807437
 09/07  03:00:00,226.283780842,33.0524661723,120.670683405,0.0,12.7620426787,28.1191506574,57.451293327,0.0,3.33212,54.119173327
 09/07  04:00:00,244.99753149,33.8616839855,131.902068792,0.0,12.7620426787,28.1191506574,70.6107092357,0.00164481530347,3.33212,67.2769444204
 09/07  05:00:00,275.661241717,34.0125767106,134.878056995,0.0,25.5240853573,30.610668775,124.24263806,0.0411204931406,8.3303,115.871217567
 09/07  06:00:00,384.59820161,34.0122666227,146.164175165,0.0,51.0481707146,78.1489452969,221.981085933,0.0707277449468,16.6606,205.249758188
 09/07  07:00:00,423.174711772,35.9778028655,136.987515246,0.0,64.3609230253,109.708623606,308.386991932,14.7246778771,24.9909,268.671414055
 09/07  08:00:00,369.273186064,35.7420322782,131.278025131,0.0,51.0481707146,80.7689615957,253.659014481,5.1827971859,33.3212,215.155017295
 09/07  09:00:00,332.468818188,36.2320447158,122.443614617,0.0,51.0481707146,71.0224615957,229.26620694,0.0,66.8089,162.45730694
 09/07  10:00:00,281.643800518,36.2975553989,120.805019255,0.0,32.1804615127,65.7244621605,213.960689395,0.0,83.4695,130.491189395
 09/07  11:00:00,284.963550963,36.5550395927,122.314326575,0.0,32.1804615127,65.7244621605,184.436659232,0.0,83.4695,100.967159232
 09/07  12:00:00,286.115519006,36.7227959158,123.989776833,0.0,32.1804615127,65.7244621605,178.037822676,0.0,83.4695,94.568322676
 09/07  13:00:00,276.655723605,36.6613473172,124.304023954,0.0,32.1804615127,55.9779621605,175.927391204,0.0,75.1392,100.788191204
 09/07  14:00:00,272.589136934,36.5120847305,120.848565097,0.0,32.1804615127,55.9779621605,161.241998165,0.0,66.8089,94.4330981646
 09/07  15:00:00,279.266554783,36.6795935414,127.002089069,0.0,32.1804615127,55.9779621605,169.56938233,0.0,75.1392,94.4301823301
 09/07  16:00:00,300.841342258,36.8493556133,119.472069471,0.0,32.1804615127,60.9114621605,165.294089103,0.0,91.7998,73.4942891032
 09/07  17:00:00,334.699518051,36.1866513168,119.285813626,0.0,32.1804615127,77.5397301883,155.821810212,4.3499748805,49.9818,101.490035331
 09/07  18:00:00,393.318767002,36.3201428373,123.370202172,0.0,77.122965704,86.2600435998,244.513973237,6.83068950628,49.9818,187.701483731
 09/07  19:00:00,403.368294877,36.4090513627,122.707242183,0.0,102.647051061,80.1663183927,179.316755001,7.62078204318,33.3212,138.374772958
 09/07  20:00:00,441.168493552,36.3422431122,121.269928759,0.0,115.40909374,92.7192997104,179.742484324,8.28073435479,33.3212,138.140549969
 09/07  21:00:00,419.720161098,36.3832950772,123.466136694,0.0,102.647051061,94.1340635361,239.360159804,8.91936065023,24.9909,205.449899153
 09/07  22:00:00,356.654489439,36.3493033447,126.992705948,0.0,77.122965704,65.871452062,180.083188733,9.54344443992,16.6606,153.879144293
 09/07  23:00:00,292.088066645,36.172578059,130.617820948,0.0,38.286128036,48.4199368926,105.721562883,10.2729375508,8.3303,87.1183253319
 09/07  24:00:00,255.314978021,33.2223634466,134.233999657,0.0,25.5240853573,30.610668775,70.6102708959,0.0,3.33212,67.2781508959
 09/08  01:00:00,228.477231802,33.3902402284,114.604604941,0.0,19.418418834,29.3649097162,51.4438994676,0.0,3.33212,48.1117794676
 09/08  02:00:00,220.988819729,33.381650162,115.05307515,0.0,12.7620426787,28.1191506574,57.5118774541,0.0559402552397,3.33212,54.1238171988
 09/08  03:00:00,219.579789076,33.3730918824,113.672595171,0.0,12.7620426787,28.1191506574,54.7784496324,0.0,3.33212,51.4463296324
 09/08  04:00:00,223.631119829,32.5648440433,111.121044393,0.0,12.7620426787,28.1191506574,73.3499948335,0.0,3.33212,70.0178748335
 09/08  05:00:00,240.622535275,32.7255115739,100.370506704,0.0,25.5240853573,30.610668775,124.348813447,0.0921375879919,8.3303,115.926375859
 09/08  06:00:00,376.649002942,34.6577928915,136.726370605,0.0,51.0481707146,78.1489452969,222.194012781,0.0904932030098,16.6606,205.442919578
 09/08  07:00:00,430.901589448,35.7014944677,143.867784257,0.0,64.3609230253,109.708623606,308.969611702,14.9478549181,24.9909,269.030856783
 09/08  08:00:00,376.334299313,35.7040653051,137.459611358,0.0,51.0481707146,80.7689615957,253.90161051,5.17744827047,33.3212,215.40296224
 09/08  09:00:00,333.981232162,36.2223710203,124.066611707,0.0,51.0481707146,71.0224615957,229.374226061,0.0,66.8089,162.565326061
 09/08  10:00:00,281.578339217,36.3705461036,120.105865683,0.0,32.1804615127,65.7244621605,214.050972876,0.0,83.4695,130.581472876
 09/08  11:00:00,284.933746668,36.5098148823,122.314326575,0.0,32.1804615127,65.7244621605,184.464044947,0.0,83.4695,100.994544947
 09/08  12:00:00,285.918028215,36.5746493427,123.989776833,0.0,32.1804615127,65.7244621605,184.376047115,0.0,83.4695,100.906547115
 09/08  13:00:00,276.327648043,36.4369807727,124.856587581,0.0,32.1804615127,55.9779621605,169.655855791,0.0,75.1392,94.516655791
 09/08  14:00:00,278.463274058,36.5226801116,126.748033924,0.0,32.1804615127,55.9779621605,167.560309839,0.0,66.8089,100.751409839
 09/08  15:00:00,277.70691704,37.0212340455,124.988861528,0.0,32.1804615127,55.9779621605,169.601175748,0.0,75.1392,94.461975748
 09/08  16:00:00,307.059503525,37.4596248504,124.653325017,0.0,32.1804615127,60.9114621605,160.474373095,0.0,91.7998,68.6745730949
 09/08  17:00:00,342.038270537,36.7227000201,125.331887853,0.0,32.1804615127,77.5397301883,159.975269637,3.4804279292,49.9818,106.513041708
 09/08  18:00:00,392.226081809,36.5560921765,121.79556382,0.0,77.122965704,86.2600435998,244.947832238,7.08559329422,49.9818,187.880438943
 09/08  19:00:00,400.278082745,36.424723926,117.911057761,0.0,102.647051061,80.1663183927,178.849568205,7.0789543969,33.3212,138.449413808
 09/08  20:00:00,449.083521195,36.4253285568,129.57735022,0.0,115.40909374,92.7192997104,179.350378107,7.80811082701,33.3212,138.22106728
 09/08  21:00:00,426.116695439,36.4572748378,130.18401611,0.0,102.647051061,94.1340635361,239.06640317,8.43537642549,24.9909,205.640126745
 09/08  22:00:00,358.825154357,36.4176949395,129.089468917,0.0,77.122965704,65.871452062,179.721375203,9.0806788054,16.6606,153.980096398
 09/08  23:00:00,291.484293312,36.2197741979,129.963517496,0.0,38.286128036,48.4199368926,105.294076036,9.81613221186,8.3303,87.1476438246
 09/08  24:00:00,257.313024153,33.3926601497,136.059755971,0.0,25.5240853573,30.610668775,70.6296370432,0.0,3.33212,67.2975170432
 09/09  01:00:00,259.655821257,34.2061540032,135.406385843,0.0,27.7269238854,30.610668775,57.4645573055,0.0,3.33212,54.1324373055
 09/09  02:00:00,232.577231639,33.0597640741,126.98267963,0.0,12.7620426787,28.1191506574,51.45609854,0.0,3.33212,48.12397854
 09/09  03:00:00,212.859676322,32.7353535951,107.569788464,0.0,12.7620426787,28.1191506574,57.5356939224,0.0642465015107,3.33212,54.1393274209
 09/09  04:00:00,212.405924,32.7360585593,100.4476386,0.0,12.7620426787,28.1191506574,70.6444560223,0.0,3.33212,67.3123360223
 09/09  05:00:00,244.380394698,33.5404449988,119.415178111,0.0,12.7620426787,28.1191506574,95.5990418196,0.0922520916209,8.3303,87.176489728
 09/09  06:00:00,349.647297212,34.0122054354,143.525817027,0.0,42.6918050922,54.3732441037,139.448528969,0.0494211351246,16.6606,122.738507834
 09/09  07:00:00,381.175844245,35.9270256144,140.497770859,0.0,42.6918050922,86.1019271793,243.426551782,14.4387577041,24.9909,203.996894078
 09/09  08:00:00,408.676828697,35.807324006,132.639122496,0.0,57.6566862989,112.030105488,334.351636673,4.90821572123,33.3212,296.122220952
 09/09  09:00:00,351.02055511,36.2165085421,121.898102372,0.0,57.6566862989,83.6599452969,282.164628755,0.0,66.8089,215.355728755
 09/09  10:00:00,296.15560065,36.5631122416,120.435142207,0.0,42.6918050922,68.9656133826,246.128032065,0.0,83.4695,162.658532065
 09/09  11:00:00,290.598671804,36.7064681253,122.970435833,0.0,34.9340096728,67.7198543238,219.788966105,0.0,83.4695,136.319466105
 09/09  12:00:00,291.522620183,36.8997028618,124.461782617,0.0,34.9340096728,67.7198543238,179.31932334,0.0,83.4695,95.8498233401
 09/09  13:00:00,282.879397291,36.9013833328,125.522198412,0.0,34.9340096728,57.9733543238,176.167812025,0.0,75.1392,101.028612025
 09/09  14:00:00,283.9483507,36.921393258,126.555589976,0.0,34.9340096728,57.9733543238,167.752149041,0.0,66.8089,100.943249041
 09/09  15:00:00,285.165951701,37.0723203852,127.6246154,0.0,34.9340096728,57.9733543238,175.582584222,0.0,75.1392,100.443384222
 09/09  16:00:00,312.934562422,37.0250156639,126.206786687,0.0,34.9340096728,62.9068543238,159.75870736,0.0,91.7998,67.9589073604
 09/09  17:00:00,338.9622161,36.7247853617,124.856587581,0.0,34.9340096728,72.2186844194,141.365099001,4.01642931914,49.9818,87.3668696815
 09/09  18:00:00,403.861817777,37.1957966677,122.987553164,0.0,87.0357390804,86.2600435998,163.979504221,5.81201276581,49.9818,108.185691456
 09/09  19:00:00,399.815257693,36.4443205493,119.314411372,0.0,102.000620287,77.6748002752,179.231386496,7.50632443249,33.3212,138.403862064
 09/09  20:00:00,419.864357946,36.0810598251,118.303921516,0.0,102.000620287,88.9820225341,177.720551046,6.09107582374,33.3212,138.308275222
 09/09  21:00:00,413.64852545,36.2661133797,121.585863345,0.0,102.000620287,91.6425454185,177.972526594,7.96483244707,24.9909,145.016794147
 09/09  22:00:00,366.105689156,36.206491183,126.57176212,0.0,87.0357390804,65.871452062,224.256100587,9.41600323718,16.6606,198.17949735
 09/09  23:00:00,294.138368237,36.0024954817,128.365681634,0.0,42.6918050922,48.4199368926,140.910567291,10.0504744725,8.3303,122.529792818
 09/09  24:00:00,268.818331196,33.8961077838,144.845031762,0.0,27.7269238854,30.610668775,70.6464837261,0.0,3.33212,67.3143637261
 09/10  01:00:00,275.226110722,33.7231408579,142.247089174,0.0,34.4311606118,33.1021868926,57.5256113458,0.003297892452,3.33212,54.1901934533
 09/10  02:00:00,243.43959929,33.726194259,127.927643798,0.0,19.466279405,30.610668775,57.547706611,0.0247342365885,3.33212,54.1908523744
 09/10  03:00:00,247.229975833,34.034064537,131.43523236,0.0,19.466279405,30.610668775,51.5052936826,0.0,3.33212,48.1731736826
 09/10  04:00:00,246.883753492,33.0603395301,125.416246831,0.0,19.466279405,30.610668775,76.7900417355,0.00494685651862,3.33212,73.452974879
 09/10  05:00:00,237.153797931,32.7364064815,103.767385361,0.0,19.466279405,30.610668775,95.7004016077,0.0907010442445,8.3303,87.2794005634
 09/10  06:00:00,339.577303466,34.3571875684,133.087030619,0.0,42.6918050922,54.3732441037,139.828140314,0.159951111238,16.6606,123.007589203
 09/10  07:00:00,388.078610936,35.9796186077,138.1074076,0.0,49.3960418185,88.5934452969,245.627401794,14.8049263216,24.9909,205.831575473
 09/10  08:00:00,408.129047667,35.8308291361,132.055657599,0.0,57.6566862989,112.030105488,333.094385047,5.04436967097,33.3212,294.728815376
 09/10  09:00:00,340.987063076,36.2606732689,120.97740348,0.0,50.9524495726,81.1684271793,282.628964746,0.0,66.8089,215.820064746
 09/10  10:00:00,296.686351996,36.967652517,120.435142207,0.0,42.6918050922,68.9656133826,253.182362539,0.0,83.4695,169.712862539
 09/10  11:00:00,296.607744469,36.8715801362,124.182187634,0.0,38.286128036,68.9656133826,214.400501685,0.0,83.4695,130.931001685
 09/10  12:00:00,296.676917193,37.1189577802,124.778437381,0.0,38.286128036,68.9656133826,184.458028102,0.0,83.4695,100.988528102
 09/10  13:00:00,279.978483136,37.2174749439,126.909346282,0.0,31.5818913096,56.727595265,176.127581605,0.0,75.1392,100.988381605
 09/10  14:00:00,281.561870942,37.186272154,128.504082262,0.0,31.5818913096,56.727595265,161.319957999,0.0,66.8089,94.511057999
 09/10  15:00:00,282.26993818,37.0713774065,129.336666188,0.0,31.5818913096,56.727595265,175.957338129,0.0,75.1392,100.818138129
 09/10  16:00:00,311.2755134,37.8558768358,128.312688105,0.0,31.5818913096,61.661095265,159.219183421,0.0,91.7998,67.4193834214
 09/10  17:00:00,334.435632981,37.1485159961,124.512798661,0.0,31.5818913096,70.9729253606,139.117983851,1.73938313316,49.9818,87.3968007178
 09/10  18:00:00,392.096010977,36.7291433177,120.941315021,0.0,80.3315023541,83.7685254822,163.907659671,5.77932713838,49.9818,108.146532533
 09/10  19:00:00,395.898961972,36.3830030914,115.643614405,0.0,102.000620287,77.6748002752,178.548839486,6.86075969043,33.3212,138.366879796
 09/10  20:00:00,429.128185861,36.0991449469,118.973051528,0.0,108.704857014,91.4735406516,176.66848402,5.20531618223,33.3212,138.141967837
 09/10  21:00:00,402.44177031,36.4337347688,119.456883006,0.0,95.2963835608,89.1510273009,172.340209214,7.63997186841,24.9909,139.709337345
 09/10  22:00:00,355.342860225,36.3771265433,124.873284053,0.0,80.3315023541,63.3799339444,229.768454965,9.06130307282,16.6606,204.046551892
 09/10  23:00:00,290.457025244,36.2106264232,124.46990817,0.0,42.6918050922,48.4199368926,140.44514157,9.73109702317,8.3303,122.383744547
 09/10  24:00:00,283.457360473,34.2390152964,149.902970753,0.0,34.4311606118,33.1021868926,70.7180746016,0.0,3.33212,67.3859546016
 09/11  01:00:00,261.006072971,33.8985833222,146.652717878,0.0,19.418418834,29.3649097162,57.4904781294,0.0,3.33212,54.1583581294
 09/11  02:00:00,248.409846881,34.3876366914,141.486612535,0.0,12.7620426787,28.1191506574,51.5006734691,0.0231053327904,3.33212,48.1454481363
 09/11  03:00:00,243.720714447,33.5598053846,137.654995685,0.0,12.7620426787,28.1191506574,57.5341577185,0.0412596784284,3.33212,54.1607780401
 09/11  04:00:00,239.962426808,33.7268252791,127.038164552,0.0,12.7620426787,28.1191506574,70.7329998381,0.0511622666636,3.33212,67.3497175714
 09/11  05:00:00,272.91681505,33.3919119451,132.799382782,0.0,25.5240853573,30.610668775,130.881923458,0.0,8.3303,122.551623458
 09/11  06:00:00,372.853813193,34.2127308001,134.210186828,0.0,51.0481707146,78.1489452969,222.750357687,0.052812984801,16.6606,206.036944702
 09/11  07:00:00,423.983404446,35.7553792481,138.018361683,0.0,64.3609230253,109.708623606,309.87860754,14.7333286916,24.9909,270.154378848
 09/11  08:00:00,369.296208558,35.7454917854,131.296010176,0.0,51.0481707146,80.7689615957,261.315399839,4.93806438968,33.3212,223.056135449
 09/11  09:00:00,329.845201955,36.2248202307,120.136639378,0.0,51.0481707146,71.0224615957,229.834759494,0.0,66.8089,163.025859494
 09/11  10:00:00,281.956571655,36.6175862222,119.899622221,0.0,32.1804615127,65.7244621605,214.2571248,0.0,83.4695,130.7876248
 09/11  11:00:00,282.436073442,36.7804779261,119.565788576,0.0,32.1804615127,65.7244621605,184.580266881,0.0,83.4695,101.110766881
 09/11  12:00:00,279.005478868,36.6806164235,116.97695069,0.0,32.1804615127,65.7244621605,184.488124616,0.0,83.4695,101.018624616
 09/11  13:00:00,266.771784059,36.5136240767,114.649885272,0.0,32.1804615127,55.9779621605,176.076993166,0.0,75.1392,100.937793166
 09/11  14:00:00,265.779392636,36.4526532406,113.8805938,0.0,32.1804615127,55.9779621605,161.359229871,0.0,66.8089,94.5503298714
 09/11  15:00:00,265.508073332,36.3956971947,114.492541123,0.0,32.1804615127,55.9779621605,175.976265303,0.0,75.1392,100.837065303
 09/11  16:00:00,295.440590336,36.2228743383,115.519334839,0.0,32.1804615127,60.9114621605,159.238476308,0.0,91.7998,67.4386763078
 09/11  17:00:00,334.111613652,35.8445056416,120.169528703,0.0,32.1804615127,77.5397301883,162.785166106,4.79646460041,49.9818,108.006901506
 09/11  18:00:00,385.886152443,35.8889135974,118.170982345,0.0,77.122965704,86.2600435998,245.18850594,6.85391803474,49.9818,188.352787905
 09/11  19:00:00,396.33581463,35.9361440869,115.121325414,0.0,102.647051061,80.1663183927,186.343579679,7.71793756868,33.3212,145.304442111
 09/11  20:00:00,433.138565705,35.9387735463,115.596814533,0.0,115.40909374,92.7192997104,180.157551751,8.37143445861,33.3212,138.464917292
 09/11  21:00:00,410.610689969,36.0695886487,116.422252405,0.0,102.647051061,94.1340635361,240.664863109,9.4253521189,24.9909,206.248610991
 09/11  22:00:00,349.162331459,36.2485634801,119.726809979,0.0,77.122965704,65.871452062,181.563800532,10.6069230541,16.6606,154.296277478
 09/11  23:00:00,283.858516766,36.126239499,122.413164843,0.0,38.286128036,48.4199368926,106.732010185,11.1619777655,8.3303,87.2397324199
 09/11  24:00:00,266.015780878,33.5602604965,144.566959653,0.0,25.5240853573,30.610668775,76.803109906,0.0,3.33212,73.470989906
 09/12  01:00:00,256.366853226,34.207896158,141.66612218,0.0,19.418418834,29.3649097162,51.5156588193,0.029708303886,3.33212,48.1538305154
 09/12  02:00:00,236.279073169,32.5783030467,131.13065114,0.0,12.7620426787,28.1191506574,57.504443854,0.0,3.33212,54.172323854
 09/12  03:00:00,240.451758188,33.876520592,134.004208335,0.0,12.7620426787,28.1191506574,57.5056007452,0.0,3.33212,54.1734807452
 09/12  04:00:00,247.563314612,33.8638888184,133.661607229,0.0,12.7620426787,28.1191506574,70.7551949109,0.0528150154559,3.33212,67.3702598954
 09/12  05:00:00,277.916445891,34.0224532751,136.275482598,0.0,25.5240853573,30.610668775,130.969917475,0.0247571515172,8.3303,122.614860324
 09/12  06:00:00,388.938111274,33.8719217846,149.657987813,0.0,51.0481707146,78.1489452969,223.074840278,0.166699998775,16.6606,206.247540279
 09/12  07:00:00,415.625807989,35.8209797466,128.301264782,0.0,64.3609230253,109.708623606,311.101349261,15.5664455242,24.9909,270.544003736
 09/12  08:00:00,364.737707264,35.7485423771,125.75968471,0.0,51.0481707146,80.7689615957,262.251790026,5.49291234399,33.3212,223.437677682
 09/12  09:00:00,330.601787206,36.2239184458,120.457047974,0.0,51.0481707146,71.0224615957,229.816032747,0.0,66.8089,163.007132747
 09/12  10:00:00,279.457739741,36.2389723135,118.949347697,0.0,32.1804615127,65.7244621605,220.871743795,0.0,83.4695,137.402243795
 09/12  11:00:00,279.946630305,36.2540825666,118.803430744,0.0,32.1804615127,65.7244621605,180.665056329,0.0,83.4695,97.1955563294
 09/12  12:00:00,280.988662752,36.4015284066,119.899622221,0.0,32.1804615127,65.7244621605,182.145001055,0.0,83.4695,98.6755010552
 09/12  13:00:00,272.211277734,36.4599876565,120.09623198,0.0,32.1804615127,55.9779621605,176.109205212,0.0,75.1392,100.970005212
 09/12  14:00:00,273.011897995,36.5287698412,120.816220468,0.0,32.1804615127,55.9779621605,167.687244782,0.0,66.8089,100.878344782
 09/12  15:00:00,273.630598797,36.8420655006,121.122393863,0.0,32.1804615127,55.9779621605,169.723718857,0.0,75.1392,94.5845188574
 09/12  16:00:00,296.895705831,36.5745394063,115.636483037,0.0,32.1804615127,60.9114621605,165.382229265,0.0,91.7998,73.5824292648
 09/12  17:00:00,334.601041667,35.9997834426,119.088358618,0.0,32.1804615127,77.5397301883,158.543825347,5.24145400268,49.9818,103.320571344
 09/12  18:00:00,392.397723993,36.1042693417,122.523030892,0.0,77.122965704,86.2600435998,251.499562013,7.77194759303,49.9818,193.74581442
 09/12  19:00:00,406.052060111,36.1831112462,123.310538405,0.0,102.647051061,80.1663183927,180.661533409,8.54246011414,33.3212,138.797873295
 09/12  20:00:00,442.585579457,36.1678900246,123.335363122,0.0,115.40909374,92.7192997104,187.630317369,9.15418408035,33.3212,145.154933288
 09/12  21:00:00,419.988746965,36.2333893399,124.265897597,0.0,102.647051061,94.1340635361,241.186922168,9.75225586216,24.9909,206.443766306
 09/12  22:00:00,354.264853389,36.2491091603,124.683439517,0.0,77.122965704,65.871452062,181.45125386,10.3847009263,16.6606,154.405952934
 09/12  23:00:00,285.150308613,36.1289806389,123.691222397,0.0,38.286128036,48.4199368926,106.632048749,11.0307313576,8.3303,87.2710173919
 09/12  24:00:00,263.492067298,33.3897279968,142.212663122,0.0,25.5240853573,30.610668775,76.8256302867,0.0,3.33212,73.4935102867
 09/13  01:00:00,249.995406499,33.8767985999,135.608969884,0.0,19.418418834,29.3649097162,51.4958259928,0.0,3.33212,48.1637059928
 09/13  02:00:00,232.278412204,33.541171682,126.17381362,0.0,12.7620426787,28.1191506574,57.5917515802,0.0758372193205,3.33212,54.1837943609
 09/13  03:00:00,236.706912587,33.0506372283,131.119290729,0.0,12.7620426787,28.1191506574,57.5257163556,0.00989185346293,3.33212,54.1837045021
 09/13  04:00:00,228.23714786,33.0468989232,115.981021681,0.0,12.7620426787,28.1191506574,70.745242494,0.0230810386068,3.33212,67.3900414554
 09/13  05:00:00,269.119185722,33.8568570513,128.486722674,0.0,25.5240853573,30.610668775,131.071380317,0.0577028782085,8.3303,122.683377439
 09/13  06:00:00,384.962018746,34.8159010579,145.729188909,0.0,51.0481707146,78.1489452969,223.215955818,0.102217521618,16.6606,206.453138296
 09/13  07:00:00,422.361903052,35.7283386074,136.432317626,0.0,64.3609230253,109.708623606,319.233692238,15.5587356174,24.9909,278.68405662
 09/13  08:00:00,368.627972431,35.707499725,130.672034562,0.0,51.0481707146,80.7689615957,255.30867094,5.54833796977,33.3212,216.43913297
 09/13  09:00:00,330.253652536,36.1776253131,120.668117896,0.0,51.0481707146,71.0224615957,236.700784919,0.0,66.8089,169.891884919
 09/13  10:00:00,280.70997574,36.3716299462,119.228326882,0.0,32.1804615127,65.7244621605,214.390535997,0.0,83.4695,130.921035997
 09/13  11:00:00,283.902467396,36.5227447776,121.276464674,0.0,32.1804615127,65.7244621605,184.640174801,0.0,83.4695,101.170674801
 09/13  12:00:00,285.523744338,36.6052335985,123.519936564,0.0,32.1804615127,65.7244621605,184.575451584,0.0,83.4695,101.105951584
 09/13  13:00:00,277.914726129,36.6919851224,125.522198412,0.0,32.1804615127,55.9779621605,176.136635378,0.0,75.1392,100.997435378
 09/13  14:00:00,278.478978094,36.7674793493,125.998450938,0.0,32.1804615127,55.9779621605,161.429126407,0.0,66.8089,94.6202264066
 09/13  15:00:00,279.490252802,37.2238915293,126.555589976,0.0,32.1804615127,55.9779621605,176.068502672,0.0,75.1392,100.929302672
 09/13  16:00:00,308.934018875,38.2382010618,125.729072171,0.0,32.1804615127,60.9114621605,165.394658434,0.0,91.7998,73.5948584342
 09/13  17:00:00,343.034820198,36.9614724166,126.07863748,0.0,32.1804615127,77.5397301883,154.934051227,3.20563330435,49.9818,101.746617922
 09/13  18:00:00,396.656599822,37.0109737309,125.729072171,0.0,77.122965704,86.2600435998,251.843890204,6.17298434127,49.9818,195.689105862
 09/13  19:00:00,405.622047334,37.0842812105,121.259290542,0.0,102.647051061,80.1663183927,181.457137676,7.1133005423,33.3212,141.022637134
 09/13  20:00:00,437.09320153,36.926030232,116.471031737,0.0,115.40909374,92.7192997104,184.576055579,8.16050367635,33.3212,143.094351903
 09/13  21:00:00,410.839025139,36.6211307576,114.298035362,0.0,102.647051061,94.1340635361,240.456451073,8.82089261231,24.9909,206.644658461
 09/13  22:00:00,344.164934615,36.4201879187,115.399119052,0.0,77.122965704,65.871452062,186.126038853,8.23800175316,16.6606,161.2274371
 09/13  23:00:00,278.815681084,36.3846844512,117.668446675,0.0,38.286128036,48.4199368926,105.722401684,10.0879261967,8.3303,87.3041754874
 09/13  24:00:00,272.895300809,34.0690857726,150.931614664,0.0,25.5240853573,30.610668775,70.7231863402,0.0,3.33212,67.3910663402
 09/14  01:00:00,265.356135386,33.8918372993,150.985864257,0.0,19.418418834,29.3649097162,57.5255395997,0.0,3.33212,54.1934195997
 09/14  02:00:00,247.630583897,34.0571764118,141.011184537,0.0,12.7620426787,28.1191506574,56.3211739599,0.0544166740057,3.33212,52.9346372859
 09/14  03:00:00,245.148905908,33.3922287858,139.222839331,0.0,12.7620426787,28.1191506574,52.7693758687,0.0,3.33212,49.4372558687
 09/14  04:00:00,239.225365979,33.3955506261,126.582457934,0.0,12.7620426787,28.1191506574,76.8842477522,0.0148409712601,3.33212,73.5372867809
 09/14  05:00:00,273.435969488,34.0331399405,132.647787302,0.0,25.5240853573,30.610668775,129.261187662,0.0164900011222,8.3303,120.91439766
 09/14  06:00:00,383.326167141,34.0323273401,144.877699722,0.0,51.0481707146,78.1489452969,225.430819673,0.0577152723821,16.6606,208.7125044
 09/14  07:00:00,424.127668753,36.0432877974,137.864709043,0.0,64.3609230253,109.708623606,317.493405443,14.5510989212,24.9909,277.951406522
 09/14  08:00:00,369.985922345,35.7323189831,132.014959792,0.0,51.0481707146,80.7689615957,256.053269386,5.01626929747,33.3212,217.715800088
 09/14  09:00:00,332.364640764,36.2576063006,122.102675168,0.0,51.0481707146,71.0224615957,236.855274158,0.0,66.8089,170.046374158
 09/14  10:00:00,280.320789717,36.3266147986,119.270274512,0.0,32.1804615127,65.7244621605,214.456330056,0.0,83.4695,130.986830056
 09/14  11:00:00,286.224446348,36.579986722,123.519936564,0.0,32.1804615127,65.7244621605,184.683244399,0.0,83.4695,101.213744399
 09/14  12:00:00,286.755445911,36.6074145209,124.856587581,0.0,32.1804615127,65.7244621605,184.592542314,0.0,83.4695,101.123042314
 09/14  13:00:00,277.44287326,36.5094692643,126.208862041,0.0,32.1804615127,55.9779621605,176.173693738,0.0,75.1392,101.034493738
 09/14  14:00:00,279.512036289,36.5492535489,128.701930294,0.0,32.1804615127,55.9779621605,167.771678294,0.0,66.8089,100.962778294
 09/14  15:00:00,282.293277347,36.7316024107,131.347725708,0.0,32.1804615127,55.9779621605,169.802530893,0.0,75.1392,94.6633308925
 09/14  16:00:00,316.566326539,37.1636577021,134.799177755,0.0,32.1804615127,60.9114621605,165.44275476,0.0,91.7998,73.6429547602
 09/14  17:00:00,354.926606673,36.5164350183,138.490217415,0.0,32.1804615127,77.5397301883,162.514690091,4.36284102133,49.9818,108.17004907
 09/14  18:00:00,408.143033996,36.6144190642,137.619613586,0.0,77.122965704,86.2600435998,247.343595152,6.88338884561,49.9818,190.478406306
 09/14  19:00:00,410.242663969,36.665276532,126.537994177,0.0,102.647051061,80.1663183927,185.075433356,7.68891257142,33.3212,144.065320785
 09/14  20:00:00,445.110724285,36.5948001917,124.939347583,0.0,115.40909374,92.7192997104,186.976337357,8.31597481047,33.3212,145.339162547
 09/14  21:00:00,422.108518774,36.6623722702,125.517664224,0.0,102.647051061,94.1340635361,240.726628316,8.85738974535,24.9909,206.878338571
 09/14  22:00:00,354.281789799,36.6290441599,124.317483713,0.0,77.122965704,65.871452062,184.888436305,9.49886692935,16.6606,158.728969376
 09/14  23:00:00,289.242696987,36.3903034858,127.529394351,0.0,38.286128036,48.4199368926,108.297920953,10.1996681571,8.3303,89.7679527958
 09/14  24:00:00,271.404502037,34.2349611943,149.297424543,0.0,25.5240853573,30.610668775,70.7423509864,0.0,3.33212,67.4102309864
 09/15  01:00:00,259.241379315,33.8966448609,144.900597295,0.0,19.418418834,29.3649097162,57.5360288214,0.0,3.33212,54.2039088214
 09/15  02:00:00,247.3087668,34.386700116,140.392071505,0.0,12.7620426787,28.1191506574,57.5770481517,0.0362853911423,3.33212,54.2086427606
 09/15  03:00:00,244.396575264,33.5590932891,138.329256511,0.0,12.7620426787,28.1191506574,51.5733443279,0.0544283667339,3.33212,48.1867959612
 09/15  04:00:00,240.520707699,33.7249187073,126.820758815,0.0,12.7620426787,28.1191506574,76.9540231765,0.0643248464265,3.33212,73.5575783301
 09/15  05:00:00,269.976477405,34.0348467241,128.424958454,0.0,25.5240853573,30.610668775,131.161023209,0.0181429890134,8.3303,122.81258022
 09/15  06:00:00,374.998682677,33.7207094782,135.99023563,0.0,51.0481707146,78.1489452969,223.722595491,0.178144595827,16.6606,206.883850895
 09/15  07:00:00,427.782047163,35.7528015159,140.630119072,0.0,64.3609230253,109.708623606,319.789573706,15.2797286056,24.9909,279.518945101
 09/15  08:00:00,373.239106706,35.7396098647,134.290320167,0.0,51.0481707146,80.7689615957,261.952269874,5.27958104816,33.3212,223.351488825
 09/15  09:00:00,340.668964031,36.2830422664,130.253639523,0.0,51.0481707146,71.0224615957,230.95290376,0.0,66.8089,164.14400376
 09/15  10:00:00,298.403746581,36.5094577043,136.443881755,0.0,32.1804615127,65.7244621605,221.09721278,0.0,83.4695,137.62771278
 09/15  11:00:00,302.004715645,36.692079992,139.182726945,0.0,32.1804615127,65.7244621605,184.744619303,0.0,83.4695,101.275119303
 09/15  12:00:00,300.552510819,36.8613820692,138.27473666,0.0,32.1804615127,65.7244621605,184.655113648,0.0,83.4695,101.185613648
 09/15  13:00:00,291.015295057,36.8591674562,138.443898807,0.0,32.1804615127,55.9779621605,176.235129825,0.0,75.1392,101.095929825
 09/15  14:00:00,293.906341876,36.9298376811,141.248330682,0.0,32.1804615127,55.9779621605,167.822348619,0.0,66.8089,101.013448619
 09/15  15:00:00,293.418225734,37.0937230688,140.602284484,0.0,32.1804615127,55.9779621605,169.839252759,0.0,75.1392,94.7000527593
 09/15  16:00:00,317.833985298,37.3587886627,135.876354783,0.0,32.1804615127,60.9114621605,165.463104187,0.0,91.7998,73.6633041866
 09/15  17:00:00,356.884584512,36.6058217,140.429323486,0.0,32.1804615127,77.5397301883,162.017992617,3.81631966276,49.9818,108.219872954
 09/15  18:00:00,413.516342416,36.6810570989,142.933631711,0.0,77.122965704,86.2600435998,251.527535599,6.30470117732,49.9818,195.241034422
 09/15  19:00:00,416.853712181,36.7240816327,133.483752579,0.0,102.647051061,80.1663183927,180.261145015,7.11273666757,33.3212,139.827208347
 09/15  20:00:00,449.958430742,36.6293057108,130.210451115,0.0,115.40909374,92.7192997104,186.531218405,7.77223189145,33.3212,145.437786513
 09/15  21:00:00,426.948374997,36.6589156561,130.790297708,0.0,102.647051061,94.1340635361,240.41849167,8.36760845671,24.9909,207.059983213
 09/15  22:00:00,362.168973581,36.6079961547,132.240990817,0.0,77.122965704,65.871452062,187.171947823,9.03921246925,16.6606,161.472135354
 09/15  23:00:00,295.436512537,36.3980755469,133.736801455,0.0,38.286128036,48.4199368926,105.458785384,9.75711090163,8.3303,87.3713744823
 09/15  24:00:00,270.110565724,34.2440251994,148.010554704,0.0,25.5240853573,30.610668775,76.8919658681,0.0,3.33212,73.5598458681
 09/16  01:00:00,269.098501185,34.0684505878,145.028116854,0.0,27.7269238854,30.610668775,51.5285747687,0.0,3.33212,48.1964547687
 09/16  02:00:00,251.374744428,34.720793977,144.138044263,0.0,12.7620426787,28.1191506574,57.5532792383,0.0,3.33212,54.2211592383
 09/16  03:00:00,246.017179742,33.7292635447,139.794786817,0.0,12.7620426787,28.1191506574,57.5932347208,0.041276315213,3.33212,54.2198384056
 09/16  04:00:00,244.058645211,34.057772444,130.837623399,0.0,12.7620426787,28.1191506574,77.035547491,0.122179008525,3.33212,73.5812484825
 09/16  05:00:00,253.520370304,33.3924052983,128.769268484,0.0,12.7620426787,28.1191506574,95.7344447226,0.0,8.3303,87.4041447226
 09/16  06:00:00,337.550717194,34.2102876598,131.221527712,0.0,42.6918050922,54.3732441037,139.937619303,0.0726477823238,16.6606,123.204371521
 09/16  07:00:00,383.952439583,35.7758064302,143.451697842,0.0,42.6918050922,86.1019271793,252.624333322,15.0917213215,24.9909,212.541712
 09/16  08:00:00,414.798766063,35.8082781578,138.773711508,0.0,57.6566862989,112.030105488,342.76816049,5.1702902167,33.3212,304.276670274
 09/16  09:00:00,357.013194756,36.2957888216,127.2857398,0.0,57.6566862989,83.6599452969,286.574269671,0.0,66.8089,219.765369671
 09/16  10:00:00,300.567339615,36.5576027743,125.200595196,0.0,42.6918050922,68.9656133826,253.769870194,0.0,83.4695,170.300370194
 09/16  11:00:00,296.622382437,36.7359049222,129.708812551,0.0,34.9340096728,67.7198543238,221.416526865,0.0,83.4695,137.947026865
 09/16  12:00:00,304.090192379,36.9563790459,136.967144115,0.0,34.9340096728,67.7198543238,184.870980258,0.0,83.4695,101.401480258
 09/16  13:00:00,291.145291666,36.9251343154,134.356978557,0.0,34.9340096728,57.9733543238,176.446411722,0.0,75.1392,101.307211722
 09/16  14:00:00,282.04651028,36.6211466669,126.283587651,0.0,34.9340096728,57.9733543238,168.004708756,0.0,66.8089,101.195808756
 09/16  15:00:00,284.184366084,36.7419993444,128.531554294,0.0,34.9340096728,57.9733543238,176.335791608,0.0,75.1392,101.196591608
 09/16  16:00:00,314.022462509,36.5331172479,129.282008466,0.0,34.9340096728,62.9068543238,165.545102281,0.0,91.7998,73.7453022806
 09/16  17:00:00,339.387864076,36.3323126774,127.228123888,0.0,34.9340096728,72.2186844194,146.731588047,2.88385030661,49.9818,93.8659377408
 09/16  18:00:00,403.866158869,36.7558996703,123.643924607,0.0,87.0357390804,86.2600435998,164.074341936,5.54127992941,49.9818,108.551262006
 09/16  19:00:00,403.820820807,36.5361513438,120.407789469,0.0,102.000620287,77.6748002752,186.434047933,7.45892568708,33.3212,145.653922246
 09/16  20:00:00,419.692231827,36.2950427213,116.97695069,0.0,102.000620287,88.9820225341,179.512218489,7.28719789404,33.3212,138.903820595
 09/16  21:00:00,408.971271734,36.1898951358,117.105613138,0.0,102.000620287,91.6425454185,177.180138847,6.5291349823,24.9909,145.660103865
 09/16  22:00:00,358.814527471,36.237336347,119.955591512,0.0,87.0357390804,65.871452062,232.435630845,9.08001937076,16.6606,206.695011474
 09/16  23:00:00,290.885659224,36.1149423986,124.981556763,0.0,42.6918050922,48.4199368926,141.372825442,10.0541085185,8.3303,122.988416923
 09/16  24:00:00,275.623722308,34.2526241261,151.280167698,0.0,27.7269238854,30.610668775,76.9133571225,0.0,3.33212,73.5812371225
 09/17  01:00:00,283.58367239,34.080381427,150.237224715,0.0,34.4311606118,33.1021868926,57.6049436141,0.0,3.33212,54.2728236141
 09/17  02:00:00,265.854022658,34.8951650653,149.192732964,0.0,19.466279405,30.610668775,57.6089645021,0.0,3.33212,54.2768445021
 09/17  03:00:00,258.95053934,33.9001918694,143.322067759,0.0,19.466279405,30.610668775,57.6104941381,0.0,3.33212,54.2783741381
 09/17  04:00:00,260.748724432,34.3922212722,137.960266507,0.0,19.466279405,30.610668775,77.0020797208,0.0661193974397,3.33212,73.6038403233
 09/17  05:00:00,271.900469751,33.7264175793,137.583251649,0.0,19.466279405,30.610668775,95.9180895126,0.0776908829703,8.3303,87.5100986296
 09/17  06:00:00,346.214575935,34.5450104702,139.547840235,0.0,42.6918050922,54.3732441037,142.321710363,0.186791325809,16.6606,125.474319037
 09/17  07:00:00,387.32387546,35.9654782283,137.363956505,0.0,49.3960418185,88.5934452969,252.400016361,15.0684086435,24.9909,212.340707718
 09/17  08:00:00,408.123053396,35.7981491221,132.08028579,0.0,57.6566862989,112.030105488,344.642091017,5.17662691136,33.3212,306.144264105
 09/17  09:00:00,344.387269385,36.2853971798,124.233125178,0.0,50.9524495726,81.1684271793,291.4017942,0.0,66.8089,224.5928942
 09/17  10:00:00,295.026848492,36.6368090228,119.551886824,0.0,42.6918050922,68.9656133826,254.057235412,0.0,83.4695,170.587735412
 09/17  11:00:00,295.505645038,36.9905827554,122.970435833,0.0,38.286128036,68.9656133826,221.494478722,0.0,83.4695,138.024978722
 09/17  12:00:00,297.665562711,37.1935396606,125.682284448,0.0,38.286128036,68.9656133826,184.733374134,0.0,83.4695,101.263874134
 09/17  13:00:00,279.148724826,36.9052391018,126.396335227,0.0,31.5818913096,56.727595265,176.38808644,0.0,75.1392,101.24888644
 09/17  14:00:00,278.708607741,36.861826361,125.998450938,0.0,31.5818913096,56.727595265,167.866365559,0.0,66.8089,101.057465559
 09/17  15:00:00,277.520365361,36.9147283828,124.778437381,0.0,31.5818913096,56.727595265,176.219191066,0.0,75.1392,101.079991066
 09/17  16:00:00,299.699041324,36.730377224,117.955557729,0.0,31.5818913096,61.661095265,159.370047464,0.0,91.7998,67.5702474644
 09/17  17:00:00,325.17968189,36.152436045,116.905236035,0.0,31.5818913096,70.9729253606,147.310730142,3.43096276396,49.9818,93.8979673781
 09/17  18:00:00,389.465231765,36.3375509324,118.734860442,0.0,80.3315023541,83.7685254822,165.013053567,6.52957357205,49.9818,108.501679995
 09/17  19:00:00,400.25067549,36.4491505314,116.97695069,0.0,102.000620287,77.6748002752,186.961469458,8.01049127259,33.3212,145.629778186
 09/17  20:00:00,426.650779123,36.3318651537,114.649885272,0.0,108.704857014,91.4735406516,180.614889233,8.54056278673,33.3212,138.753126446
 09/17  21:00:00,397.14415744,36.4254433853,113.304506989,0.0,95.2963835608,89.1510273009,178.812775773,8.19472543233,24.9909,145.62715034
 09/17  22:00:00,343.072896276,36.1644588334,113.468840393,0.0,80.3315023541,63.3799339444,235.84517504,7.82448265638,16.6606,211.360092383
 09/17  23:00:00,282.801610522,35.9910707845,118.668508467,0.0,42.6918050922,48.4199368926,134.437544171,7.3230227918,8.3303,118.784221379
