Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  24:00:00,283.49600506,34.2555547902,149.968370964,0.0,34.4311606118,33.1021868926,76.9976550253,0.0,3.33212,73.6655350253
 09/18  01:00:00,267.726515634,34.0841844191,153.155545735,0.0,19.418418834,29.3649097162,57.5748959801,0.0,3.33212,54.2427759801
 09/18  02:00:00,259.462879707,34.8984976864,152.002346288,0.0,12.7620426787,28.1191506574,57.5765202713,0.0,3.33212,54.2444002713
 09/18  03:00:00,257.715215717,34.0646009322,151.124816842,0.0,12.7620426787,28.1191506574,57.5773326317,0.0,3.33212,54.2452126317
 09/18  04:00:00,262.242847268,34.5592573451,148.456891726,0.0,12.7620426787,28.1191506574,75.1283195901,0.00993184789109,3.33212,71.7862677422
 09/18  05:00:00,289.953068542,33.8968187287,149.291427135,0.0,25.5240853573,30.610668775,133.32695142,0.0264849861878,8.3303,124.970166434
 09/18  06:00:00,387.735461081,34.7216847895,148.54444473,0.0,51.0481707146,78.1489452969,224.376297536,0.135736812529,16.6606,207.579960724
 09/18  07:00:00,417.851246686,35.820030499,131.799801495,0.0,64.3609230253,109.708623606,322.126492746,15.1107178328,24.9909,282.024874913
 09/18  08:00:00,364.452714199,35.8358691118,126.392012467,0.0,51.0481707146,80.7689615957,262.245641944,5.1677247988,33.3212,223.756717145
 09/18  09:00:00,328.398945483,36.2910835809,118.554307118,0.0,51.0481707146,71.0224615957,237.365455604,0.0,66.8089,170.556555604
 09/18  10:00:00,282.763604229,36.8728435359,120.435142207,0.0,32.1804615127,65.7244621605,221.315300471,0.0,83.4695,137.845800471
 09/18  11:00:00,286.623823308,36.9720539682,123.519936564,0.0,32.1804615127,65.7244621605,184.838893433,0.0,83.4695,101.369393433
 09/18  12:00:00,287.917539724,36.9772111249,125.522198412,0.0,32.1804615127,65.7244621605,185.372446605,0.0,83.4695,101.902946605
 09/18  13:00:00,279.909320639,36.9674947562,127.225713765,0.0,32.1804615127,55.9779621605,176.742517917,0.0,75.1392,101.603317917
 09/18  14:00:00,281.499280777,37.0984608482,128.664124926,0.0,32.1804615127,55.9779621605,166.933443962,0.0,66.8089,100.124543962
 09/18  15:00:00,282.886462174,37.4127686241,129.737002393,0.0,32.1804615127,55.9779621605,176.259795726,0.0,75.1392,101.120595726
 09/18  16:00:00,312.226180132,38.2535802932,128.984423828,0.0,32.1804615127,60.9114621605,165.531290928,0.0,91.7998,73.7314909276
 09/18  17:00:00,342.890423199,37.2459098554,125.651975186,0.0,32.1804615127,77.5397301883,160.5706021,2.22512168493,49.9818,108.363680415
 09/18  18:00:00,393.755273448,37.2636477375,122.595811095,0.0,77.122965704,86.2600435998,251.436285872,4.82282894914,49.9818,196.631656923
 09/18  19:00:00,406.958893882,36.9563430371,119.947237751,0.0,102.647051061,80.1663183927,186.474955486,7.16482175415,33.3212,145.988933732
 09/18  20:00:00,437.300342763,36.6299035335,116.97695069,0.0,115.40909374,92.7192997104,186.125327474,7.07534614959,33.3212,145.728781325
 09/18  21:00:00,411.786681885,36.6078044428,115.241028212,0.0,102.647051061,94.1340635361,246.880922845,7.00279867099,24.9909,214.887224174
 09/18  22:00:00,343.736929975,36.4838581533,114.405126391,0.0,77.122965704,65.871452062,182.197502303,7.12077394333,16.6606,158.416128359
 09/18  23:00:00,277.633246119,36.2399783517,117.441251005,0.0,38.286128036,48.4199368926,105.724923815,6.8087727207,8.3303,90.5858510947
 09/18  24:00:00,270.534867226,34.5858949531,148.130563546,0.0,25.5240853573,30.610668775,70.8241967623,0.0,3.33212,67.4920767623
 09/19  01:00:00,265.690750244,34.0903847088,151.130540266,0.0,19.418418834,29.3649097162,57.586355977,0.0,3.33212,54.254235977
 09/19  02:00:00,258.445539364,34.916235116,150.97824346,0.0,12.7620426787,28.1191506574,57.59067346,0.0,3.33212,54.25855346
 09/19  03:00:00,256.568140938,34.08965424,149.960908728,0.0,12.7620426787,28.1191506574,57.5893395665,0.0,3.33212,54.2572195665
 09/19  04:00:00,264.547949471,34.9090981582,149.634147656,0.0,12.7620426787,28.1191506574,77.0050313495,0.0215407685685,3.33212,73.651370581
 09/19  05:00:00,288.635292705,34.0769079568,147.008290169,0.0,25.5240853573,30.610668775,131.464525481,0.0381107290575,8.3303,123.096114752
 09/19  06:00:00,388.292517302,34.9057434219,148.019093137,0.0,51.0481707146,78.1489452969,231.751563156,0.142502467688,16.6606,214.948460688
 09/19  07:00:00,420.01007698,35.8420898802,132.709884773,0.0,64.3609230253,109.708623606,321.198021397,14.9046221996,24.9909,281.302499197
 09/19  08:00:00,366.944950876,35.8327368555,127.898726306,0.0,51.0481707146,80.7689615957,263.461626241,5.01433636136,33.3212,225.12608988
 09/19  09:00:00,330.08253966,36.2792635989,120.371855851,0.0,51.0481707146,71.0224615957,237.463035605,0.0,66.8089,170.654135605
 09/19  10:00:00,281.219434431,36.7177538597,119.111082618,0.0,32.1804615127,65.7244621605,221.407163938,0.0,83.4695,137.937663938
 09/19  11:00:00,279.824766984,36.781414694,116.97695069,0.0,32.1804615127,65.7244621605,184.890607556,0.0,83.4695,101.421107556
 09/19  12:00:00,280.343462443,36.9880014355,117.99719827,0.0,32.1804615127,65.7244621605,189.36762291,0.0,83.4695,105.89812291
 09/19  13:00:00,275.165092486,37.3630565718,122.117955678,0.0,32.1804615127,55.9779621605,178.145301344,0.0,75.1392,103.006101344
 09/19  14:00:00,277.83047493,37.6539492465,124.461782617,0.0,32.1804615127,55.9779621605,167.958604612,0.0,66.8089,101.149704612
 09/19  15:00:00,277.221182656,37.8745178697,123.643924607,0.0,32.1804615127,55.9779621605,173.338679568,0.0,75.1392,98.199479568
 09/19  16:00:00,299.043259609,37.2548863723,116.900865654,0.0,32.1804615127,60.9114621605,162.28125531,0.0,91.7998,70.4814553104
 09/19  17:00:00,329.234173624,36.1396488146,115.038581905,0.0,32.1804615127,77.5397301883,166.642273562,3.66875029176,49.9818,112.99172327
 09/19  18:00:00,382.661083333,36.188140975,114.272440992,0.0,77.122965704,86.2600435998,253.868026774,5.85634698507,49.9818,198.029879789
 09/19  19:00:00,398.819015969,36.2098289794,114.248113777,0.0,102.647051061,80.1663183927,185.522982635,5.38582439164,33.3212,146.815958243
 09/19  20:00:00,433.951142454,36.1533106097,116.0903067,0.0,115.40909374,92.7192997104,182.604445621,5.7112061342,33.3212,143.572039487
 09/19  21:00:00,411.669076247,36.1993930947,117.610015763,0.0,102.647051061,94.1340635361,241.785090218,6.34381467323,24.9909,210.450375545
 09/19  22:00:00,347.515211552,36.5030353333,118.080884831,0.0,77.122965704,65.871452062,188.895279005,10.2639542176,16.6606,161.970724787
 09/19  23:00:00,283.825380073,36.3612427702,122.134516122,0.0,38.286128036,48.4199368926,112.721617325,10.6315153734,8.3303,93.7598019511
 09/19  24:00:00,271.686744254,34.254632089,149.553966614,0.0,25.5240853573,30.610668775,70.8484255661,0.0,3.33212,67.5163055661
 09/20  01:00:00,264.019549717,34.0784006208,149.486473963,0.0,19.418418834,29.3649097162,57.6003622165,0.0,3.33212,54.2682422165
 09/20  02:00:00,257.094985727,34.892113854,149.668780559,0.0,12.7620426787,28.1191506574,57.6041394085,0.0,3.33212,54.2720194085
 09/20  03:00:00,251.334330312,33.8974796148,144.9364361,0.0,12.7620426787,28.1191506574,57.6046212175,0.0,3.33212,54.2725012175
 09/20  04:00:00,255.176972495,34.3889053162,141.595268541,0.0,12.7620426787,28.1191506574,77.098919619,0.092855179722,3.33212,73.6739444392
 09/20  05:00:00,283.013076148,33.7275938435,142.553788612,0.0,25.5240853573,30.610668775,131.591925887,0.0911978230202,8.3303,123.170428064
 09/20  06:00:00,381.107273345,34.5497851131,142.121279739,0.0,51.0481707146,78.1489452969,232.115480014,0.220536120851,16.6606,215.234343893
 09/20  07:00:00,420.8589426,35.7719999268,134.874790548,0.0,64.3609230253,109.708623606,324.895288911,15.5215543007,24.9909,284.38283461
 09/20  08:00:00,368.260092577,35.7507572134,130.259136005,0.0,51.0481707146,80.7689615957,264.862346913,5.49161012291,33.3212,226.04953679
 09/20  09:00:00,334.672521612,36.2827706095,124.287807875,0.0,51.0481707146,71.0224615957,241.564532018,0.0,66.8089,174.755632018
 09/20  10:00:00,285.936889575,36.4535019471,124.133918252,0.0,32.1804615127,65.7244621605,221.496161651,0.0,83.4695,138.026661651
 09/20  11:00:00,286.869852302,36.6075146123,124.429341084,0.0,32.1804615127,65.7244621605,184.950558505,0.0,83.4695,101.481058505
 09/20  12:00:00,285.331561257,36.583988649,124.426695304,0.0,32.1804615127,65.7244621605,184.842685926,0.0,83.4695,101.373185926
 09/20  13:00:00,274.197921762,36.4039787942,123.627097227,0.0,32.1804615127,55.9779621605,176.406566593,0.0,75.1392,101.267366593
 09/20  14:00:00,275.755214245,36.4764096186,125.142408006,0.0,32.1804615127,55.9779621605,168.003798746,0.0,66.8089,101.194898746
 09/20  15:00:00,275.928289497,36.6074874792,125.13454006,0.0,32.1804615127,55.9779621605,176.347349007,0.0,75.1392,101.208149007
 09/20  16:00:00,306.260005915,36.5429801018,126.406414438,0.0,32.1804615127,60.9114621605,165.584194723,0.0,91.7998,73.7843947235
 09/20  17:00:00,348.033142722,36.3574982484,132.08321855,0.0,32.1804615127,77.5397301883,163.686964007,4.52963427954,49.9818,109.175529728
 09/20  18:00:00,406.585126076,36.4443916152,136.269441528,0.0,77.122965704,86.2600435998,258.80944243,7.03147804344,49.9818,201.796164387
 09/20  19:00:00,419.075036303,36.4931765808,132.601581006,0.0,102.647051061,80.1663183927,188.791632147,7.83963071591,33.3212,147.630801431
 09/20  20:00:00,451.66649445,36.4218607348,131.646026246,0.0,115.40909374,92.7192997104,187.764271754,8.50527874886,33.3212,145.937793006
 09/20  21:00:00,430.077725889,36.4695128822,133.735168623,0.0,102.647051061,94.1340635361,249.437741047,9.10318066017,24.9909,215.343660387
 09/20  22:00:00,366.130158839,36.4354798036,136.380968519,0.0,77.122965704,65.871452062,188.508841519,9.73944533457,16.6606,162.108796185
 09/20  23:00:00,301.615469749,36.2159379497,140.125802529,0.0,38.286128036,48.4199368926,106.350094398,10.4755491467,8.3303,87.5442452514
 09/20  24:00:00,254.153851106,33.7340667964,132.593748665,0.0,25.5240853573,30.610668775,77.0081275306,0.0,3.33212,73.6760075306
 09/21  01:00:00,244.246226909,34.3740918769,129.47352374,0.0,19.418418834,29.3649097162,57.6500175424,0.0348350307117,3.33212,54.2830625117
 09/21  02:00:00,218.322464101,33.2234358096,112.657723025,0.0,12.7620426787,28.1191506574,57.6148616773,0.0,3.33212,54.2827416773
 09/21  03:00:00,208.008578161,32.0030539529,103.650328932,0.0,12.7620426787,28.1191506574,60.5076666885,2.89821245478,3.33212,54.2773342337
 09/21  04:00:00,220.578448471,31.9975335613,109.808463119,0.0,12.7620426787,28.1191506574,88.5380979046,11.521320151,3.33212,73.6846577536
 09/21  05:00:00,256.691602839,32.7920614318,117.804289537,0.0,25.5240853573,30.610668775,154.473187729,22.906798424,8.3303,123.236089305
 09/21  06:00:00,370.844816521,34.7848019558,132.064215196,0.0,51.0481707146,78.1489452969,259.107588184,27.023565388,16.6606,215.423422796
 09/21  07:00:00,359.965887488,35.6097645887,74.2308346688,0.0,64.3609230253,109.708623606,345.603149089,38.3751210646,24.9909,282.237128024
 09/21  08:00:00,362.653439497,35.630157199,124.855092447,0.0,51.0481707146,80.7689615957,268.804964817,6.01810823772,33.3212,229.46565658
 09/21  09:00:00,363.093908557,36.2047820575,152.817628103,0.0,51.0481707146,71.0224615957,241.036082231,0.0,66.8089,174.227182231
 09/21  10:00:00,317.86621412,36.3760492032,156.085872406,0.0,32.1804615127,65.7244621605,221.578587948,0.0,83.4695,138.109087948
 09/21  11:00:00,320.873104952,36.5157031078,158.274939311,0.0,32.1804615127,65.7244621605,184.991979153,0.0,83.4695,101.522479153
 09/21  12:00:00,321.481126418,36.6325777724,159.472096639,0.0,32.1804615127,65.7244621605,185.646774788,0.0,83.4695,102.177274788
 09/21  13:00:00,312.614901985,36.6734711947,160.268334699,0.0,32.1804615127,55.9779621605,182.067592986,0.0,75.1392,106.928392986
 09/21  14:00:00,309.345567794,36.7847542761,156.880840814,0.0,32.1804615127,55.9779621605,168.063574737,0.0,66.8089,101.254674737
 09/21  15:00:00,307.333397942,36.8859818751,154.76791987,0.0,32.1804615127,55.9779621605,176.394186911,0.0,75.1392,101.254986911
 09/21  16:00:00,338.104236795,37.0019940558,156.169642517,0.0,32.1804615127,60.9114621605,165.607557065,0.0,91.7998,73.8077570651
 09/21  17:00:00,377.064725221,36.3334072642,160.773704502,0.0,32.1804615127,77.5397301883,162.439508112,3.91044686018,49.9818,108.547261252
 09/21  18:00:00,429.326173837,36.4027689471,159.05325725,0.0,77.122965704,86.2600435998,253.450476532,6.24108957304,49.9818,197.227586959
 09/21  19:00:00,433.671040548,36.4482281093,147.259338093,0.0,102.647051061,80.1663183927,191.510885043,7.01792292312,33.3212,151.17176212
 09/21  20:00:00,464.931620993,36.3650116653,144.99656443,0.0,115.40909374,92.7192997104,188.799686213,7.65656319768,33.3212,147.821923015
 09/21  21:00:00,440.967800619,36.4037521316,144.71518969,0.0,102.647051061,94.1340635361,248.809696952,8.23381954944,24.9909,215.584977403
 09/21  22:00:00,372.654513003,36.3781179872,142.9691066,0.0,77.122965704,65.871452062,187.725958669,8.8323511589,16.6606,162.23300751
 09/21  23:00:00,304.165068533,36.2003190117,142.671077304,0.0,38.286128036,48.4199368926,105.424293011,9.51125488376,8.3303,87.5827381273
 09/21  24:00:00,252.110246183,33.2245409038,131.026189472,0.0,25.5240853573,30.610668775,77.0308250086,0.0,3.33212,73.6987050086
 09/22  01:00:00,240.183445882,33.8787118703,125.816480996,0.0,19.418418834,29.3649097162,57.6248826577,0.0,3.33212,54.2927626577
 09/22  02:00:00,224.21055037,33.5443083397,118.122636431,0.0,12.7620426787,28.1191506574,57.6867736646,0.0578108872488,3.33212,54.2968427773
 09/22  03:00:00,227.271238851,33.6999941592,121.043855402,0.0,12.7620426787,28.1191506574,57.6906778106,0.0608544175605,3.33212,54.2977033931
 09/22  04:00:00,236.137017541,33.0500141104,123.133820941,0.0,12.7620426787,28.1191506574,77.0619430382,0.00760686459439,3.33212,73.7222161736
 09/22  05:00:00,251.084406027,33.0495836337,110.478255188,0.0,25.5240853573,30.610668775,131.66532761,0.0167351554035,8.3303,123.318292454
 09/22  06:00:00,383.790424681,34.8277354836,143.633235189,0.0,51.0481707146,78.1489452969,232.513555214,0.077591215299,16.6606,215.775363999
 09/22  07:00:00,430.825785884,35.7605376549,143.665839743,0.0,64.3609230253,109.708623606,329.407132958,13.8592524604,24.9909,290.556980498
 09/22  08:00:00,382.386016446,35.6959092865,143.513904238,0.0,51.0481707146,80.7689615957,264.019835265,4.7925842153,33.3212,225.90605105
 09/22  09:00:00,351.165580046,36.215350153,140.866303039,0.0,51.0481707146,71.0224615957,241.906849605,0.0,66.8089,175.097949605
 09/22  10:00:00,303.697847408,36.3261387547,141.984282161,0.0,32.1804615127,65.7244621605,222.922045896,0.0,83.4695,139.452545896
 09/22  11:00:00,305.093702285,36.4292860069,142.606923577,0.0,32.1804615127,65.7244621605,186.469200582,0.0,83.4695,102.999700582
 09/22  12:00:00,304.892604537,36.5220678645,143.029506134,0.0,32.1804615127,65.7244621605,184.943287451,0.0,83.4695,101.473787451
 09/22  13:00:00,294.471039701,36.4962572652,142.338585068,0.0,32.1804615127,55.9779621605,182.859454304,0.0,75.1392,107.720254304
 09/22  14:00:00,297.896193131,36.583577713,145.65026101,0.0,32.1804615127,55.9779621605,168.10537282,0.0,66.8089,101.29647282
 09/22  15:00:00,302.891092995,36.5909695012,150.634200032,0.0,32.1804615127,55.9779621605,176.436824138,0.0,75.1392,101.297624138
 09/22  16:00:00,331.090044528,36.6457080052,149.527974351,0.0,32.1804615127,60.9114621605,165.633627367,0.0,91.7998,73.8338273672
 09/22  17:00:00,367.443436575,36.126760612,151.372800013,0.0,32.1804615127,77.5397301883,163.581626569,4.99825722799,49.9818,108.601569341
 09/22  18:00:00,417.111311993,36.2103147289,147.050062517,0.0,77.122965704,86.2600435998,259.319083429,7.31431952166,49.9818,202.022963907
 09/22  19:00:00,424.8394441,36.2631659267,139.194369667,0.0,102.647051061,80.1663183927,190.098084935,8.04325652239,33.3212,148.733628413
 09/22  20:00:00,459.28185372,36.2246929688,139.970323597,0.0,115.40909374,92.7192997104,188.059913951,8.59191714714,33.3212,146.146796804
 09/22  21:00:00,436.8301349,36.3020929275,141.036280638,0.0,102.647051061,94.1340635361,250.053591346,9.14378309416,24.9909,215.918908252
 09/22  22:00:00,369.280458054,36.2829260735,139.682324199,0.0,77.122965704,65.871452062,188.740514618,9.7062435073,16.6606,162.373671111
 09/22  23:00:00,302.268517271,36.1205587077,140.854664315,0.0,38.286128036,48.4199368926,112.564822462,10.3575833768,8.3303,93.8769390851
 09/22  24:00:00,254.27245201,33.2187882606,133.186968411,0.0,25.5240853573,30.610668775,77.0575618165,0.0,3.33212,73.7254418165
 09/23  01:00:00,245.690849459,33.5551278586,122.058234896,0.0,27.7269238854,30.610668775,57.639538935,0.0,3.33212,54.307418935
 09/23  02:00:00,230.923441994,33.698966764,124.670606839,0.0,12.7620426787,28.1191506574,57.7632016799,0.119811780412,3.33212,54.3112698995
 09/23  03:00:00,229.837700736,33.6897001262,123.61305305,0.0,12.7620426787,28.1191506574,57.7198083611,0.0768040557298,3.33212,54.3108843054
 09/23  04:00:00,230.919719863,32.882031475,118.842322233,0.0,12.7620426787,28.1191506574,77.1644514207,0.0860285658037,3.33212,73.7463028549
 09/23  05:00:00,224.335924494,32.8790452274,100.038554404,0.0,12.7620426787,28.1191506574,99.3615381114,0.0952413713336,8.3303,90.9359967401
 09/23  06:00:00,344.707561438,34.64720455,137.930592696,0.0,42.6918050922,54.3732441037,143.611101505,0.119821655144,16.6606,126.83067985
 09/23  07:00:00,378.879273536,35.7778580686,138.362090138,0.0,42.6918050922,86.1019271793,255.602153226,14.5897476621,24.9909,216.021505564
 09/23  08:00:00,421.897310692,35.7614037271,145.923225272,0.0,57.6566862989,112.030105488,356.181482616,5.26874550119,33.3212,317.591537115
 09/23  09:00:00,390.398767489,36.1943382335,160.804385181,0.0,57.6566862989,83.6599452969,292.73151525,0.0,66.8089,225.92261525
 09/23  10:00:00,336.423176567,36.3945407058,160.827904166,0.0,42.6918050922,68.9656133826,261.571901217,0.0,83.4695,178.102401217
 09/23  11:00:00,327.572780124,36.522385101,160.211040317,0.0,34.9340096728,67.7198543238,222.000805455,0.0,83.4695,138.531305455
 09/23  12:00:00,326.946197042,36.615293015,160.244617897,0.0,34.9340096728,67.7198543238,191.520028477,0.0,83.4695,108.050528477
 09/23  13:00:00,317.146635734,36.5562800535,160.202228065,0.0,34.9340096728,57.9733543238,176.74458305,0.0,75.1392,101.60538305
 09/23  14:00:00,316.5420213,36.6233568384,159.527662018,0.0,34.9340096728,57.9733543238,174.669957084,0.0,66.8089,107.861057084
 09/23  15:00:00,316.668141223,36.761847862,159.524461474,0.0,34.9340096728,57.9733543238,176.655916734,0.0,75.1392,101.516716734
 09/23  16:00:00,346.042484797,36.5987410462,159.806504967,0.0,34.9340096728,62.9068543238,165.720792363,0.0,91.7998,73.9209923633
 09/23  17:00:00,375.146043775,36.2018624947,161.611833369,0.0,34.9340096728,72.2186844194,148.683820913,4.55370242381,49.9818,94.1483184889
 09/23  18:00:00,440.404579114,36.4635811987,160.310315382,0.0,87.0357390804,86.2600435998,172.244881874,6.90113771457,49.9818,115.361944159
 09/23  19:00:00,437.474569097,36.154307846,154.582815702,0.0,102.000620287,77.6748002752,187.466791787,7.76010451764,33.3212,146.385487269
 09/23  20:00:00,453.525209448,35.9885169728,151.268909736,0.0,102.000620287,88.9820225341,188.038187469,8.4611698509,33.3212,146.255817619
 09/23  21:00:00,417.063447171,36.0094012571,124.566140126,0.0,102.000620287,91.6425454185,187.07812179,9.04417517828,24.9909,153.043046612
 09/23  22:00:00,338.279785503,35.8808560233,99.1761560224,0.0,87.0357390804,65.871452062,242.346682503,10.2093427963,16.6606,215.476739707
 09/23  23:00:00,241.795360634,35.7568431289,76.3689664103,0.0,42.6918050922,48.4199368926,150.443110394,18.6053902648,8.3303,123.507420129
 09/23  24:00:00,236.320133947,32.5969270336,114.229628426,0.0,27.7269238854,30.610668775,103.599106628,26.5169277434,3.33212,73.7500588843
 09/24  01:00:00,233.480103367,30.7869830799,104.10450037,0.0,34.4311606118,33.1021868926,111.90809104,54.2187170008,3.33212,54.3572540394
 09/24  02:00:00,223.575534496,30.7869830799,113.255728289,0.0,19.466279405,30.610668775,139.899726141,76.173308677,3.33212,60.3942974638
 09/24  03:00:00,224.905752555,32.384346634,113.052887747,0.0,19.466279405,30.610668775,146.066364081,88.3694407945,3.33212,54.364803286
 09/24  04:00:00,241.282059804,31.5853894245,124.657087597,0.0,19.466279405,30.610668775,175.976940899,98.8828425263,3.33212,73.7619783729
 09/24  05:00:00,253.963064363,30.7869830799,126.924621938,0.0,19.466279405,30.610668775,193.542370195,91.1826199516,8.3303,94.0294502438
 09/24  06:00:00,320.17216782,34.6193335336,114.548304067,0.0,42.6918050922,54.3732441037,231.101145165,83.8732877139,16.6606,130.567257451
 09/24  07:00:00,379.421304557,35.8843285152,128.913938693,0.0,49.3960418185,88.5934452969,324.032781055,82.8506902766,24.9909,216.191190778
 09/24  08:00:00,400.614520743,35.6509082351,126.309308309,0.0,57.6566862989,112.030105488,371.904987492,20.3741132693,33.3212,318.209674223
 09/24  09:00:00,346.775353905,36.1853193144,126.611296679,0.0,50.9524495726,81.1684271793,293.226798923,0.0,66.8089,226.417898923
 09/24  10:00:00,306.761590382,36.4007657904,131.120960134,0.0,42.6918050922,68.9656133826,261.886349408,0.0,83.4695,178.416849408
 09/24  11:00:00,306.500768358,36.4528231872,134.510077343,0.0,38.286128036,68.9656133826,222.071130344,0.0,83.4695,138.601630344
 09/24  12:00:00,307.141791693,36.5841626422,135.847910481,0.0,38.286128036,68.9656133826,191.37141052,0.0,83.4695,107.90191052
 09/24  13:00:00,289.139354026,36.5149466857,136.862335005,0.0,31.5818913096,56.727595265,176.695570356,0.0,75.1392,101.556370356
 09/24  14:00:00,290.092746736,36.5924324467,137.723963101,0.0,31.5818913096,56.727595265,168.172524338,0.0,66.8089,101.363624338
 09/24  15:00:00,290.914988323,36.6392851843,138.495111905,0.0,31.5818913096,56.727595265,182.844400247,0.0,75.1392,107.705200247
 09/24  16:00:00,321.354164582,36.5087184621,139.820657587,0.0,31.5818913096,61.661095265,165.646597435,0.0,91.7998,73.8467974351
 09/24  17:00:00,350.891971983,35.9457049821,142.242635173,0.0,31.5818913096,70.9729253606,145.692075507,1.52041077388,49.9818,94.1898647331
 09/24  18:00:00,412.320413621,35.9873167487,141.971271581,0.0,80.3315023541,83.7685254822,165.796735516,2.41861084189,49.9818,113.396324675
 09/24  19:00:00,424.317798154,36.0001689335,139.02043547,0.0,102.000620287,77.6748002752,184.403228741,2.76951084994,33.3212,148.312517891
 09/24  20:00:00,448.177777006,35.9063426557,137.781743348,0.0,108.704857014,91.4735406516,182.477733351,3.07415069865,33.3212,146.082382653
 09/24  21:00:00,420.561247959,36.0297089733,138.782792612,0.0,95.2963835608,89.1510273009,174.71736648,3.37568491271,24.9909,146.350781568
 09/24  22:00:00,368.746515408,35.8931771437,140.741356661,0.0,80.3315023541,63.3799339444,236.424649768,3.93238342704,16.6606,215.831666341
 09/24  23:00:00,307.160384725,35.7855943216,143.98473505,0.0,42.6918050922,48.4199368926,148.085881707,9.91230522973,8.3303,129.843276477
 09/24  24:00:00,210.483651485,32.7829989412,82.2221712164,0.0,34.4311606118,33.1021868926,90.5293516822,13.3745936766,3.33212,73.8226380056
 09/25  01:00:00,174.274627708,30.7869830799,69.0583659883,0.0,19.418418834,29.3649097162,76.091091892,18.4275514669,3.33212,54.331420425
 09/25  02:00:00,197.000530881,33.1822021135,94.3760151959,0.0,12.7620426787,28.1191506574,81.5102981603,23.8462612964,3.33212,54.3319168638
 09/25  03:00:00,148.216036624,30.7869830799,51.0015585494,0.0,12.7620426787,28.1191506574,82.5458022383,24.8849660267,3.33212,54.3287162117
 09/25  04:00:00,186.950725158,33.1822021135,77.7804190763,0.0,12.7620426787,28.1191506574,100.360023974,23.2341435053,3.33212,73.793760469
 09/25  05:00:00,225.552062742,33.1822021135,88.7228690733,0.0,25.5240853573,30.610668775,168.408654457,30.0319177523,8.3303,130.046436705
 09/25  06:00:00,326.276239431,33.6612459202,90.6756136449,0.0,51.0481707146,78.1489452969,266.493457289,33.3510871918,16.6606,216.481770097
 09/25  07:00:00,430.824855468,35.5941598823,145.0590502,0.0,64.3609230253,109.708623606,351.868068566,34.8233025939,24.9909,292.053865972
 09/25  08:00:00,381.82668751,35.5877796782,146.479682105,0.0,51.0481707146,80.7689615957,274.24533084,6.86264801976,33.3212,234.06148282
 09/25  09:00:00,353.272388487,36.1737243422,144.141310539,0.0,51.0481707146,71.0224615957,238.350424516,0.0,66.8089,171.541524516
 09/25  10:00:00,306.207170821,36.2458011283,144.763989412,0.0,32.1804615127,65.7244621605,225.422909008,0.0,83.4695,141.953409008
 09/25  11:00:00,309.605768023,36.3518872058,147.180575516,0.0,32.1804615127,65.7244621605,188.140046802,0.0,83.4695,104.670546802
 09/25  12:00:00,310.977545491,36.4417613425,149.197862598,0.0,32.1804615127,65.7244621605,191.412084671,0.0,83.4695,107.942584671
 09/25  13:00:00,301.028322902,36.4923197137,148.909674053,0.0,32.1804615127,55.9779621605,176.643799076,0.0,75.1392,101.504599076
 09/25  14:00:00,300.310889401,36.5897894406,148.053071406,0.0,32.1804615127,55.9779621605,168.213702955,0.0,66.8089,101.404802955
 09/25  15:00:00,299.978559887,36.6721599493,147.640931566,0.0,32.1804615127,55.9779621605,182.890243721,0.0,75.1392,107.751043721
 09/25  16:00:00,329.50599207,36.6961129791,147.90065613,0.0,32.1804615127,60.9114621605,165.68154947,0.0,91.7998,73.8817494699
 09/25  17:00:00,365.363479302,36.0825561248,149.348555192,0.0,32.1804615127,77.5397301883,159.840983169,1.11532743392,49.9818,108.743855735
 09/25  18:00:00,417.472609696,36.1445749803,147.480771717,0.0,77.122965704,86.2600435998,256.911180931,1.7598065534,49.9818,205.169574378
 09/25  19:00:00,431.000297023,36.1818423283,142.079120646,0.0,102.647051061,80.1663183927,188.744519091,2.02647283068,33.3212,153.396846261
 09/25  20:00:00,459.312597935,36.1003173408,140.271634408,0.0,115.40909374,92.7192997104,182.05878001,2.27305894882,33.3212,146.464521061
 09/25  21:00:00,434.74461841,36.1174265851,140.053927837,0.0,102.647051061,94.1340635361,246.240067938,2.50915260248,24.9909,218.740015336
 09/25  22:00:00,369.938835973,36.0934712212,142.23199507,0.0,77.122965704,65.871452062,187.084533591,2.7853021355,16.6606,167.638631456
 09/25  23:00:00,304.959303015,35.9447007541,145.890329044,0.0,38.286128036,48.4199368926,105.59254854,3.27518138379,8.3303,93.9870671563
 09/25  24:00:00,188.266163617,32.7829989412,71.5575783799,0.0,25.5240853573,30.610668775,82.4694254702,5.35247885623,3.33212,73.784826614
 09/26  01:00:00,144.180249496,30.7869830799,39.156258608,0.0,19.418418834,29.3649097162,67.8695551966,10.1952214704,3.33212,54.3422137262
 09/26  02:00:00,177.028767996,33.1822021135,74.4841730049,0.0,12.7620426787,28.1191506574,69.1359392025,11.4566717437,3.33212,54.3471474588
 09/26  03:00:00,180.732576979,33.1822021135,78.2186423364,0.0,12.7620426787,28.1191506574,68.7893448948,11.115264179,3.33212,54.3419607158
 09/26  04:00:00,148.981878811,31.5853894245,42.8064837101,0.0,12.7620426787,28.1191506574,87.9449044549,10.7905897663,3.33212,73.8221946886
 09/26  05:00:00,197.465452291,32.383795769,61.9089539933,0.0,25.5240853573,30.610668775,151.587342751,13.1258290902,8.3303,130.13121366
 09/26  06:00:00,347.51546219,34.6193335336,109.009520959,0.0,51.0481707146,78.1489452969,249.089380103,14.5710789749,16.6606,217.857701128
 09/26  07:00:00,433.462542771,35.6033764013,145.965393304,0.0,64.3609230253,109.708623606,332.015640632,14.8680556093,24.9909,292.156685022
 09/26  08:00:00,381.915004976,35.5918173745,144.656390716,0.0,51.0481707146,80.7689615957,269.027464624,2.09388114679,33.3212,233.612383477
 09/26  09:00:00,350.1005633,36.176891574,140.004918647,0.0,51.0481707146,71.0224615957,245.371372633,0.0,66.8089,178.562472633
 09/26  10:00:00,303.152653679,36.2515467779,141.513810169,0.0,32.1804615127,65.7244621605,222.010742021,0.0,83.4695,138.541242021
 09/26  11:00:00,304.814549588,36.356074215,142.374657054,0.0,32.1804615127,65.7244621605,191.559963919,0.0,83.4695,108.090463919
 09/26  12:00:00,304.302131059,36.4316896071,142.494501089,0.0,32.1804615127,65.7244621605,185.094585588,0.0,83.4695,101.625085588
 09/26  13:00:00,296.097428736,36.4289456208,144.000395475,0.0,32.1804615127,55.9779621605,183.036688703,0.0,75.1392,107.897488703
 09/26  14:00:00,295.393409614,36.5148098569,143.198936672,0.0,32.1804615127,55.9779621605,168.261944834,0.0,66.8089,101.453044834
 09/26  15:00:00,293.930594819,36.6144672141,141.63918099,0.0,32.1804615127,55.9779621605,182.721855097,0.0,75.1392,107.582655097
 09/26  16:00:00,322.723710067,36.6527467393,141.142539685,0.0,32.1804615127,60.9114621605,165.907637373,0.0,91.7998,74.1078373731
 09/26  17:00:00,358.989456474,36.0511049357,142.986818101,0.0,32.1804615127,77.5397301883,159.98689058,1.20104284403,49.9818,108.804047736
 09/26  18:00:00,408.930791987,36.1186454551,138.950755024,0.0,77.122965704,86.2600435998,257.260414438,1.8852369999,49.9818,205.393377438
 09/26  19:00:00,422.881303848,36.1648824904,134.528611865,0.0,102.647051061,80.1663183927,188.987878699,2.14195557655,33.3212,153.524723122
 09/26  20:00:00,453.497820416,36.1016694198,134.326916656,0.0,115.40909374,92.7192997104,182.264840976,2.37659109497,33.3212,146.567049881
 09/26  21:00:00,429.696619372,36.1336489491,134.188665949,0.0,102.647051061,94.1340635361,251.820371167,2.63960810598,24.9909,224.189863061
 09/26  22:00:00,365.340734727,36.1154562491,136.421623628,0.0,77.122965704,65.871452062,182.476977988,2.89685360136,16.6606,162.919524387
 09/26  23:00:00,299.854121828,35.9753612039,139.440814736,0.0,38.286128036,48.4199368926,105.570675715,3.21157972367,8.3303,94.0287959913
 09/26  24:00:00,197.459158365,32.7829989412,80.5883601528,0.0,25.5240853573,30.610668775,77.1604842906,0.0055439761253,3.33212,73.8228203145
 09/27  01:00:00,188.447841884,32.383795769,79.6454755905,0.0,19.418418834,29.3649097162,57.6870743867,0.0,3.33212,54.3549543867
 09/27  02:00:00,169.648237394,32.383795769,68.8191899444,0.0,12.7620426787,28.1191506574,63.7429839289,0.00756059913371,3.33212,60.4033033298
 09/27  03:00:00,165.733208272,32.383795769,65.0173010126,0.0,12.7620426787,28.1191506574,57.6974117747,0.0,3.33212,54.3652917747
 09/27  04:00:00,188.046975345,33.1822021135,78.8918867876,0.0,12.7620426787,28.1191506574,77.200866405,0.0201672627332,3.33212,73.8485791422
 09/27  05:00:00,205.226644303,32.6499312171,69.7600634451,0.0,25.5240853573,30.610668775,138.586449529,0.0467334865877,8.3303,130.209416042
 09/27  06:00:00,348.605888331,34.6193335336,110.896127955,0.0,51.0481707146,78.1489452969,234.392510037,0.0408649114954,16.6606,217.691045126
 09/27  07:00:00,428.282154907,35.6248428141,140.766216676,0.0,64.3609230253,109.708623606,325.439687414,4.71930900828,24.9909,295.729478406
 09/27  08:00:00,378.001696342,35.6153319043,140.642313361,0.0,51.0481707146,80.7689615957,266.566941164,1.7352680599,33.3212,231.510473104
 09/27  09:00:00,348.912771325,36.1828002072,138.649987249,0.0,51.0481707146,71.0224615957,245.52096384,0.0,66.8089,178.71206384
 09/27  10:00:00,301.325949612,36.2915123379,139.631898479,0.0,32.1804615127,65.7244621605,222.100555569,0.0,83.4695,138.631055569
 09/27  11:00:00,304.734145276,36.4042810052,142.235888325,0.0,32.1804615127,65.7244621605,191.61082679,0.0,83.4695,108.14132679
 09/27  12:00:00,306.059230591,36.5344588096,144.144623367,0.0,32.1804615127,65.7244621605,191.50471827,0.0,83.4695,108.03521827
 09/27  13:00:00,298.470630799,36.5706457315,146.224822399,0.0,32.1804615127,55.9779621605,176.724281047,0.0,75.1392,101.585081047
 09/27  14:00:00,299.826164976,36.6459576915,147.488945354,0.0,32.1804615127,55.9779621605,174.659089809,0.0,66.8089,107.850189809
 09/27  15:00:00,298.806628074,36.7085631821,146.410042341,0.0,32.1804615127,55.9779621605,176.633885933,0.0,75.1392,101.494685933
 09/27  16:00:00,327.775241615,36.7943084191,146.038319839,0.0,32.1804615127,60.9114621605,171.925488312,0.0,91.7998,80.1256883116
 09/27  17:00:00,360.216501128,36.1709118204,144.081061365,0.0,32.1804615127,77.5397301883,160.302995715,1.41493236185,49.9818,108.906263353
 09/27  18:00:00,410.635839109,36.222940827,140.536446406,0.0,77.122965704,86.2600435998,257.884679829,2.28723474731,49.9818,205.615645082
 09/27  19:00:00,426.79580415,36.2769741714,137.709333485,0.0,102.647051061,80.1663183927,189.574507274,2.60822239046,33.3212,153.645084883
 09/27  20:00:00,452.478846523,36.2214251348,132.6113128,0.0,115.40909374,92.7192997104,182.879962221,2.88194037593,33.3212,146.676821845
 09/27  21:00:00,425.198587353,36.2697286586,129.025547568,0.0,102.647051061,94.1340635361,252.594996898,3.15388091041,24.9909,224.450215988
 09/27  22:00:00,361.96168417,36.2516402185,132.380303454,0.0,77.122965704,65.871452062,190.006757163,3.46532273445,16.6606,169.880834429
 09/27  23:00:00,299.3722213,36.1167591546,137.90741564,0.0,38.286128036,48.4199368926,99.9265008336,3.8099608342,8.3303,87.7862399994
 09/27  24:00:00,266.196224608,33.1822021135,147.519529521,0.0,25.5240853573,30.610668775,83.3277799218,0.0,3.33212,79.9956599218
 09/28  01:00:00,251.093776086,33.4483375617,139.345951582,0.0,19.418418834,29.3649097162,57.7852766883,0.0786488597715,3.33212,54.3745078285
 09/28  02:00:00,236.307527972,33.7144730098,132.03031355,0.0,12.7620426787,28.1191506574,57.7697623459,0.0620254316917,3.33212,54.3756169142
 09/28  03:00:00,231.21895152,33.7144730098,127.031129298,0.0,12.7620426787,28.1191506574,57.7680382275,0.0625635545136,3.33212,54.373354673
 09/28  04:00:00,225.128279738,32.9160666653,115.981467335,0.0,12.7620426787,28.1191506574,83.422537681,0.0715691904782,3.33212,80.0188484905
 09/28  05:00:00,256.643058094,33.1822021135,119.35265826,0.0,25.5240853573,30.610668775,132.512705103,0.00184739150588,8.3303,124.180557711
 09/28  06:00:00,370.381964425,34.7790148025,132.008023112,0.0,51.0481707146,78.1489452969,240.741155639,0.0283294990372,16.6606,224.05222614
 09/28  07:00:00,422.191915833,35.711700715,133.452704571,0.0,64.3609230253,109.708623606,324.271898731,5.62823439041,24.9909,293.652764341
 09/28  08:00:00,372.922431528,35.6494822795,135.02320485,0.0,51.0481707146,80.7689615957,270.209080605,1.981961491,33.3212,234.905919114
 09/28  09:00:00,344.044070942,36.1937954235,133.744918291,0.0,51.0481707146,71.0224615957,245.683413597,0.0,66.8089,178.874513597
 09/28  10:00:00,296.137506989,36.2813521053,134.4515937,0.0,32.1804615127,65.7244621605,227.160783264,0.0,83.4695,143.691283264
 09/28  11:00:00,296.719012215,36.4033499046,134.229217297,0.0,32.1804615127,65.7244621605,186.859355321,0.0,83.4695,103.389855321
 09/28  12:00:00,295.735503859,36.5905976229,133.763141421,0.0,32.1804615127,65.7244621605,191.560061233,0.0,83.4695,108.090561233
 09/28  13:00:00,286.680378848,36.5873402116,134.403452746,0.0,32.1804615127,55.9779621605,183.124603899,0.0,75.1392,107.985403899
 09/28  14:00:00,287.526333584,36.5907192768,135.238204089,0.0,32.1804615127,55.9779621605,168.35917754,0.0,66.8089,101.55027754
 09/28  15:00:00,288.968621518,36.6415646715,136.640699069,0.0,32.1804615127,55.9779621605,183.029359045,0.0,75.1392,107.890159045
 09/28  16:00:00,316.733957159,36.8661295125,134.927534736,0.0,32.1804615127,60.9114621605,165.754650279,0.0,91.7998,73.9548502791
 09/28  17:00:00,352.546325546,36.2112429314,136.371275282,0.0,32.1804615127,77.5397301883,167.134156844,1.81239604406,49.9818,115.3399608
 09/28  18:00:00,404.774826352,36.2744591936,134.61692036,0.0,77.122965704,86.2600435998,258.67357323,2.8485337393,49.9818,205.84323949
 09/28  19:00:00,420.236516948,36.3202682441,131.099427344,0.0,102.647051061,80.1663183927,187.782075487,3.19818989639,33.3212,151.262685591
 09/28  20:00:00,448.677853203,36.2484184709,128.798061914,0.0,115.40909374,92.7192997104,186.121063553,3.50037295991,33.3212,149.299490593
 09/28  21:00:00,424.602598396,36.2906491422,128.424881214,0.0,102.647051061,94.1340635361,253.548630432,3.80705886381,24.9909,224.750671568
 09/28  22:00:00,358.734918804,36.2802680169,129.11761756,0.0,77.122965704,65.871452062,190.812536062,4.12525805853,16.6606,170.026678003
 09/28  23:00:00,293.038127041,36.1353809811,131.562693431,0.0,38.286128036,48.4199368926,104.985077413,4.49831515193,8.3303,92.1564622611
 09/28  24:00:00,263.69036039,33.1822021135,145.030542497,0.0,25.5240853573,30.610668775,79.1055829798,0.0,3.33212,75.7734629798
 09/29  01:00:00,248.650551381,33.4483375617,136.934655116,0.0,19.418418834,29.3649097162,57.8112151251,0.092640685748,3.33212,54.3864544393
 09/29  02:00:00,238.796269278,33.7144730098,134.478411238,0.0,12.7620426787,28.1191506574,57.8012401204,0.0765318721197,3.33212,54.3925882482
 09/29  03:00:00,235.611109597,33.980608458,130.806088078,0.0,12.7620426787,28.1191506574,63.763547629,0.0,3.33212,60.431427629
 09/29  04:00:00,221.546650221,32.9160666653,111.676298884,0.0,12.7620426787,28.1191506574,77.3155001117,0.086727435737,3.33212,73.896652676
 09/29  05:00:00,253.27564115,33.1822021135,115.230025552,0.0,25.5240853573,30.610668775,138.711836163,0.00287154589173,8.3303,130.378664618
 09/29  06:00:00,367.761364054,34.7790148025,128.515847992,0.0,51.0481707146,78.1489452969,241.518771977,0.0366154380341,16.6606,224.821556539
 09/29  07:00:00,420.605340702,35.7216047464,130.641613808,0.0,64.3609230253,109.708623606,325.75873981,6.58272021603,24.9909,294.185119594
 09/29  08:00:00,369.480900665,35.6979944199,130.561743217,0.0,51.0481707146,80.7689615957,270.854124115,2.32960537133,33.3212,235.203318744
 09/29  09:00:00,340.139050217,36.1925738743,129.827496736,0.0,51.0481707146,71.0224615957,245.834064305,0.0,66.8089,179.025164305
 09/29  10:00:00,290.960874772,36.3392868901,129.192767573,0.0,32.1804615127,65.7244621605,222.278250298,0.0,83.4695,138.808750298
 09/29  11:00:00,291.766341216,36.4577432311,129.209307435,0.0,32.1804615127,65.7244621605,191.708279848,0.0,83.4695,108.238779848
 09/29  12:00:00,292.156224765,36.6721637027,130.087447282,0.0,32.1804615127,65.7244621605,191.607488571,0.0,83.4695,108.137988571
 09/29  13:00:00,284.774832941,36.6429410403,132.434540818,0.0,32.1804615127,55.9779621605,183.179283481,0.0,75.1392,108.040083481
 09/29  14:00:00,286.7071148,36.5872503068,134.415832954,0.0,32.1804615127,55.9779621605,168.393192521,0.0,66.8089,101.584292521
 09/29  15:00:00,287.570031083,36.5706737875,135.313940542,0.0,32.1804615127,55.9779621605,183.079844362,0.0,75.1392,107.940644362
 09/29  16:00:00,314.352127016,36.7642862967,132.666757162,0.0,32.1804615127,60.9114621605,165.797040677,0.0,91.7998,73.9972406767
 09/29  17:00:00,350.464489293,36.0970733636,134.434824546,0.0,32.1804615127,77.5397301883,167.320556081,1.90662257886,49.9818,115.432133502
 09/29  18:00:00,401.853795539,36.1604148343,131.856029912,0.0,77.122965704,86.2600435998,259.152802023,3.08830152718,49.9818,206.082700496
 09/29  19:00:00,416.897156164,36.2274596255,128.481315197,0.0,102.647051061,80.1663183927,190.691368004,3.48575706736,33.3212,153.884410937
 09/29  20:00:00,446.131141332,36.1888009516,126.83637215,0.0,115.40909374,92.7192997104,190.74942356,3.82976063691,33.3212,153.598462923
 09/29  21:00:00,420.449654658,36.2578385351,124.677035805,0.0,102.647051061,94.1340635361,254.229007935,4.18827564342,24.9909,225.049832292
 09/29  22:00:00,355.446335188,36.2596612228,125.83960511,0.0,77.122965704,65.871452062,186.338815371,4.53020899207,16.6606,165.148006378
 09/29  23:00:00,290.978053264,36.1208172717,129.529565909,0.0,38.286128036,48.4199368926,105.765134782,4.9310900462,8.3303,92.5037447359
 09/29  24:00:00,258.769023204,33.6612459202,139.244372077,0.0,25.5240853573,30.610668775,83.3945194989,0.00323007899557,3.33212,80.0591694199
 09/30  01:00:00,257.316473122,33.7144730098,135.507888077,0.0,27.7269238854,30.610668775,57.7981056311,0.0622527959683,3.33212,54.4037328352
 09/30  02:00:00,239.336477272,33.1822021135,136.055446981,0.0,12.7620426787,28.1191506574,57.7406845953,0.0,3.33212,54.4085645953
 09/30  03:00:00,241.053666115,33.3418833824,137.424153697,0.0,12.7620426787,28.1191506574,63.7855882024,0.0,3.33212,60.4534682024
 09/30  04:00:00,249.575696082,34.1402897269,137.683983269,0.0,12.7620426787,28.1191506574,77.2580602028,0.0,3.33212,73.9259402028
 09/30  05:00:00,255.110150264,32.7031583068,133.927723951,0.0,12.7620426787,28.1191506574,102.531865366,0.0,8.3303,94.2015653656
 09/30  06:00:00,342.516007908,34.7790148025,136.390167347,0.0,42.6918050922,54.3732441037,147.5257854,0.0323090839603,16.6606,130.832876316
 09/30  07:00:00,372.25007878,35.8052481431,128.86600251,0.0,42.6918050922,86.1019271793,257.458277037,7.38519463449,24.9909,225.082182402
 09/30  08:00:00,401.725788227,35.7742248159,125.701468785,0.0,57.6566862989,112.030105488,363.625820963,2.49898421232,33.3212,327.805636751
 09/30  09:00:00,354.455073115,36.2002319534,124.845608264,0.0,57.6566862989,83.6599452969,299.330714027,0.0,66.8089,232.521814027
 09/30  10:00:00,300.770449258,36.3199789432,125.253055273,0.0,42.6918050922,68.9656133826,266.665910598,0.0,83.4695,183.196410598
 09/30  11:00:00,293.641162746,36.4208862253,126.369460771,0.0,34.9340096728,67.7198543238,223.152361575,0.0,83.4695,139.682861575
 09/30  12:00:00,294.434628857,36.5615701929,127.769630267,0.0,34.9340096728,67.7198543238,194.773197849,0.0,83.4695,111.303697849
 09/30  13:00:00,286.650766123,36.5932744568,129.649504645,0.0,34.9340096728,57.9733543238,180.503628824,0.0,75.1392,105.364428824
 09/30  14:00:00,287.427404954,36.5765703239,130.430883665,0.0,34.9340096728,57.9733543238,175.000379488,0.0,66.8089,108.191479488
 09/30  15:00:00,289.655403354,36.6032519718,132.633796046,0.0,34.9340096728,57.9733543238,183.325061104,0.0,75.1392,108.185861104
 09/30  16:00:00,319.897466081,36.4691818007,133.771042464,0.0,34.9340096728,62.9068543238,172.069809092,0.0,91.7998,80.2700090918
 09/30  17:00:00,347.837000934,36.1349924722,134.358663592,0.0,34.9340096728,72.2186844194,146.995426428,2.56942647143,49.9818,94.4441999566
 09/30  18:00:00,414.717895598,36.344583206,134.734002645,0.0,87.0357390804,86.2600435998,169.672567439,3.86492966625,49.9818,115.825837772
 09/30  19:00:00,422.170135252,36.05634156,136.529344459,0.0,102.000620287,77.6748002752,191.529545203,4.33854619067,33.3212,153.869799012
 09/30  20:00:00,439.263889489,35.9496309042,136.93789544,0.0,102.000620287,88.9820225341,191.793993396,4.74771328436,33.3212,153.725080111
 09/30  21:00:00,432.866976633,36.0083852651,140.288383443,0.0,102.000620287,91.6425454185,183.983728444,5.12886222273,24.9909,153.863966221
 09/30  22:00:00,382.221779956,35.8958528991,143.252766345,0.0,87.0357390804,65.871452062,246.819480155,5.50701085851,16.6606,224.651869296
 09/30  23:00:00,310.953585921,35.7743595983,146.047965277,0.0,42.6918050922,48.4199368926,144.865160524,5.94441741545,8.3303,130.590443108
 09/30  24:00:00,226.59749667,33.1822021135,106.310975217,0.0,27.7269238854,30.610668775,77.2597554946,0.0,3.33212,73.9276354946
 10/01  01:00:00,239.282257028,32.7829989412,110.516983558,0.0,34.4311606118,33.1021868926,64.2971748546,0.452063167596,3.33212,60.512991687
 10/01  02:00:00,230.049893102,32.383795769,119.47281437,0.0,19.466279405,30.610668775,57.7999041034,0.00358238056058,3.33212,54.4642017229
 10/01  03:00:00,203.327708263,31.5853894245,94.6470603283,0.0,19.466279405,30.610668775,63.8469404749,0.0,3.33212,60.5148204749
 10/01  04:00:00,219.055201168,33.1822021135,100.314702491,0.0,19.466279405,30.610668775,77.3042709358,0.0197036504746,3.33212,73.9524472853
 10/01  05:00:00,231.785126579,33.1822021135,100.850006632,0.0,19.466279405,30.610668775,102.716918075,0.0519504512212,8.3303,94.3346676241
 10/01  06:00:00,323.767147139,34.4596522647,118.553657038,0.0,42.6918050922,54.3732441037,154.481000758,0.0895847100721,16.6606,137.730816048
 10/01  07:00:00,386.716611222,36.0179129992,133.915705733,0.0,49.3960418185,88.5934452969,258.58178259,8.20379976353,24.9909,225.387082827
 10/01  08:00:00,407.933500099,35.7603737177,131.958493647,0.0,57.6566862989,112.030105488,358.950210957,2.87915068402,33.3212,322.749860273
 10/01  09:00:00,352.138141973,36.2000198944,131.80332932,0.0,50.9524495726,81.1684271793,305.963468976,0.0,66.8089,239.154568976
 10/01  10:00:00,307.603316179,36.4275480697,132.029272106,0.0,42.6918050922,68.9656133826,266.620812372,0.0,83.4695,183.151312372
 10/01  11:00:00,303.729393576,36.3794098139,131.958696475,0.0,38.286128036,68.9656133826,229.363273971,0.0,83.4695,145.893773971
 10/01  12:00:00,303.467991522,36.4346910025,132.401294848,0.0,38.286128036,68.9656133826,191.705698001,0.0,83.4695,108.236198001
 10/01  13:00:00,284.294642434,36.345260316,132.253193428,0.0,31.5818913096,56.727595265,178.944383444,0.0,75.1392,103.805183444
 10/01  14:00:00,284.120375245,36.3717691458,132.049682883,0.0,31.5818913096,56.727595265,172.919480524,0.0,66.8089,106.110580524
 10/01  15:00:00,283.936078641,36.4007705939,131.852610728,0.0,31.5818913096,56.727595265,183.18277036,0.0,75.1392,108.04357036
 10/01  16:00:00,314.155371941,36.202798477,133.01826909,0.0,31.5818913096,61.661095265,165.85355148,0.0,91.7998,74.05375148
 10/01  17:00:00,343.451165949,35.718438858,135.110936724,0.0,31.5818913096,70.9729253606,154.154969117,3.3840291935,49.9818,100.789139923
 10/01  18:00:00,404.439147337,35.7548889812,134.379399704,0.0,80.3315023541,83.7685254822,170.604724106,4.87110785657,49.9818,115.751816249
 10/01  19:00:00,417.83496107,35.764906941,132.580015549,0.0,102.000620287,77.6748002752,192.500114695,5.33421590217,33.3212,153.844698793
 10/01  20:00:00,442.426094619,35.7543776381,131.098965046,0.0,108.704857014,91.4735406516,192.622949597,5.75147904737,33.3212,153.550270549
 10/01  21:00:00,412.818745758,35.9073116696,129.562175986,0.0,95.2963835608,89.1510273009,182.537151734,6.15215826866,24.9909,151.394093465
 10/01  22:00:00,360.177296254,35.8580626203,130.249744725,0.0,80.3315023541,63.3799339444,243.542883246,6.5668933358,16.6606,220.31538991
 10/01  23:00:00,298.063439115,35.8145025103,132.498348884,0.0,42.6918050922,48.4199368926,145.760768618,6.98862748773,8.3303,130.44184113
 10/01  24:00:00,245.280835403,32.9826005274,116.003671485,0.0,34.4311606118,33.1021868926,83.5126192308,0.0,3.33212,80.1804992308
 10/02  01:00:00,223.6605348,33.1822021135,112.74540149,0.0,19.418418834,29.3649097162,57.7797218691,0.0107795505742,3.33212,54.4368223185
 10/02  02:00:00,215.382773853,33.1822021135,112.414498584,0.0,12.7620426787,28.1191506574,63.8601677238,0.0450804310078,3.33212,60.4829672928
 10/02  03:00:00,204.275193789,32.6499312171,102.53323658,0.0,12.7620426787,28.1191506574,57.8415571646,0.0705679904229,3.33212,54.4388691742
 10/02  04:00:00,221.093574824,33.4483375617,111.01618297,0.0,12.7620426787,28.1191506574,83.7260229878,0.248774279355,3.33212,80.1451287084
 10/02  05:00:00,257.602227013,33.980608458,118.720461926,0.0,25.5240853573,30.610668775,139.056329797,0.0696298720687,8.3303,130.656399925
 10/02  06:00:00,358.832371922,33.980608458,122.227079739,0.0,51.0481707146,78.1489452969,242.397750731,0.0500217291589,16.6606,225.687129002
 10/02  07:00:00,420.313149166,35.8246585824,131.475574208,0.0,64.3609230253,109.708623606,335.508105901,9.27951648635,24.9909,301.237689415
 10/02  08:00:00,372.127420014,35.6573838619,134.254755785,0.0,51.0481707146,80.7689615957,275.420057939,3.55150646825,33.3212,238.54735147
 10/02  09:00:00,341.871852527,36.1667707132,131.629529736,0.0,51.0481707146,71.0224615957,246.318416925,0.0,66.8089,179.509516925
 10/02  10:00:00,295.293088235,36.2550755489,133.653369665,0.0,32.1804615127,65.7244621605,229.18087061,0.0,83.4695,145.71137061
 10/02  11:00:00,296.304354475,36.3577898415,133.883028654,0.0,32.1804615127,65.7244621605,191.857575025,0.0,83.4695,108.388075025
 10/02  12:00:00,294.547893353,36.4283932948,132.777414079,0.0,32.1804615127,65.7244621605,191.752211766,0.0,83.4695,108.282711766
 10/02  13:00:00,286.625350277,36.3785094929,134.608617417,0.0,32.1804615127,55.9779621605,183.327415625,0.0,75.1392,108.188215625
