Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  14:00:00,288.374863744,36.4257062535,136.296664775,0.0,32.1804615127,55.9779621605,168.538354255,0.0,66.8089,101.729454255
 10/02  15:00:00,288.570411219,36.4643501449,136.466776393,0.0,32.1804615127,55.9779621605,183.232862247,0.0,75.1392,108.093662247
 10/02  16:00:00,317.385532414,36.5847358974,135.914105985,0.0,32.1804615127,60.9114621605,172.061408011,0.0,91.7998,80.2616080114
 10/02  17:00:00,353.393020399,36.0029379975,137.473997792,0.0,32.1804615127,77.5397301883,168.670248468,3.0926935296,49.9818,115.595754938
 10/02  18:00:00,405.322115933,36.0511394769,135.440696588,0.0,77.122965704,86.2600435998,261.429236825,4.64931052429,49.9818,206.798126301
 10/02  19:00:00,424.194110535,36.1150321102,132.543616042,0.0,102.647051061,80.1663183927,192.737186922,5.16985702372,33.3212,154.246129899
 10/02  20:00:00,450.410493443,36.0652431785,130.762651655,0.0,115.40909374,92.7192997104,192.900386163,5.61312514265,33.3212,153.96606102
 10/02  21:00:00,427.051423164,36.104956164,131.102105336,0.0,102.647051061,94.1340635361,262.417201531,6.02861379219,24.9909,231.397687739
 10/02  22:00:00,363.692477285,36.0970351474,134.383561518,0.0,77.122965704,65.871452062,195.43495209,6.45192608717,16.6606,172.322426003
 10/02  23:00:00,299.477764735,35.969425195,138.79355339,0.0,38.286128036,48.4199368926,109.562274715,6.95156426236,8.3303,94.2804104527
 10/02  24:00:00,201.433061446,32.7829989412,84.469054511,0.0,25.5240853573,30.610668775,77.3327492637,0.0178868742333,3.33212,73.9827423895
 10/03  01:00:00,204.094647416,33.1822021135,93.4649134452,0.0,19.418418834,29.3649097162,63.8215961009,0.0,3.33212,60.4894761009
 10/03  02:00:00,165.03929364,32.383795769,64.274289438,0.0,12.7620426787,28.1191506574,57.8047726836,0.0231505593337,3.33212,54.4495021243
 10/03  03:00:00,160.502492957,32.383795769,59.8251099057,0.0,12.7620426787,28.1191506574,63.8800604401,0.0484037636359,3.33212,60.4995366765
 10/03  04:00:00,168.153009998,32.383795769,60.1906943625,0.0,12.7620426787,28.1191506574,77.3336752142,0.0,3.33212,74.0015552142
 10/03  05:00:00,214.821766856,33.1822021135,77.4000243592,0.0,25.5240853573,30.610668775,140.574115812,1.50712927122,8.3303,130.736686541
 10/03  06:00:00,348.898972695,34.6193335336,110.380714043,0.0,51.0481707146,78.1489452969,250.179350934,3.20502167296,16.6606,230.313729261
 10/03  07:00:00,429.208440926,35.618729074,140.612860375,0.0,64.3609230253,109.708623606,334.52358075,9.85542679985,24.9909,299.67725395
 10/03  08:00:00,376.774569494,35.5998939191,138.580652894,0.0,51.0481707146,80.7689615957,280.560201396,3.61845523129,33.3212,243.620546165
 10/03  09:00:00,348.145625614,36.1727849957,138.120211385,0.0,51.0481707146,71.0224615957,246.686260212,0.0,66.8089,179.877360212
 10/03  10:00:00,304.439114461,36.2210085782,143.5961256,0.0,32.1804615127,65.7244621605,229.279532122,0.0,83.4695,145.810032122
 10/03  11:00:00,308.213794186,36.2685365319,147.169548739,0.0,32.1804615127,65.7244621605,191.908918926,0.0,83.4695,108.439418926
 10/03  12:00:00,310.403313196,36.3359946324,149.990658914,0.0,32.1804615127,65.7244621605,191.807369689,0.0,83.4695,108.337869689
 10/03  13:00:00,301.487424731,36.3416848272,150.486393956,0.0,32.1804615127,55.9779621605,183.3794571,0.0,75.1392,108.2402571
 10/03  14:00:00,301.921510929,36.3777458607,150.840244647,0.0,32.1804615127,55.9779621605,174.947923465,0.0,66.8089,108.139023465
 10/03  15:00:00,301.213181042,36.4609675895,149.929233809,0.0,32.1804615127,55.9779621605,176.918544976,0.0,75.1392,101.779344976
 10/03  16:00:00,330.98347305,36.359347789,150.371411943,0.0,32.1804615127,60.9114621605,172.072286375,0.0,91.7998,80.2724863754
 10/03  17:00:00,366.244331262,35.8231335648,151.016854553,0.0,32.1804615127,77.5397301883,169.42741875,3.74541425788,49.9818,115.700204493
 10/03  18:00:00,417.95156589,35.8963498146,149.025808676,0.0,77.122965704,86.2600435998,269.614305708,5.45481927773,49.9818,214.177686431
 10/03  19:00:00,436.365112264,35.9507913178,146.564319916,0.0,102.647051061,80.1663183927,193.787064498,6.06819957624,33.3212,154.397664922
 10/03  20:00:00,462.649892589,35.9028379556,145.197467989,0.0,115.40909374,92.7192997104,193.959499724,6.54540792884,33.3212,154.092891796
 10/03  21:00:00,438.606526177,35.9416096981,145.15025611,0.0,102.647051061,94.1340635361,258.189689404,6.98691154203,24.9909,226.211877862
 10/03  22:00:00,374.644193845,35.9552107712,147.850249737,0.0,77.122965704,65.871452062,201.499286675,7.83247835637,16.6606,177.006208319
 10/03  23:00:00,302.395077239,35.8550282131,144.266089211,0.0,38.286128036,48.4199368926,117.020790439,13.7982951734,8.3303,94.8921952651
 10/03  24:00:00,142.192146459,30.7869830799,29.8160016674,0.0,25.5240853573,30.610668775,96.8673881146,19.5325730924,3.33212,74.0026950221
 10/04  01:00:00,195.860516326,33.1822021135,85.4304932979,0.0,19.418418834,29.3649097162,102.810500506,38.9723793337,3.33212,60.5060011724
 10/04  02:00:00,117.875391151,30.7869830799,20.7716941431,0.0,12.7620426787,28.1191506574,144.640410672,86.8471204764,3.33212,54.4611701961
 10/04  03:00:00,176.666365499,33.1822021135,74.1455120887,0.0,12.7620426787,28.1191506574,144.487934551,80.6418949972,3.33212,60.5139195533
 10/04  04:00:00,143.780828463,31.5853894245,38.2637785937,0.0,12.7620426787,28.1191506574,132.230810567,54.8722756963,3.33212,74.0264148709
 10/04  05:00:00,192.645052071,32.383795769,57.7965173283,0.0,25.5240853573,30.610668775,208.769961761,63.0672444343,8.3303,137.372417327
 10/04  06:00:00,343.287642486,34.4596522647,105.843971361,0.0,51.0481707146,78.1489452969,304.695846338,61.7747772645,16.6606,226.260469074
 10/04  07:00:00,407.08381912,35.5893586514,122.183725222,0.0,64.3609230253,109.708623606,404.352661258,74.3304993821,24.9909,305.031261876
 10/04  08:00:00,350.677311055,35.5803951034,116.56329748,0.0,51.0481707146,80.7689615957,316.171144677,46.1120421873,33.3212,236.737902489
 10/04  09:00:00,346.108611604,36.1538038995,139.21718284,0.0,51.0481707146,71.0224615957,258.292664191,4.71495182854,66.8089,186.768812362
 10/04  10:00:00,309.449177976,36.2055428492,150.665344694,0.0,32.1804615127,65.7244621605,229.394027931,0.0,83.4695,145.924527931
 10/04  11:00:00,310.431952759,36.2821439684,150.202378886,0.0,32.1804615127,65.7244621605,191.965196598,0.0,83.4695,108.495696598
 10/04  12:00:00,310.228757924,36.3404130548,149.486799255,0.0,32.1804615127,65.7244621605,191.859400881,0.0,83.4695,108.389900881
 10/04  13:00:00,301.749377747,36.3820604302,149.831601913,0.0,32.1804615127,55.9779621605,183.4320001,0.0,75.1392,108.2928001
 10/04  14:00:00,301.692265233,36.4744637492,151.38380442,0.0,32.1804615127,55.9779621605,174.995744029,0.0,66.8089,108.186844029
 10/04  15:00:00,300.093838168,36.5728420821,147.962776858,0.0,32.1804615127,55.9779621605,183.324887755,0.0,75.1392,108.185687755
 10/04  16:00:00,330.84857231,36.4577638057,149.568643635,0.0,32.1804615127,60.9114621605,165.935964597,0.0,91.7998,74.1361645969
 10/04  17:00:00,366.074962815,35.8644558856,150.359151172,0.0,32.1804615127,77.5397301883,169.321326793,1.28974724629,49.9818,118.049779547
 10/04  18:00:00,418.415292911,35.9254805963,148.778499018,0.0,77.122965704,86.2600435998,263.927900278,1.96960128332,49.9818,211.976498995
 10/04  19:00:00,438.511471992,35.9719990976,148.737563617,0.0,102.647051061,80.1663183927,190.219864968,2.26542584991,33.3212,154.633239118
 10/04  20:00:00,463.612446713,35.8929691059,147.095716223,0.0,115.40909374,92.7192997104,197.281888484,3.16689999155,33.3212,160.793788493
 10/04  21:00:00,438.991956562,35.9107475882,146.462911679,0.0,102.647051061,94.1340635361,261.714159919,10.2306893065,24.9909,226.492570613
 10/04  22:00:00,366.105818181,35.9219188361,140.346882643,0.0,77.122965704,65.871452062,206.851160414,19.242767592,16.6606,170.947792822
 10/04  23:00:00,257.777584248,35.8103287993,100.464645842,0.0,38.286128036,48.4199368926,141.101402696,32.1032814062,8.3303,100.66782129
 10/04  24:00:00,139.132532924,30.7869830799,26.670034749,0.0,25.5240853573,30.610668775,111.595734476,34.2359689881,3.33212,74.0276454882
 10/05  01:00:00,145.340199637,30.7869830799,40.234281796,0.0,19.418418834,29.3649097162,103.981169389,40.1305781097,3.33212,60.5184712793
 10/05  02:00:00,182.717705147,33.1822021135,80.1494286522,0.0,12.7620426787,28.1191506574,103.797784379,45.9884717617,3.33212,54.4771926168
 10/05  03:00:00,116.999009323,30.7869830799,19.7625979901,0.0,12.7620426787,28.1191506574,104.014623695,40.157204521,3.33212,60.5252991739
 10/05  04:00:00,188.680870271,33.1822021135,79.4396946433,0.0,12.7620426787,28.1191506574,112.459386374,31.9408944389,3.33212,77.1863719351
 10/05  05:00:00,151.559791901,30.7869830799,20.1999000515,0.0,25.5240853573,30.610668775,168.667882067,26.1902306611,8.3303,134.147351406
 10/05  06:00:00,346.932440989,34.6193335336,109.058512711,0.0,51.0481707146,78.1489452969,265.420805951,22.1795065413,16.6606,226.580699409
 10/05  07:00:00,405.806034629,35.5869681181,120.810618595,0.0,64.3609230253,109.708623606,360.059285609,29.450856974,24.9909,305.617528635
 10/05  08:00:00,362.661048956,35.5819613435,128.420266164,0.0,51.0481707146,80.7689615957,289.642300873,11.8364570404,33.3212,244.484643833
 10/05  09:00:00,356.435533208,36.1568652215,148.178557686,0.0,51.0481707146,71.0224615957,246.858565962,0.0371230720942,66.8089,180.01254289
 10/05  10:00:00,306.463688264,36.2070098707,145.384033204,0.0,32.1804615127,65.7244621605,229.749566282,0.0,83.4695,146.280066282
 10/05  11:00:00,306.717329928,36.2666942438,144.447544099,0.0,32.1804615127,65.7244621605,198.160410372,0.0,83.4695,114.690910372
 10/05  12:00:00,306.070285299,36.336424395,144.429926061,0.0,32.1804615127,65.7244621605,191.91469925,0.0,83.4695,108.44519925
 10/05  13:00:00,299.755048869,36.3417662342,147.884072741,0.0,32.1804615127,55.9779621605,183.478273011,0.0,75.1392,108.339073011
 10/05  14:00:00,302.194844115,36.4028318715,150.523689263,0.0,32.1804615127,55.9779621605,175.048211755,0.0,66.8089,108.239311755
 10/05  15:00:00,301.918231513,36.5170103918,150.402052537,0.0,32.1804615127,55.9779621605,183.381288296,0.0,75.1392,108.242088296
 10/05  16:00:00,331.054194373,36.3999511768,150.273602344,0.0,32.1804615127,60.9114621605,165.972254275,0.0,91.7998,74.1724542746
 10/05  17:00:00,366.507799663,35.8114162972,151.192665085,0.0,32.1804615127,77.5397301883,172.963123508,0.737943037541,49.9818,122.243380471
 10/05  18:00:00,418.870589884,35.8567043003,149.411607145,0.0,77.122965704,86.2600435998,259.185979625,1.15244588236,49.9818,208.051733742
 10/05  19:00:00,439.726638997,35.9224034615,149.233677376,0.0,102.647051061,80.1663183927,195.547390984,1.34858590033,33.3212,160.877605083
 10/05  20:00:00,465.531388013,35.8750406912,147.809214619,0.0,115.40909374,92.7192997104,189.212800644,1.5487015812,33.3212,154.342899062
 10/05  21:00:00,440.18907282,35.9193932545,146.361328723,0.0,102.647051061,94.1340635361,260.893761773,1.75806110427,24.9909,234.144800669
 10/05  22:00:00,375.053377296,35.9373354392,148.279385907,0.0,77.122965704,65.871452062,189.743574784,1.98572473235,16.6606,171.097250052
 10/05  23:00:00,305.933745009,35.8271389464,147.813929958,0.0,38.286128036,48.4199368926,105.74509646,2.45015574457,8.3303,94.9646407151
 10/05  24:00:00,143.062099524,30.7869830799,30.6813268538,0.0,25.5240853573,30.610668775,86.5426644729,3.52541426409,3.33212,79.6851302088
 10/06  01:00:00,179.423849575,32.383795769,70.8426028384,0.0,19.418418834,29.3649097162,74.6947151983,10.8236372104,3.33212,60.5389579879
 10/06  02:00:00,138.300933567,31.5853894245,39.5188078858,0.0,12.7620426787,28.1191506574,85.8143669889,27.9931950177,3.33212,54.4890519712
 10/06  03:00:00,182.197605094,33.1822021135,79.6963911348,0.0,12.7620426787,28.1191506574,94.9952545259,31.1155160189,3.33212,60.547618507
 10/06  04:00:00,121.590713528,30.7869830799,17.2874971623,0.0,12.7620426787,28.1191506574,106.616620055,24.6977917852,3.33212,78.5867082694
 10/06  05:00:00,214.183878108,33.1822021135,76.8108060841,0.0,25.5240853573,30.610668775,160.091069761,18.9611448269,8.3303,132.799624934
 10/06  06:00:00,324.543597597,33.6612459202,88.2303166291,0.0,51.0481707146,78.1489452969,265.019035211,15.4962753624,16.6606,232.862159848
 10/06  07:00:00,415.782212173,35.5926508521,129.238858533,0.0,64.3609230253,109.708623606,351.234531913,18.5125722406,24.9909,307.731059672
 10/06  08:00:00,342.180343374,35.5774211471,107.267814107,0.0,51.0481707146,80.7689615957,287.957522593,17.2598184186,33.3212,237.376504174
 10/06  09:00:00,320.366396813,36.1563898738,113.812366216,0.0,51.0481707146,71.0224615957,261.863806703,7.94538667021,66.8089,187.109520032
 10/06  10:00:00,304.756473603,36.2055799353,146.569453771,0.0,32.1804615127,65.7244621605,230.280612611,0.68817768564,83.4695,146.122934926
 10/06  11:00:00,310.300430474,36.2524399978,150.777900459,0.0,32.1804615127,65.7244621605,192.054473411,0.0,83.4695,108.584973411
 10/06  12:00:00,308.551542282,36.2966777915,149.119038567,0.0,32.1804615127,65.7244621605,198.347451709,0.0,83.4695,114.877951709
 10/06  13:00:00,298.537502041,36.3414056969,148.157533239,0.0,32.1804615127,55.9779621605,183.539767132,0.0,75.1392,108.400567132
 10/06  14:00:00,300.173186749,36.4023968343,149.350870574,0.0,32.1804615127,55.9779621605,175.101016138,0.0,66.8089,108.292116138
 10/06  15:00:00,300.816766912,36.4850789739,149.753837495,0.0,32.1804615127,55.9779621605,183.433475845,0.0,75.1392,108.294275845
 10/06  16:00:00,330.587194624,36.3186514846,150.309158245,0.0,32.1804615127,60.9114621605,165.996793147,0.0,91.7998,74.1969931472
 10/06  17:00:00,365.571099925,35.7414848197,150.991672157,0.0,32.1804615127,77.5397301883,173.122937626,0.819881482424,49.9818,122.321256143
 10/06  18:00:00,418.00403002,35.7686493328,149.645354084,0.0,77.122965704,86.2600435998,264.942748682,1.27244876133,49.9818,213.68849992
 10/06  19:00:00,437.824320117,35.8033974371,148.848452106,0.0,102.647051061,80.1663183927,190.740594186,1.48547877735,33.3212,155.933915408
 10/06  20:00:00,464.393521118,35.7567212635,147.811399691,0.0,115.40909374,92.7192997104,193.170362945,1.69663739973,33.3212,158.152525546
 10/06  21:00:00,439.876386481,35.8108954772,146.953213121,0.0,102.647051061,94.1340635361,257.324240606,1.92582011637,24.9909,230.40752049
 10/06  22:00:00,375.146493511,35.8571315419,148.742625734,0.0,77.122965704,65.871452062,197.791526197,2.98796111337,16.6606,178.142965084
 10/06  23:00:00,279.61424725,35.7690996693,121.885730291,0.0,38.286128036,48.4199368926,112.851038278,10.0526333792,8.3303,94.4681048986
 10/06  24:00:00,136.105828986,30.7869830799,23.7359678082,0.0,25.5240853573,30.610668775,97.9827310768,14.3846990218,3.33212,80.265912055
 10/07  01:00:00,152.195602947,30.7869830799,37.6289766924,0.0,27.7269238854,30.610668775,76.0593850298,18.2287450514,3.33212,54.4985199785
 10/07  02:00:00,181.480639542,33.1822021135,78.9814802063,0.0,12.7620426787,28.1191506574,89.9243672659,26.0307083518,3.33212,60.5615389141
 10/07  03:00:00,115.441762367,30.7869830799,18.2763407211,0.0,12.7620426787,28.1191506574,99.9194035957,36.0230936356,3.33212,60.5641899601
 10/07  04:00:00,184.629234654,33.1822021135,75.4449328822,0.0,12.7620426787,28.1191506574,113.37892698,35.93574808,3.33212,74.1110589005
 10/07  05:00:00,132.473118796,30.7869830799,16.498305451,0.0,12.7620426787,28.1191506574,138.311802683,29.1660001036,8.3303,100.815502579
 10/07  06:00:00,311.059662871,34.4596522647,106.068369288,0.0,42.6918050922,54.3732441037,179.154262476,24.445245908,16.6606,138.048416568
 10/07  07:00:00,329.660005214,35.5991139423,90.4448868598,0.0,42.6918050922,86.1019271793,285.971238587,32.2460328121,24.9909,228.734305775
 10/07  08:00:00,404.649959526,35.5921383068,132.424143453,0.0,57.6566862989,112.030105488,387.933096778,18.9852910964,33.3212,335.626605681
 10/07  09:00:00,375.214974821,36.1545079474,148.881583779,0.0,57.6566862989,83.6599452969,310.508753871,0.890398656875,66.8089,242.809455214
 10/07  10:00:00,322.467916294,36.2221533126,149.874998877,0.0,42.6918050922,68.9656133826,270.76777489,0.0,83.4695,187.29827489
 10/07  11:00:00,314.779963257,36.3130207006,150.056743331,0.0,34.9340096728,67.7198543238,229.958695043,0.0,83.4695,146.489195043
 10/07  12:00:00,314.58402151,36.3797503342,149.925402256,0.0,34.9340096728,67.7198543238,198.62271577,0.0,83.4695,115.15321577
 10/07  13:00:00,305.084488596,36.4125276354,149.093155879,0.0,34.9340096728,57.9733543238,183.784336978,0.0,75.1392,108.645136978
 10/07  14:00:00,305.355848493,36.51500929,149.030157802,0.0,34.9340096728,57.9733543238,175.606654991,0.0,66.8089,108.797754991
 10/07  15:00:00,305.333232143,36.5634171696,149.19967897,0.0,34.9340096728,57.9733543238,189.816206278,0.0,75.1392,114.677006278
 10/07  16:00:00,335.167812853,36.3219025335,150.154775615,0.0,34.9340096728,62.9068543238,172.280512085,0.0,91.7998,80.480712085
 10/07  17:00:00,363.674334007,35.8227434688,151.444422773,0.0,34.9340096728,72.2186844194,151.848897219,0.780285193882,49.9818,101.086812025
 10/07  18:00:00,428.644631415,36.0062787221,150.03021396,0.0,87.0357390804,86.2600435998,167.485586232,1.21627341835,49.9818,116.287512813
 10/07  19:00:00,434.999089446,35.7656674286,148.975175713,0.0,102.000620287,77.6748002752,196.275760052,1.44426498401,33.3212,161.510295068
 10/07  20:00:00,446.036632433,35.6696244036,147.063115431,0.0,102.000620287,88.9820225341,189.986828012,2.0830382316,33.3212,154.58258978
 10/07  21:00:00,436.331941922,35.6994449554,147.412193384,0.0,102.000620287,91.6425454185,195.116147611,8.61051255498,24.9909,161.514735056
 10/07  22:00:00,373.411508549,35.6439059884,137.956853936,0.0,87.0357390804,65.871452062,263.806678255,17.6299182588,16.6606,229.516159996
 10/07  23:00:00,265.746229133,35.5831129788,104.184295568,0.0,42.6918050922,48.4199368926,178.717274648,35.1126974365,8.3303,135.274277211
 10/07  24:00:00,140.936392684,30.7869830799,26.1619935298,0.0,27.7269238854,30.610668775,130.30136667,46.6816463509,3.33212,80.2876003191
 10/08  01:00:00,162.617893292,30.7869830799,38.6145716368,0.0,34.4311606118,33.1021868926,105.640133327,41.6814873902,3.33212,60.6265259366
 10/08  02:00:00,147.449027482,30.7869830799,40.9790513048,0.0,19.466279405,30.610668775,97.0322438031,33.0774261329,3.33212,60.6226976703
 10/08  03:00:00,148.066850261,30.7869830799,41.6241796099,0.0,19.466279405,30.610668775,85.202539273,27.3037645459,3.33212,54.5666547271
 10/08  04:00:00,157.237421011,30.7869830799,44.2292518815,0.0,19.466279405,30.610668775,106.974380311,23.3348282232,3.33212,80.3074320878
 10/08  05:00:00,171.63659697,30.7869830799,46.4051493681,0.0,19.466279405,30.610668775,129.897591837,20.6147309248,8.3303,100.952560912
 10/08  06:00:00,309.080244347,34.4596522647,104.224761473,0.0,42.6918050922,54.3732441037,173.977593513,18.905172895,16.6606,138.411820618
 10/08  07:00:00,332.903846542,35.7678862524,83.6527156806,0.0,49.3960418185,88.5934452969,349.892251588,90.0506167804,24.9909,234.850734807
 10/08  08:00:00,398.756588144,35.596524572,126.286566856,0.0,57.6566862989,112.030105488,403.98977098,34.8424862194,33.3212,335.826084761
 10/08  09:00:00,364.714583592,36.1699291101,147.289430087,0.0,50.9524495726,81.1684271793,314.854222038,2.58192522011,66.8089,245.463396818
 10/08  10:00:00,322.665435919,36.3286977259,148.851663629,0.0,42.6918050922,68.9656133826,271.133580798,0.0,83.4695,187.664080798
 10/08  11:00:00,320.318502974,36.3782578609,150.024286364,0.0,38.286128036,68.9656133826,230.085677233,0.0,83.4695,146.616177233
 10/08  12:00:00,320.464420356,36.4873998532,149.937243858,0.0,38.286128036,68.9656133826,196.178518522,0.0,83.4695,112.709018522
 10/08  13:00:00,302.125735803,36.4680190756,150.19537959,0.0,31.5818913096,56.727595265,186.025354918,0.0,75.1392,110.886154918
 10/08  14:00:00,301.852079097,36.5604787638,149.684788666,0.0,31.5818913096,56.727595265,175.206813654,0.0,66.8089,108.397913654
 10/08  15:00:00,301.504704285,36.6101625778,149.303319371,0.0,31.5818913096,56.727595265,183.536942396,0.0,75.1392,108.397742396
 10/08  16:00:00,331.244724501,36.4101978247,150.03649745,0.0,31.5818913096,61.661095265,172.241298928,0.0,91.7998,80.4414989276
 10/08  17:00:00,360.102957591,35.8298979741,151.852301505,0.0,31.5818913096,70.9729253606,151.805975657,0.696955792848,49.9818,101.127219864
 10/08  18:00:00,420.963584847,35.8102534184,151.136137273,0.0,80.3315023541,83.7685254822,173.826848629,1.11447842321,49.9818,122.730570206
 10/08  19:00:00,435.723387947,35.7969525442,149.153625361,0.0,102.000620287,77.6748002752,189.377751553,1.31453523623,33.3212,154.742016317
 10/08  20:00:00,455.19647671,35.7104384,146.724547575,0.0,108.704857014,91.4735406516,195.731709297,1.60110851011,33.3212,160.809400787
 10/08  21:00:00,426.898360612,35.8270422508,147.003794629,0.0,95.2963835608,89.1510273009,187.217606912,7.13240672339,24.9909,155.094300189
 10/08  22:00:00,370.199035923,35.740600957,143.930857584,0.0,80.3315023541,63.3799339444,265.079960448,14.0581328544,16.6606,234.361227593
 10/08  23:00:00,271.19290006,35.6714679287,109.593032733,0.0,42.6918050922,48.4199368926,165.670004937,26.2807330267,8.3303,131.05897191
 10/08  24:00:00,152.526625745,30.7869830799,28.5572456941,0.0,34.4311606118,33.1021868926,119.59627903,35.8840189894,3.33212,80.3801400405
 10/09  01:00:00,166.206763508,30.7869830799,42.2197559656,0.0,34.4311606118,33.1021868926,101.440180815,37.4665075965,3.33212,60.641553218
 10/09  02:00:00,151.365605248,30.7869830799,44.8713724274,0.0,19.466279405,30.610668775,98.1982022997,34.2260402753,3.33212,60.6400420245
 10/09  03:00:00,151.61911487,30.7869830799,45.1551709964,0.0,19.466279405,30.610668775,91.8978613013,27.9247902014,3.33212,60.6409510999
 10/09  04:00:00,160.664795295,30.7869830799,47.6365029104,0.0,19.466279405,30.610668775,107.274043574,23.5882819896,3.33212,80.353641584
 10/09  05:00:00,174.771654223,30.7869830799,49.5221029944,0.0,19.466279405,30.610668775,123.64271909,20.6196744684,8.3303,94.6927446216
 10/09  06:00:00,308.705777173,34.4596522647,103.798469939,0.0,42.6918050922,54.3732441037,180.527265504,18.7490316951,16.6606,145.117633808
 10/09  07:00:00,336.470266035,35.7895711203,87.613519181,0.0,49.3960418185,88.5934452969,313.883896712,55.847587721,24.9909,233.045408991
 10/09  08:00:00,403.613953226,35.6037133169,131.21853504,0.0,57.6566862989,112.030105488,396.507408053,24.1927279746,33.3212,338.993480078
 10/09  09:00:00,363.476150869,36.1756678366,144.920883907,0.0,50.9524495726,81.1684271793,313.009717026,0.413720479772,66.8089,245.787096546
 10/09  10:00:00,321.200599423,36.3507658908,146.223010163,0.0,42.6918050922,68.9656133826,271.311564987,0.0,83.4695,187.842064987
 10/09  11:00:00,321.759840177,36.4131996753,150.109665666,0.0,38.286128036,68.9656133826,230.177638082,0.0,83.4695,146.708138082
 10/09  12:00:00,321.163395668,36.5587132044,149.964113923,0.0,38.286128036,68.9656133826,198.522689436,0.0,83.4695,115.053189436
 10/09  13:00:00,302.226768099,36.5167208725,149.89298224,0.0,31.5818913096,56.727595265,183.802190578,0.0,75.1392,108.662990578
 10/09  14:00:00,302.01616812,36.6024313769,149.598202741,0.0,31.5818913096,56.727595265,175.255064457,0.0,66.8089,108.446164457
 10/09  15:00:00,301.811424704,36.6506904275,149.367233448,0.0,31.5818913096,56.727595265,183.581825056,0.0,75.1392,108.442625056
 10/09  16:00:00,331.677352967,36.4941803663,150.18685375,0.0,31.5818913096,61.661095265,172.26912825,0.0,91.7998,80.4693282504
 10/09  17:00:00,360.734965687,35.8918027811,152.2319768,0.0,31.5818913096,70.9729253606,151.896801886,0.729417564744,49.9818,101.185584322
 10/09  18:00:00,421.257277822,35.8797552092,151.301676214,0.0,80.3315023541,83.7685254822,173.939048935,1.16752285169,49.9818,122.789726083
 10/09  19:00:00,435.619503637,35.9045599972,147.630481696,0.0,102.000620287,77.6748002752,196.303406107,1.37060230757,33.3212,161.6116038
 10/09  20:00:00,455.623711838,35.8221146546,145.717854267,0.0,108.704857014,91.4735406516,189.448927341,1.57111506824,33.3212,154.556612273
 10/09  21:00:00,427.192996776,35.9413950533,146.018390547,0.0,95.2963835608,89.1510273009,188.394949676,1.77999208915,24.9909,161.624057587
 10/09  22:00:00,374.230459359,35.8311965449,146.580928664,0.0,80.3315023541,63.3799339444,253.362693405,2.01830179537,16.6606,234.68379161
 10/09  23:00:00,312.518175007,35.7378808626,149.623618965,0.0,42.6918050922,48.4199368926,141.960752966,2.47673669822,8.3303,131.153716267
 10/09  24:00:00,210.436275611,33.1822021135,81.395957876,0.0,34.4311606118,33.1021868926,88.8081380867,5.05261425111,3.33212,80.4234038356
 10/10  01:00:00,133.518104419,30.7869830799,28.5317015652,0.0,19.418418834,29.3649097162,76.4701795309,12.5297949298,3.33212,60.6082646012
 10/10  02:00:00,139.382580429,30.7869830799,42.2862690002,0.0,12.7620426787,28.1191506574,82.1112495203,18.1766319044,3.33212,60.6024976158
 10/10  03:00:00,173.449508664,33.1822021135,70.8899645973,0.0,12.7620426787,28.1191506574,85.9358136296,21.9856555304,3.33212,60.6180380992
 10/10  04:00:00,148.108000354,31.5853894245,41.8971231915,0.0,12.7620426787,28.1191506574,103.424598162,25.9013742565,3.33212,74.1911039055
 10/10  05:00:00,194.131744209,32.383795769,58.5583520754,0.0,25.5240853573,30.610668775,171.682365547,25.4024720044,8.3303,137.949593543
 10/10  06:00:00,343.950522506,34.4596522647,105.75456202,0.0,51.0481707146,78.1489452969,277.295415148,25.1500372294,16.6606,235.484777919
 10/10  07:00:00,413.303602641,35.5871279931,127.203542753,0.0,64.3609230253,109.708623606,373.007688697,31.1731874721,24.9909,316.843601225
 10/10  08:00:00,373.358346986,35.5869832639,137.970952277,0.0,51.0481707146,80.7689615957,289.83348137,10.3674348046,33.3212,246.144846566
 10/10  09:00:00,353.113180418,36.1672969743,144.19286326,0.0,51.0481707146,71.0224615957,254.65157252,0.0,66.8089,187.84267252
 10/10  10:00:00,305.467520025,36.2357875514,143.930430072,0.0,32.1804615127,65.7244621605,230.015372912,0.0,83.4695,146.545872912
 10/10  11:00:00,308.361348111,36.3371742866,145.945257589,0.0,32.1804615127,65.7244621605,198.684056136,0.0,83.4695,115.214556136
 10/10  12:00:00,308.714577057,36.4509306828,146.893492251,0.0,32.1804615127,65.7244621605,192.174302258,0.0,83.4695,108.704802258
 10/10  13:00:00,299.934325134,36.5373262912,147.732667532,0.0,32.1804615127,55.9779621605,190.127649251,0.0,75.1392,114.988449251
 10/10  14:00:00,299.847183611,36.6400290486,147.528422252,0.0,32.1804615127,55.9779621605,175.321689642,0.0,66.8089,108.512789642
 10/10  15:00:00,299.056242651,36.7376029622,146.637294089,0.0,32.1804615127,55.9779621605,183.643713741,0.0,75.1392,108.504513741
 10/10  16:00:00,328.60360697,36.6950971014,146.97515639,0.0,32.1804615127,60.9114621605,172.303547988,0.0,91.7998,80.5037479877
 10/10  17:00:00,364.712902515,36.0655659493,148.692944607,0.0,32.1804615127,77.5397301883,173.38067205,0.75591010007,49.9818,122.642961949
 10/10  18:00:00,415.825073116,36.1103320883,145.841222336,0.0,77.122965704,86.2600435998,267.183455833,1.20755615426,49.9818,215.994099678
 10/10  19:00:00,436.995861847,36.1660087747,143.032796984,0.0,102.647051061,80.1663183927,196.789987222,1.41415012933,33.3212,162.054637093
 10/10  20:00:00,459.432143538,36.1193143768,140.209635449,0.0,115.40909374,92.7192997104,196.641702557,1.60072827983,33.3212,161.719774277
 10/10  21:00:00,434.120927797,36.1525676192,138.700497808,0.0,102.647051061,94.1340635361,262.560471349,1.8177888753,24.9909,235.751782473
 10/10  22:00:00,369.831388858,36.1237207382,141.392431175,0.0,77.122965704,65.871452062,197.520336519,2.03512328342,16.6606,178.824613235
 10/10  23:00:00,304.847966648,35.9664909073,145.224615893,0.0,38.286128036,48.4199368926,105.279061395,2.29958562523,8.3303,94.6491757694
 10/10  24:00:00,202.089808655,33.1822021135,84.3846667089,0.0,25.5240853573,30.610668775,83.7199543468,0.0,3.33212,80.3878343468
 10/11  01:00:00,143.141282053,30.7869830799,38.1375782181,0.0,19.418418834,29.3649097162,65.1388578738,1.17847563143,3.33212,60.6282622424
 10/11  02:00:00,176.84096001,33.1822021135,74.3085735252,0.0,12.7620426787,28.1191506574,68.8563933231,4.88790228627,3.33212,60.6363710369
 10/11  03:00:00,180.30086361,33.1822021135,77.8080016138,0.0,12.7620426787,28.1191506574,69.9679992456,6.00598086345,3.33212,60.6298983822
 10/11  04:00:00,165.865219698,32.383795769,58.5544166127,0.0,12.7620426787,28.1191506574,91.189641209,7.43783206272,3.33212,80.4196891463
 10/11  05:00:00,177.148828124,31.5853894245,44.1742921282,0.0,25.5240853573,30.610668775,156.754285247,10.5448067844,8.3303,137.879178463
 10/11  06:00:00,350.125289181,34.7790148025,112.004688867,0.0,51.0481707146,78.1489452969,266.558531957,13.8716802162,16.6606,236.026251741
 10/11  07:00:00,436.372265266,35.600560336,147.396165059,0.0,64.3609230253,109.708623606,350.250180992,15.7137399509,24.9909,309.545541041
 10/11  08:00:00,382.353429582,35.6091527944,146.544236277,0.0,51.0481707146,80.7689615957,288.63904155,3.85900376775,33.3212,251.458837782
 10/11  09:00:00,350.586420689,36.1770821754,140.9179252,0.0,51.0481707146,71.0224615957,256.989777312,0.0,66.8089,190.180877312
 10/11  10:00:00,303.41436079,36.266989243,141.757661379,0.0,32.1804615127,65.7244621605,230.124689513,0.0,83.4695,146.655189513
 10/11  11:00:00,305.95110639,36.4020755226,143.461627895,0.0,32.1804615127,65.7244621605,198.744786145,0.0,83.4695,115.275286145
 10/11  12:00:00,306.722367524,36.6013866668,144.726597133,0.0,32.1804615127,65.7244621605,192.217527418,0.0,83.4695,108.748027418
 10/11  13:00:00,299.340517213,36.632899209,147.010455163,0.0,32.1804615127,55.9779621605,190.200393221,0.0,75.1392,115.061193221
 10/11  14:00:00,301.140832122,36.7237870683,148.70799237,0.0,32.1804615127,55.9779621605,175.368135098,0.0,66.8089,108.559235098
 10/11  15:00:00,301.605753461,36.8106802705,149.090829591,0.0,32.1804615127,55.9779621605,183.686797005,0.0,75.1392,108.547597005
 10/11  16:00:00,329.712764402,36.8559027261,147.905642391,0.0,32.1804615127,60.9114621605,173.517823414,0.0,91.7998,81.7180234136
 10/11  17:00:00,365.325174915,36.2020893045,149.149788477,0.0,32.1804615127,77.5397301883,172.370970244,0.928578341695,49.9818,121.460591902
 10/11  18:00:00,418.454208822,36.2343301493,148.327231437,0.0,77.122965704,86.2600435998,271.212375477,1.49947469633,49.9818,219.731100781
 10/11  19:00:00,440.833569137,36.2883988208,146.115744057,0.0,102.647051061,80.1663183927,199.919972352,1.72848601748,33.3212,164.870286334
 10/11  20:00:00,461.852399641,36.2302800897,141.952748111,0.0,115.40909374,92.7192997104,191.335652108,1.95274631627,33.3212,156.061705792
 10/11  21:00:00,435.336886307,36.2683279247,139.142483817,0.0,102.647051061,94.1340635361,268.8935249,2.16993245917,24.9909,241.732692441
 10/11  22:00:00,368.031321502,36.2560319489,138.418715068,0.0,77.122965704,65.871452062,197.572763431,2.4020106647,16.6606,178.510152766
 10/11  23:00:00,300.845911819,36.1010217209,139.413991432,0.0,38.286128036,48.4199368926,107.627911061,2.69467528583,8.3303,96.6029357755
 10/11  24:00:00,238.706166208,33.1822021135,120.329863701,0.0,25.5240853573,30.610668775,83.7545191254,0.0,3.33212,80.4223991254
 10/12  01:00:00,210.388060178,32.6499312171,100.780036492,0.0,19.418418834,29.3649097162,64.0048238396,0.0208360403112,3.33212,60.6518677993
 10/12  02:00:00,187.449511433,32.7829989412,85.7205902782,0.0,12.7620426787,28.1191506574,64.2057349865,0.220227245736,3.33212,60.6533877408
 10/12  03:00:00,188.945608936,33.1822021135,86.3145233824,0.0,12.7620426787,28.1191506574,64.0040019945,0.0181665771945,3.33212,60.6537154173
 10/12  04:00:00,181.875884939,32.7829989412,73.6938710171,0.0,12.7620426787,28.1191506574,84.0010291693,0.216622273632,3.33212,80.4522868956
 10/12  05:00:00,209.451694574,32.9160666653,73.4231342952,0.0,25.5240853573,30.610668775,150.94574452,4.46594811886,8.3303,138.149496402
 10/12  06:00:00,348.158945702,34.6193335336,110.441219598,0.0,51.0481707146,78.1489452969,275.420036188,22.6096315383,16.6606,236.14980465
 10/12  07:00:00,428.135104672,35.6120761551,140.129523772,0.0,64.3609230253,109.708623606,398.998776228,55.8519080195,24.9909,318.155968209
 10/12  08:00:00,371.808468549,35.5940904182,137.026108585,0.0,51.0481707146,80.7689615957,305.725855967,25.5447389853,33.3212,246.859916982
 10/12  09:00:00,357.196549475,36.1902041359,149.173562762,0.0,51.0481707146,71.0224615957,256.147009668,1.15140347568,66.8089,188.186706192
 10/12  10:00:00,310.143671247,36.2525693582,149.29146255,0.0,32.1804615127,65.7244621605,236.886775489,0.0,83.4695,153.417275489
 10/12  11:00:00,312.466414806,36.3446788032,151.033178939,0.0,32.1804615127,65.7244621605,198.774661279,0.0,83.4695,115.305161279
 10/12  12:00:00,308.647465365,36.462711896,149.375134909,0.0,32.1804615127,65.7244621605,192.299788134,0.0,83.4695,108.830288134
 10/12  13:00:00,298.63667871,36.5425263691,148.678407715,0.0,32.1804615127,55.9779621605,190.24170977,0.0,75.1392,115.10250977
 10/12  14:00:00,298.909793296,36.6302152495,148.564411728,0.0,32.1804615127,55.9779621605,175.428329576,0.0,66.8089,108.619429576
 10/12  15:00:00,299.0306809,36.7049829823,148.500213521,0.0,32.1804615127,55.9779621605,183.738440596,0.0,75.1392,108.599240596
 10/12  16:00:00,328.570103631,36.5781805308,148.838334641,0.0,32.1804615127,60.9114621605,178.564490756,0.0,91.7998,86.7646907555
 10/12  17:00:00,363.844599783,35.9283376229,149.811830657,0.0,32.1804615127,77.5397301883,167.454970721,1.14877852922,49.9818,116.324392192
 10/12  18:00:00,416.629218575,35.9655330772,148.721435127,0.0,77.122965704,86.2600435998,275.616168315,1.83776737763,49.9818,223.796600938
 10/12  19:00:00,440.210820099,36.0221630824,148.272455821,0.0,102.647051061,80.1663183927,197.744238731,2.10985078993,33.3212,162.313187941
 10/12  20:00:00,463.504791506,35.9377369901,144.658833775,0.0,115.40909374,92.7192997104,198.287551114,2.96163131845,33.3212,162.004719796
 10/12  21:00:00,440.101787131,35.9313582702,146.072645243,0.0,102.647051061,94.1340635361,276.313664682,14.912888993,24.9909,236.409875689
 10/12  22:00:00,359.743772901,35.9259653778,132.785748336,0.0,77.122965704,65.871452062,232.822312928,37.004996192,16.6606,179.156716736
 10/12  23:00:00,256.686932478,35.7991338115,98.3554349041,0.0,38.286128036,48.4199368926,179.322154799,69.9277559048,8.3303,101.064098894
 10/12  24:00:00,137.790163763,30.7869830799,25.1561185843,0.0,25.5240853573,30.610668775,149.428637854,65.6563596241,3.33212,80.4401582296
 10/13  01:00:00,142.514473654,30.7869830799,37.3096415051,0.0,19.418418834,29.3649097162,114.006715762,50.0159927445,3.33212,60.6586030174
 10/13  02:00:00,139.465382829,30.7869830799,42.1957300468,0.0,12.7620426787,28.1191506574,103.318909731,39.3274481104,3.33212,60.6593416206
 10/13  03:00:00,189.472340521,33.1822021135,87.1507637989,0.0,12.7620426787,28.1191506574,95.6228725155,31.6261357256,3.33212,60.6646167899
 10/13  04:00:00,120.546354514,30.7869830799,16.1194935427,0.0,12.7620426787,28.1191506574,110.454185332,26.6462317848,3.33212,80.4758335477
 10/13  05:00:00,179.07205873,31.5853894245,45.1875536423,0.0,25.5240853573,30.610668775,169.800795611,23.2098122515,8.3303,138.260683359
 10/13  06:00:00,353.691954689,34.6193335336,115.508598215,0.0,51.0481707146,78.1489452969,274.47925732,21.3260958597,16.6606,236.49256146
 10/13  07:00:00,389.952910523,35.5774211471,100.809894833,0.0,64.3609230253,109.708623606,454.520710501,110.749009442,24.9909,318.780801059
 10/13  08:00:00,344.751969388,35.5774211471,109.087989482,0.0,51.0481707146,80.7689615957,356.929744226,72.4439126111,33.3212,251.164631615
 10/13  09:00:00,326.596336179,36.1652188037,119.311934948,0.0,51.0481707146,71.0224615957,268.170156584,9.67819890766,66.8089,191.683057676
 10/13  10:00:00,310.100743499,36.2155448094,150.677343468,0.0,32.1804615127,65.7244621605,234.24763295,0.15891206672,83.4695,150.619220884
 10/13  11:00:00,311.323504081,36.2657925121,150.219765569,0.0,32.1804615127,65.7244621605,195.276396305,0.0,83.4695,111.806896305
 10/13  12:00:00,311.1398384,36.3181914856,149.87249876,0.0,32.1804615127,65.7244621605,198.759025703,0.0,83.4695,115.289525703
 10/13  13:00:00,301.770029629,36.4303497173,149.795912433,0.0,32.1804615127,55.9779621605,187.000330617,0.0,75.1392,111.861130617
 10/13  14:00:00,301.581122309,36.53923182,149.479167392,0.0,32.1804615127,55.9779621605,178.774792405,0.0,66.8089,111.965892405
 10/13  15:00:00,301.002025102,36.6267367733,148.810128581,0.0,32.1804615127,55.9779621605,183.799281349,0.0,75.1392,108.660081349
 10/13  16:00:00,330.700555008,36.4923660808,149.376458736,0.0,32.1804615127,60.9114621605,178.598826663,0.0,91.7998,86.7990266633
 10/13  17:00:00,366.015486212,35.8693217273,150.2873781,0.0,32.1804615127,77.5397301883,169.313110372,0.693712291819,49.9818,118.63759808
 10/13  18:00:00,418.712340944,35.9099802758,149.024716557,0.0,77.122965704,86.2600435998,272.638693846,1.10500822005,49.9818,221.551885626
 10/13  19:00:00,442.093956442,35.9715076485,148.622383795,0.0,102.647051061,80.1663183927,197.129296085,1.30341762522,33.3212,162.504678459
 10/13  20:00:00,464.982318728,35.9098848537,147.379198111,0.0,115.40909374,92.7192997104,197.029157345,1.50197479179,33.3212,162.205982553
 10/13  21:00:00,439.506044243,35.9255561536,146.196169877,0.0,102.647051061,94.1340635361,271.45056697,2.30450300211,24.9909,244.155163968
 10/13  22:00:00,372.437279471,35.9250829659,145.81435009,0.0,77.122965704,65.871452062,204.574254502,8.56834955132,16.6606,179.34530495
 10/13  23:00:00,260.650894484,35.8002142851,102.637620103,0.0,38.286128036,48.4199368926,129.798628281,20.3459975773,8.3303,101.122330704
 10/13  24:00:00,138.195399418,30.7869830799,25.6657895174,0.0,25.5240853573,30.610668775,116.18532168,32.372236866,3.33212,80.480964814
 10/14  01:00:00,154.539342537,30.7869830799,39.7427055315,0.0,27.7269238854,30.610668775,105.270399552,41.2627876873,3.33212,60.6754918649
 10/14  02:00:00,138.811675007,30.7869830799,41.5509557179,0.0,12.7620426787,28.1191506574,98.0058342019,33.9951115289,3.33212,60.678602673
 10/14  03:00:00,173.269369056,33.1822021135,70.9088444427,0.0,12.7620426787,28.1191506574,92.1547514638,28.1356217824,3.33212,60.6870096814
 10/14  04:00:00,124.412827068,30.7869830799,20.6334959278,0.0,12.7620426787,28.1191506574,108.051969606,24.218119588,3.33212,80.501730018
 10/14  05:00:00,161.481807859,31.5853894245,43.6229250863,0.0,12.7620426787,28.1191506574,131.025703068,21.5206352049,8.3303,101.174767863
 10/14  06:00:00,318.551646108,34.6193335336,113.564363127,0.0,42.6918050922,54.3732441037,174.824378419,19.4049125401,16.6606,138.758865879
 10/14  07:00:00,333.249195371,35.5927246348,91.2330710754,0.0,42.6918050922,86.1019271793,297.777453695,28.5541322833,24.9909,244.232421412
 10/14  08:00:00,407.173500422,35.5899340423,134.698665548,0.0,57.6566862989,112.030105488,388.18216509,12.356086895,33.3212,342.504878195
 10/14  09:00:00,373.885949038,36.1574412423,146.442515569,0.0,57.6566862989,83.6599452969,319.629560115,0.0,66.8089,252.820660115
 10/14  10:00:00,320.298834716,36.233580026,146.198785462,0.0,42.6918050922,68.9656133826,272.05087699,0.0,83.4695,188.58137699
 10/14  11:00:00,310.794394168,36.3319777855,143.933716678,0.0,34.9340096728,67.7198543238,237.419679144,0.0,83.4695,153.950179144
 10/14  12:00:00,311.260063215,36.4588639009,144.731822043,0.0,34.9340096728,67.7198543238,199.052277464,0.0,83.4695,115.582777464
 10/14  13:00:00,304.346830327,36.511441413,147.51719539,0.0,34.9340096728,57.9733543238,190.59830109,0.0,75.1392,115.45910109
 10/14  14:00:00,305.763506327,36.6051559134,149.208224139,0.0,34.9340096728,57.9733543238,182.136692853,0.0,66.8089,115.327792853
 10/14  15:00:00,305.284044891,36.6626705956,148.728744777,0.0,34.9340096728,57.9733543238,189.116876994,0.0,75.1392,113.977676994
 10/14  16:00:00,335.341567485,36.4483057574,149.561572984,0.0,34.9340096728,62.9068543238,173.788837272,0.0,91.7998,81.9890372722
 10/14  17:00:00,363.882815724,35.9338638468,151.139111653,0.0,34.9340096728,72.2186844194,152.127536437,0.706875686613,49.9818,101.43886075
 10/14  18:00:00,429.191389432,36.1427905153,150.073938127,0.0,87.0357390804,86.2600435998,180.89187755,1.10516571269,49.9818,129.804911837
 10/14  19:00:00,439.397351152,35.8982815471,149.266038484,0.0,102.000620287,77.6748002752,197.068311107,1.31937223611,33.3212,162.427738871
 10/14  20:00:00,448.18414581,35.8067492335,147.620719352,0.0,102.000620287,88.9820225341,197.141745576,1.52525771705,33.3212,162.295287859
 10/14  21:00:00,437.021997928,35.8357086765,146.814043893,0.0,102.000620287,91.6425454185,189.215162681,1.73759968659,24.9909,162.486662995
 10/14  22:00:00,383.948904017,35.7241966613,147.478617143,0.0,87.0357390804,65.871452062,258.428105679,1.96608259167,16.6606,239.801423087
 10/14  23:00:00,311.395395382,35.6414110261,148.222796844,0.0,42.6918050922,48.4199368926,152.513946765,2.23024159199,8.3303,141.953405173
 10/14  24:00:00,207.315398492,33.1822021135,87.3416919973,0.0,27.7269238854,30.610668775,83.8429403779,0.0,3.33212,80.5108203779
 10/15  01:00:00,155.271471378,30.7869830799,31.5009139617,0.0,34.4311606118,33.1021868926,65.5949476472,1.51600008332,3.33212,60.7468275639
 10/15  02:00:00,162.429486583,30.7869830799,56.0890437823,0.0,19.466279405,30.610668775,64.3375949563,0.252028186383,3.33212,60.7534467699
 10/15  03:00:00,192.373312284,31.5853894245,84.168438054,0.0,19.466279405,30.610668775,64.1008251219,0.0184185334016,3.33212,60.7502865885
 10/15  04:00:00,186.973318834,32.383795769,70.2192988146,0.0,19.466279405,30.610668775,83.8751779197,0.0,3.33212,80.5430579197
 10/15  05:00:00,210.681790504,32.383795769,81.6905266747,0.0,19.466279405,30.610668775,116.00919652,0.0236950500622,8.3303,107.65520147
 10/15  06:00:00,307.759443551,33.980608458,103.78945426,0.0,42.6918050922,54.3732441037,156.509446512,0.0115241547543,16.6606,139.837322357
 10/15  07:00:00,396.270325993,36.0278282699,141.481249871,0.0,49.3960418185,88.5934452969,271.829943103,3.04424031108,24.9909,243.794802792
 10/15  08:00:00,414.631326372,35.7137328958,139.468309948,0.0,57.6566862989,112.030105488,384.146327705,1.16096122431,33.3212,349.66416648
 10/15  09:00:00,357.959751632,36.218434843,137.739196888,0.0,50.9524495726,81.1684271793,314.679872166,0.0,66.8089,247.870972166
 10/15  10:00:00,313.885559565,36.4958320289,138.131861913,0.0,42.6918050922,68.9656133826,279.439111272,0.0,83.4695,195.969611272
 10/15  11:00:00,309.845538205,36.5799242243,137.742749253,0.0,38.286128036,68.9656133826,237.532564991,0.0,83.4695,154.063064991
 10/15  12:00:00,309.120909468,36.6778608862,137.725427248,0.0,38.286128036,68.9656133826,198.863764799,0.0,83.4695,115.394264799
 10/15  13:00:00,291.420799055,36.5865208468,139.057654578,0.0,31.5818913096,56.727595265,190.513538492,0.0,75.1392,115.374338492
 10/15  14:00:00,293.348723723,36.655274578,140.901950505,0.0,31.5818913096,56.727595265,175.590371551,0.0,66.8089,108.781471551
 10/15  15:00:00,294.9650292,36.745518745,142.427347445,0.0,31.5818913096,56.727595265,190.309878706,0.0,75.1392,115.170678706
 10/15  16:00:00,327.609930025,36.5676769228,145.998131905,0.0,31.5818913096,61.661095265,172.46619194,0.0,91.7998,80.6663919398
 10/15  17:00:00,357.88871771,35.948208713,149.221054006,0.0,31.5818913096,70.9729253606,154.298970299,1.02106540447,49.9818,103.296104895
 10/15  18:00:00,419.138532149,35.9515539671,148.792608724,0.0,80.3315023541,83.7685254822,179.533712931,1.64579712153,49.9818,127.90611581
 10/15  19:00:00,438.036917517,35.9468162316,147.967279075,0.0,102.000620287,77.6748002752,197.652039788,1.90049398454,33.3212,162.430345803
 10/15  20:00:00,457.203971251,35.9018741095,147.15071905,0.0,108.704857014,91.4735406516,197.567728896,2.11922500377,33.3212,162.127303892
 10/15  21:00:00,427.420314695,36.05606808,145.276553662,0.0,95.2963835608,89.1510273009,189.836612658,2.37612147026,24.9909,162.469591188
 10/15  22:00:00,373.902505277,35.9186011839,145.509056778,0.0,80.3315023541,63.3799339444,263.191900657,2.65532381153,16.6606,243.875976845
 10/15  23:00:00,309.787187901,35.8127562221,145.493215934,0.0,42.6918050922,48.4199368926,149.739724894,2.95367298398,8.3303,138.45575191
 10/15  24:00:00,224.617841848,32.7829989412,96.0894961449,0.0,34.4311606118,33.1021868926,83.9662621629,0.00549957650802,3.33212,80.6286425864
 10/16  01:00:00,203.499764968,31.5853894245,96.2164473103,0.0,19.418418834,29.3649097162,64.045819757,0.0,3.33212,60.713699757
 10/16  02:00:00,187.264204812,32.383795769,86.2095443891,0.0,12.7620426787,28.1191506574,64.0568920674,0.0,3.33212,60.7247720674
 10/16  03:00:00,195.894698857,33.1822021135,93.1424019258,0.0,12.7620426787,28.1191506574,64.0690907536,0.00779176339775,3.33212,60.7291789902
 10/16  04:00:00,196.254225011,32.7829989412,87.8495897299,0.0,12.7620426787,28.1191506574,84.1277727901,0.222605188032,3.33212,80.5730476021
 10/16  05:00:00,220.28713484,32.9160666653,84.0789481259,0.0,25.5240853573,30.610668775,153.581350573,0.0871823787633,8.3303,145.163868195
 10/16  06:00:00,355.524084094,34.7790148025,117.345285398,0.0,51.0481707146,78.1489452969,254.209235661,0.0483320004927,16.6606,237.500303661
 10/16  07:00:00,433.2704322,35.6317415476,143.220287729,0.0,64.3609230253,109.708623606,353.609216589,4.29710604824,24.9909,324.321210541
 10/16  08:00:00,378.495374499,35.6171268779,141.575459342,0.0,51.0481707146,80.7689615957,287.49925264,1.58111640154,33.3212,252.596936239
 10/16  09:00:00,345.985848713,36.1849704627,135.737009646,0.0,51.0481707146,71.0224615957,262.767050723,0.0,66.8089,195.958150723
 10/16  10:00:00,295.280967029,36.2848831493,133.600383634,0.0,32.1804615127,65.7244621605,237.353245371,0.0,83.4695,153.883745371
 10/16  11:00:00,294.45854822,36.4052289962,131.978322196,0.0,32.1804615127,65.7244621605,199.008220262,0.0,83.4695,115.538720262
 10/16  12:00:00,293.720064228,36.5055816309,131.845159575,0.0,32.1804615127,65.7244621605,198.886266498,0.0,83.4695,115.416766498
 10/16  13:00:00,285.434050909,36.5794275785,133.188823734,0.0,32.1804615127,55.9779621605,184.084300579,0.0,75.1392,108.945100579
 10/16  14:00:00,287.722793154,36.6318675363,135.40897482,0.0,32.1804615127,55.9779621605,182.052396574,0.0,66.8089,115.243496574
 10/16  15:00:00,289.43948357,36.7062108976,137.057180468,0.0,32.1804615127,55.9779621605,189.34225218,0.0,75.1392,114.20305218
 10/16  16:00:00,320.624907052,36.7179633067,138.983263746,0.0,32.1804615127,60.9114621605,173.47606763,0.0,91.7998,81.6762676302
 10/16  17:00:00,358.210733494,36.0368749908,142.219873596,0.0,32.1804615127,77.5397301883,174.447902536,1.36708215737,49.9818,123.099020379
 10/16  18:00:00,409.099024993,36.1173288668,139.097704525,0.0,77.122965704,86.2600435998,277.109046621,2.17271197375,49.9818,224.954534647
 10/16  19:00:00,430.487045955,36.1837550779,135.885046132,0.0,102.647051061,80.1663183927,199.804856389,2.46950444107,33.3212,164.014151948
 10/16  20:00:00,454.681202133,36.1323299364,134.883226713,0.0,115.40909374,92.7192997104,204.337457041,2.73720230307,33.3212,168.279054738
 10/16  21:00:00,430.255082313,36.1682271162,134.185306848,0.0,102.647051061,94.1340635361,271.033832306,3.01341105155,24.9909,243.029521254
 10/16  22:00:00,364.085393592,36.1666158158,134.573324731,0.0,77.122965704,65.871452062,201.851423579,3.30939239828,16.6606,181.881431181
 10/16  23:00:00,295.954662571,36.0397785398,134.57793771,0.0,38.286128036,48.4199368926,113.24393787,3.63490692847,8.3303,101.278730942
 10/16  24:00:00,254.017549196,33.1822021135,135.474778632,0.0,25.5240853573,30.610668775,83.9137287183,0.0,3.33212,80.5816087183
 10/17  01:00:00,234.680556515,33.1822021135,123.625271059,0.0,19.418418834,29.3649097162,64.0758610931,0.000576245236927,3.33212,60.7431648478
