Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  02:00:00,216.762780366,32.7829989412,114.628836399,0.0,12.7620426787,28.1191506574,70.4310930207,0.291296988421,3.33212,66.8076760322
 10/17  03:00:00,213.431426809,32.9160666653,111.082903696,0.0,12.7620426787,28.1191506574,64.1315178966,0.0616041887383,3.33212,60.7377937079
 10/17  04:00:00,225.896529221,33.4483375617,114.908595939,0.0,12.7620426787,28.1191506574,83.9802671679,0.0379393616747,3.33212,80.6102078063
 10/17  05:00:00,256.70109633,33.7144730098,117.592114923,0.0,25.5240853573,30.610668775,147.056678134,0.0763451460556,8.3303,138.650032988
 10/17  06:00:00,352.722734616,33.8209271891,115.616195837,0.0,51.0481707146,78.1489452969,261.97309158,0.0399002854677,16.6606,245.272591294
 10/17  07:00:00,425.810425136,35.6758639202,133.129134433,0.0,64.3609230253,109.708623606,352.128312813,5.45266150072,24.9909,321.684751312
 10/17  08:00:00,372.624191587,35.652903223,133.812157178,0.0,51.0481707146,80.7689615957,291.236928875,1.92668222675,33.3212,255.989046648
 10/17  09:00:00,339.871434688,36.1896325023,129.602415328,0.0,51.0481707146,71.0224615957,262.969426754,0.0,66.8089,196.160526754
 10/17  10:00:00,291.19961123,36.3007197571,129.50536493,0.0,32.1804615127,65.7244621605,237.465554533,0.0,83.4695,153.996054533
 10/17  11:00:00,292.250089645,36.4149796664,129.75939702,0.0,32.1804615127,65.7244621605,199.090859919,0.0,83.4695,115.621359919
 10/17  12:00:00,290.876542781,36.5995804068,128.907320332,0.0,32.1804615127,65.7244621605,198.974994053,0.0,83.4695,115.505494053
 10/17  13:00:00,281.013805993,36.6119816302,128.730171506,0.0,32.1804615127,55.9779621605,190.520480018,0.0,75.1392,115.381280018
 10/17  14:00:00,280.031918759,36.7476224969,127.611804754,0.0,32.1804615127,55.9779621605,175.679722048,0.0,66.8089,108.870822048
 10/17  15:00:00,280.707278351,36.8397015708,128.204047129,0.0,32.1804615127,55.9779621605,190.452100565,0.0,75.1392,115.312900565
 10/17  16:00:00,311.404650248,36.8473122902,129.637120707,0.0,32.1804615127,60.9114621605,177.484329341,0.0,91.7998,85.6845293411
 10/17  17:00:00,347.978400885,36.1702173923,131.860718956,0.0,32.1804615127,77.5397301883,176.089725204,1.61296253844,49.9818,124.494962666
 10/17  18:00:00,401.257432515,36.2126825145,131.167994159,0.0,77.122965704,86.2600435998,277.841411065,2.61071318545,49.9818,225.248897879
 10/17  19:00:00,424.857707644,36.2641897532,130.780955443,0.0,102.647051061,80.1663183927,199.353727585,2.96484384927,33.3212,163.067683735
 10/17  20:00:00,449.928449217,36.2118288219,130.585417583,0.0,115.40909374,92.7192997104,206.114978206,3.27604992746,33.3212,169.517728278
 10/17  21:00:00,426.034317482,36.2479421614,130.270821535,0.0,102.647051061,94.1340635361,274.128678977,3.58702351721,24.9909,245.55075546
 10/17  22:00:00,362.613536853,36.2164896605,133.070988683,0.0,77.122965704,65.871452062,200.640877913,3.9174032958,16.6606,180.062874617
 10/17  23:00:00,298.231366687,36.0523501733,137.126921775,0.0,38.286128036,48.4199368926,113.949060329,4.29548544613,8.3303,101.323274883
 10/17  24:00:00,215.770650183,33.1822021135,97.8259322493,0.0,25.5240853573,30.610668775,90.1497213218,0.0,3.33212,86.8176013218
 10/18  01:00:00,212.993295225,33.1822021135,102.272068206,0.0,19.418418834,29.3649097162,64.0863371606,0.0,3.33212,60.7542171606
 10/18  02:00:00,183.857964929,32.7829989412,82.1767437289,0.0,12.7620426787,28.1191506574,64.4311375071,0.344979521985,3.33212,60.7540379851
 10/18  03:00:00,181.664482035,32.7829989412,80.0139514029,0.0,12.7620426787,28.1191506574,64.4350747823,0.342086442047,3.33212,60.7608683402
 10/18  04:00:00,187.291272558,32.7829989412,79.006751033,0.0,12.7620426787,28.1191506574,84.315941595,0.339177875767,3.33212,80.6446437193
 10/18  05:00:00,209.920556888,32.6499312171,74.3719763145,0.0,25.5240853573,30.610668775,153.743513181,0.0443482164116,8.3303,145.368864965
 10/18  06:00:00,338.664869834,33.980608458,102.303607334,0.0,51.0481707146,78.1489452969,262.344803774,0.0274441972979,16.6606,245.656759577
 10/18  07:00:00,429.365413074,35.6600241147,138.547951395,0.0,64.3609230253,109.708623606,353.533260558,6.3607440987,24.9909,322.181616459
 10/18  08:00:00,374.032578013,35.6086592254,136.399551529,0.0,51.0481707146,80.7689615957,292.091607342,2.23816833094,33.3212,256.532239011
 10/18  09:00:00,337.620655558,36.190044066,127.347582815,0.0,51.0481707146,71.0224615957,263.16968295,0.0,66.8089,196.36078295
 10/18  10:00:00,285.10041751,36.2485550793,123.440000908,0.0,32.1804615127,65.7244621605,237.576150079,0.0,83.4695,154.106650079
 10/18  11:00:00,287.092521348,36.3408665739,124.665069893,0.0,32.1804615127,65.7244621605,199.169043578,0.0,83.4695,115.699543578
 10/18  12:00:00,288.699277661,36.4491781649,126.876140073,0.0,32.1804615127,65.7244621605,199.05927908,0.0,83.4695,115.58977908
 10/18  13:00:00,283.086652804,36.402201076,130.992925108,0.0,32.1804615127,55.9779621605,190.609678147,0.0,75.1392,115.470478147
 10/18  14:00:00,283.794937674,36.4818817764,131.608813087,0.0,32.1804615127,55.9779621605,182.149185954,0.0,66.8089,115.340285954
 10/18  15:00:00,282.530891324,36.5808716565,130.267809452,0.0,32.1804615127,55.9779621605,189.26015988,0.0,75.1392,114.12095988
 10/18  16:00:00,307.148043324,36.6415344608,125.738023248,0.0,32.1804615127,60.9114621605,173.714382589,0.0,91.7998,81.9145825889
 10/18  17:00:00,337.541198106,36.0645455712,122.138636663,0.0,32.1804615127,77.5397301883,175.432522946,2.1897670437,49.9818,123.260955903
 10/18  18:00:00,390.941475237,36.1088544341,121.285105672,0.0,77.122965704,86.2600435998,278.84592815,3.32161674741,49.9818,225.542511403
 10/18  19:00:00,416.261038799,36.1830825002,121.804262219,0.0,102.647051061,80.1663183927,207.037911263,3.70807244634,33.3212,170.008638816
 10/18  20:00:00,440.422511029,36.1598742702,120.652919991,0.0,115.40909374,92.7192997104,207.054602838,4.03321364076,33.3212,169.700189197
 10/18  21:00:00,415.853272311,36.2224833201,119.716035284,0.0,102.647051061,94.1340635361,275.245489445,4.36541580269,24.9909,245.889173642
 10/18  22:00:00,352.891909246,36.2190218421,123.301880943,0.0,77.122965704,65.871452062,201.6150799,4.70867390248,16.6606,180.245805997
 10/18  23:00:00,287.594027751,36.0780018879,126.179753731,0.0,38.286128036,48.4199368926,121.109991014,5.06329658953,8.3303,107.716394424
 10/18  24:00:00,260.916690726,33.1822021135,142.279594972,0.0,25.5240853573,30.610668775,83.9864577081,0.0,3.33212,80.6543377081
 10/19  01:00:00,237.513151713,33.1822021135,126.498173004,0.0,19.418418834,29.3649097162,64.1993615128,0.093432956695,3.33212,60.7738085561
 10/19  02:00:00,229.500979696,33.7144730098,125.300311593,0.0,12.7620426787,28.1191506574,64.1872433594,0.0797358704074,3.33212,60.775387489
 10/19  03:00:00,231.016432251,33.7144730098,126.82332069,0.0,12.7620426787,28.1191506574,70.2706846962,0.0915273357198,3.33212,66.8470373604
 10/19  04:00:00,225.795226863,32.9160666653,116.654627677,0.0,12.7620426787,28.1191506574,84.1171052259,0.100386496415,3.33212,80.6845987295
 10/19  05:00:00,267.110824878,33.3418833824,129.36811047,0.0,25.5240853573,30.610668775,150.205920335,0.00470954218376,8.3303,141.870910792
 10/19  06:00:00,376.566904098,34.7790148025,138.104561041,0.0,51.0481707146,78.1489452969,262.838539176,0.0345390167075,16.6606,246.143400159
 10/19  07:00:00,418.381295735,35.708582704,126.824766992,0.0,64.3609230253,109.708623606,359.594415992,7.35853831729,24.9909,327.244977675
 10/19  08:00:00,364.557001572,35.6840586234,126.615128049,0.0,51.0481707146,80.7689615957,292.817478637,2.60203077849,33.3212,256.894247858
 10/19  09:00:00,334.929060051,36.1878937346,124.640335494,0.0,51.0481707146,71.0224615957,263.352255523,0.0,66.8089,196.543355523
 10/19  10:00:00,287.239026193,36.2907755349,125.542421163,0.0,32.1804615127,65.7244621605,237.699487218,0.0,83.4695,154.229987218
 10/19  11:00:00,287.814902205,36.3963715039,125.326988544,0.0,32.1804615127,65.7244621605,199.230879694,0.0,83.4695,115.761379694
 10/19  12:00:00,287.100556389,36.4654593901,125.287128626,0.0,32.1804615127,65.7244621605,199.127692712,0.0,83.4695,115.658192712
 10/19  13:00:00,279.021218152,36.4186146992,126.954897029,0.0,32.1804615127,55.9779621605,190.684023912,0.0,75.1392,115.544823912
 10/19  14:00:00,277.798399358,36.4725444236,125.722174136,0.0,32.1804615127,55.9779621605,182.228628353,0.0,66.8089,115.419728353
 10/19  15:00:00,277.154853303,36.4947464026,125.087925638,0.0,32.1804615127,55.9779621605,190.539326369,0.0,75.1392,115.400126369
 10/19  16:00:00,303.877449975,36.6305692062,122.509438816,0.0,32.1804615127,60.9114621605,172.601185077,0.0,91.7998,80.801385077
 10/19  17:00:00,340.28191767,35.9617489207,124.486399784,0.0,32.1804615127,77.5397301883,182.211892388,2.40641723186,49.9818,129.823675156
 10/19  18:00:00,398.875239696,36.0495960166,126.168775514,0.0,77.122965704,86.2600435998,279.500404761,3.68789590296,49.9818,225.830708858
 10/19  19:00:00,421.10167175,36.1485986879,126.566222187,0.0,102.647051061,80.1663183927,207.616294231,4.11254475758,33.3212,170.182549474
 10/19  20:00:00,445.674034914,36.1139874287,125.912147885,0.0,115.40909374,92.7192997104,200.850874383,4.49033239602,33.3212,163.039341987
 10/19  21:00:00,420.74414151,36.1766236882,124.653606091,0.0,102.647051061,94.1340635361,278.326225534,4.8489136402,24.9909,248.486411894
 10/19  22:00:00,355.495602187,36.1908644757,125.953149526,0.0,77.122965704,65.871452062,207.232426059,5.2173873308,16.6606,185.354438729
 10/19  23:00:00,289.890138445,36.0716790371,128.492158676,0.0,38.286128036,48.4199368926,121.751611436,5.64836210777,8.3303,107.772949329
 10/19  24:00:00,251.592053504,33.1822021135,133.094783995,0.0,25.5240853573,30.610668775,84.0170414291,0.0,3.33212,80.6849214291
 10/20  01:00:00,231.925666804,33.1822021135,120.98964723,0.0,19.418418834,29.3649097162,64.2282448443,0.103342979998,3.33212,60.7927818643
 10/20  02:00:00,221.207296769,33.7144730098,117.138569562,0.0,12.7620426787,28.1191506574,64.223053476,0.100094075306,3.33212,60.7908394007
 10/20  03:00:00,221.608124711,33.980608458,116.98035279,0.0,12.7620426787,28.1191506574,70.2046965741,0.0,3.33212,66.8725765741
 10/20  04:00:00,203.519727282,32.9160666653,93.9415972472,0.0,12.7620426787,28.1191506574,84.1500759275,0.111771636928,3.33212,80.7061842906
 10/20  05:00:00,226.515316349,32.9160666653,89.438757339,0.0,25.5240853573,30.610668775,154.047132139,0.122002104623,8.3303,145.594830034
 10/20  06:00:00,357.374227136,34.6193335336,118.646811868,0.0,51.0481707146,78.1489452969,263.08274962,0.0684107022608,16.6606,246.353738917
 10/20  07:00:00,427.466323682,35.6919851863,134.820904703,0.0,64.3609230253,109.708623606,361.413739348,8.09787019147,24.9909,328.324969156
 10/20  08:00:00,377.266135181,35.6240319259,139.055275726,0.0,51.0481707146,80.7689615957,296.770811414,2.92902530254,33.3212,260.520586112
 10/20  09:00:00,350.719845161,36.181787007,141.532919336,0.0,51.0481707146,71.0224615957,263.543625771,0.0,66.8089,196.734725771
 10/20  10:00:00,304.5260403,36.2642739708,143.98562234,0.0,32.1804615127,65.7244621605,237.836820894,0.0,83.4695,154.367320894
 10/20  11:00:00,306.688346723,36.3614171513,145.087980966,0.0,32.1804615127,65.7244621605,199.274462932,0.0,83.4695,115.804962932
 10/20  12:00:00,307.958646649,36.5103634339,146.534287821,0.0,32.1804615127,65.7244621605,199.177670733,0.0,83.4695,115.708170733
 10/20  13:00:00,299.376882518,36.5201147922,147.423341802,0.0,32.1804615127,55.9779621605,190.74099252,0.0,75.1392,115.60179252
 10/20  14:00:00,300.36432586,36.5719433204,148.421016246,0.0,32.1804615127,55.9779621605,182.291905975,0.0,66.8089,115.483005975
 10/20  15:00:00,300.411194532,36.6392498338,148.722722455,0.0,32.1804615127,55.9779621605,190.608835204,0.0,75.1392,115.469635204
 10/20  16:00:00,329.97806417,36.6377668629,148.691604225,0.0,32.1804615127,60.9114621605,178.855639754,0.0,91.7998,87.0558397537
 10/20  17:00:00,366.201909458,35.9797175277,150.635018606,0.0,32.1804615127,77.5397301883,176.036114089,2.6389312892,49.9818,123.4153828
 10/20  18:00:00,421.004340063,36.0338037468,148.901745794,0.0,77.122965704,86.2600435998,280.224446255,4.10340080555,49.9818,226.13924545
 10/20  19:00:00,440.852043121,36.0992674543,148.202301544,0.0,102.647051061,80.1663183927,208.239050336,4.59192656336,33.3212,170.325923773
 10/20  20:00:00,464.407538063,36.0525797186,146.695757713,0.0,115.40909374,92.7192997104,208.294877984,4.99963781468,33.3212,169.974040169
 10/20  21:00:00,439.939053022,36.1124500784,145.260252282,0.0,102.647051061,94.1340635361,276.985062311,5.38426275667,24.9909,246.609899554
 10/20  22:00:00,375.740127033,36.1184851479,147.388860851,0.0,77.122965704,65.871452062,210.011899326,5.79201358296,16.6606,187.559285743
 10/20  23:00:00,309.236434553,35.9814903012,149.974114488,0.0,38.286128036,48.4199368926,121.096421536,6.29519482158,8.3303,106.470926714
 10/20  24:00:00,193.226051826,32.5833973551,77.2471918894,0.0,25.5240853573,30.610668775,85.3702891703,0.0,3.33212,82.0381691703
 10/21  01:00:00,214.480706773,33.1822021135,94.4100316938,0.0,27.7269238854,30.610668775,64.1439321149,0.00286380741696,3.33212,60.8089483074
 10/21  02:00:00,177.256806077,32.7829989412,75.7464182753,0.0,12.7620426787,28.1191506574,70.6914984959,0.467941099466,3.33212,66.8914373964
 10/21  03:00:00,176.202015895,32.7829989412,74.6836460846,0.0,12.7620426787,28.1191506574,64.6096248738,0.465919793711,3.33212,60.8115850801
 10/21  04:00:00,181.383642936,32.7829989412,73.2557927786,0.0,12.7620426787,28.1191506574,84.5336150724,0.463892814372,3.33212,80.737602258
 10/21  05:00:00,203.163803854,33.1822021135,81.835878767,0.0,12.7620426787,28.1191506574,116.279818518,0.0612449836595,8.3303,107.888273534
 10/21  06:00:00,295.80401014,33.6612459202,92.757189293,0.0,42.6918050922,54.3732441037,162.913155109,0.109356008102,16.6606,146.143199101
 10/21  07:00:00,392.936239546,35.7224416021,149.807239411,0.0,42.6918050922,86.1019271793,280.83321182,9.13024517032,24.9909,246.71206665
 10/21  08:00:00,420.357944722,35.6553130108,147.183079231,0.0,57.6566862989,112.030105488,395.736301359,3.26435452286,33.3212,359.150746836
 10/21  09:00:00,374.604211325,36.1770819186,147.870512222,0.0,57.6566862989,83.6599452969,327.67953528,0.0,66.8089,260.87063528
 10/21  10:00:00,322.588324107,36.2241602249,150.005301307,0.0,42.6918050922,68.9656133826,280.424958588,0.0,83.4695,196.955458588
 10/21  11:00:00,314.868870792,36.3003491076,150.478988608,0.0,34.9340096728,67.7198543238,238.240416067,0.0,83.4695,154.770916067
 10/21  12:00:00,313.870083519,36.3697740946,150.148295177,0.0,34.9340096728,67.7198543238,205.9035853,0.0,83.4695,122.4340853
 10/21  13:00:00,303.566209606,36.3484984462,148.904671813,0.0,34.9340096728,57.9733543238,190.994172903,0.0,75.1392,115.854972903
 10/21  14:00:00,305.481998183,36.3695396815,149.464653555,0.0,34.9340096728,57.9733543238,182.572614243,0.0,66.8089,115.763714243
 10/21  15:00:00,307.299233184,36.3985182492,150.567657609,0.0,34.9340096728,57.9733543238,190.923517288,0.0,75.1392,115.784317288
 10/21  16:00:00,336.746201084,36.2235524287,150.933253195,0.0,34.9340096728,62.9068543238,178.973040364,0.0,91.7998,87.1732403641
 10/21  17:00:00,364.510952208,35.8054316039,151.865633248,0.0,34.9340096728,72.2186844194,161.881794921,3.7145925707,49.9818,108.18540235
 10/21  18:00:00,431.775023531,36.0051942917,150.35579912,0.0,87.0357390804,86.2600435998,185.625786606,5.24487427306,49.9818,130.399112333
 10/21  19:00:00,437.138071667,35.7871798566,148.425815261,0.0,102.000620287,77.6748002752,209.4488074,5.81659725117,33.3212,170.311010148
 10/21  20:00:00,446.196535316,35.7198718234,147.05391897,0.0,102.000620287,88.9820225341,209.756939923,6.2899609467,33.3212,170.145778976
 10/21  21:00:00,436.343322305,35.7664989973,146.843498408,0.0,102.000620287,91.6425454185,202.019206264,6.71250828373,24.9909,170.31579798
 10/21  22:00:00,383.870179644,35.7126883394,147.644170272,0.0,87.0357390804,65.871452062,269.938196382,7.14349373108,16.6606,246.134102651
 10/21  23:00:00,312.475510224,35.6446023119,150.029568628,0.0,42.6918050922,48.4199368926,160.959884041,7.64543167138,8.3303,144.984152369
 10/21  24:00:00,203.8218395,33.1822021135,83.917434623,0.0,27.7269238854,30.610668775,84.8862110703,0.0114041470162,3.33212,81.5426869233
 10/22  01:00:00,158.612094142,30.7869830799,34.8062258996,0.0,34.4311606118,33.1021868926,65.3110816655,0.0,3.33212,61.9789616655
 10/22  02:00:00,157.505226985,30.7869830799,51.2033770062,0.0,19.466279405,30.610668775,69.2017301146,0.0,3.33212,65.8696101146
 10/22  03:00:00,196.629237869,33.1822021135,84.9112276421,0.0,19.466279405,30.610668775,66.1547385886,0.089167690809,3.33212,62.7334508978
 10/22  04:00:00,142.599065474,30.7869830799,29.714620089,0.0,19.466279405,30.610668775,89.8358487945,1.41019564491,3.33212,85.0935331495
 10/22  05:00:00,207.676523003,33.1822021135,77.0593340572,0.0,19.466279405,30.610668775,119.547837729,3.16588131432,8.3303,108.051656414
 10/22  06:00:00,309.409389708,34.2999709958,104.886723989,0.0,42.6918050922,54.3732441037,164.173062487,0.945748638118,16.6606,146.566713849
 10/22  07:00:00,400.053629503,35.9220555352,146.503113934,0.0,49.3960418185,88.5934452969,284.427646697,10.5192017372,24.9909,248.91754496
 10/22  08:00:00,417.414113166,35.6571823488,143.347841704,0.0,57.6566862989,112.030105488,400.993960886,5.65447560972,33.3212,362.018285276
 10/22  09:00:00,361.333997157,36.1596745339,142.621218911,0.0,50.9524495726,81.1684271793,324.946385436,0.137525397203,66.8089,257.999960039
 10/22  10:00:00,318.222433839,36.2825385543,144.294983662,0.0,42.6918050922,68.9656133826,283.338680619,0.0,83.4695,199.869180619
 10/22  11:00:00,314.906768365,36.3118888121,144.724623261,0.0,38.286128036,68.9656133826,242.734760448,0.0,83.4695,159.265260448
 10/22  12:00:00,315.116518742,36.3533248593,145.74055511,0.0,38.286128036,68.9656133826,199.316155035,0.0,83.4695,115.846655035
 10/22  13:00:00,297.315004006,36.3099200285,146.866489229,0.0,31.5818913096,56.727595265,197.378730069,0.0,75.1392,122.239530069
 10/22  14:00:00,295.503256085,36.3401341893,144.613657076,0.0,31.5818913096,56.727595265,182.365753199,0.00588029108224,66.8089,115.550972908
 10/22  15:00:00,292.980522708,36.3702104091,141.499638853,0.0,31.5818913096,56.727595265,190.692108721,0.000653368951773,75.1392,115.552255352
 10/22  16:00:00,322.651583596,36.1308321182,141.605812181,0.0,31.5818913096,61.661095265,172.697104164,0.0,91.7998,80.8973041637
 10/22  17:00:00,350.154100744,35.6835660433,141.819989504,0.0,31.5818913096,70.9729253606,162.603200608,4.38411002083,49.9818,108.237290587
 10/22  18:00:00,411.980377093,35.7190571581,139.152723778,0.0,80.3315023541,83.7685254822,186.426861409,6.10139645864,49.9818,130.34366495
 10/22  19:00:00,427.776830881,35.6621940463,137.045225346,0.0,102.000620287,77.6748002752,210.238169854,6.63159240683,33.3212,170.285377447
 10/22  20:00:00,447.700498271,35.6533256021,136.480610193,0.0,108.704857014,91.4735406516,210.366114657,7.0965849797,33.3212,169.948329677
 10/22  21:00:00,419.751287652,35.8040997713,136.594005602,0.0,95.2963835608,89.1510273009,202.76397623,7.47803462656,24.9909,170.295041603
 10/22  22:00:00,366.908775976,35.7799862708,137.047004318,0.0,80.3315023541,63.3799339444,271.107460342,7.93142867415,16.6606,246.515431668
 10/22  23:00:00,304.537072081,35.7428694274,139.156517757,0.0,42.6918050922,48.4199368926,163.441941582,9.44678143489,8.3303,145.664860147
 10/22  24:00:00,229.550176469,32.7829989412,100.917441369,0.0,34.4311606118,33.1021868926,84.6877415141,0.502044014897,3.33212,80.8535774992
 10/23  01:00:00,198.149869739,31.5853894245,90.8159876003,0.0,19.418418834,29.3649097162,70.3538050526,0.0982332633219,3.33212,66.9234517892
 10/23  02:00:00,197.1684246,32.7829989412,95.2613338762,0.0,12.7620426787,28.1191506574,64.7099146329,0.52721074365,3.33212,60.8505838892
 10/23  03:00:00,193.506870377,32.7829989412,91.6739663879,0.0,12.7620426787,28.1191506574,64.7044265482,0.527493648028,3.33212,60.8448129002
 10/23  04:00:00,211.599286182,33.4483375617,101.599250684,0.0,12.7620426787,28.1191506574,90.4542470177,0.100192144478,3.33212,87.0219348733
 10/23  05:00:00,247.287793942,33.7144730098,109.117345602,0.0,25.5240853573,30.610668775,154.462121864,0.19986763111,8.3303,145.931954233
 10/23  06:00:00,345.96348363,33.6612459202,110.146673914,0.0,51.0481707146,78.1489452969,264.564216648,0.141501983977,16.6606,247.762114664
 10/23  07:00:00,424.61599508,35.6708536274,133.124248386,0.0,64.3609230253,109.708623606,369.7446223,11.0643588099,24.9909,333.68936349
 10/23  08:00:00,373.064496165,35.601129722,135.239450569,0.0,51.0481707146,80.7689615957,303.583250008,4.23412312868,33.3212,266.027926879
 10/23  09:00:00,344.046464116,36.1491176849,133.858898844,0.0,51.0481707146,71.0224615957,264.177795243,0.0,66.8089,197.368895243
 10/23  10:00:00,295.563234156,36.1971240659,134.052478903,0.0,32.1804615127,65.7244621605,239.928388128,0.0,83.4695,156.458888128
 10/23  11:00:00,296.698797436,36.2374445458,134.50029405,0.0,32.1804615127,65.7244621605,204.269261489,0.107928449827,83.4695,120.69183304
 10/23  12:00:00,295.8928143,36.2728597095,134.368179696,0.0,32.1804615127,65.7244621605,199.709361922,0.358791275994,83.4695,115.881070646
 10/23  13:00:00,284.993918023,36.3041366148,133.156724382,0.0,32.1804615127,55.9779621605,192.164148737,0.132001550304,75.1392,116.892947187
 10/23  14:00:00,284.826729671,36.3334044071,132.960327775,0.0,32.1804615127,55.9779621605,187.081465509,0.153770780028,66.8089,120.118794729
 10/23  15:00:00,285.048922556,36.3618501037,133.159922368,0.0,32.1804615127,55.9779621605,192.065949044,0.469810834982,75.1392,116.456938209
 10/23  16:00:00,314.66628874,36.1240887211,133.743123128,0.0,32.1804615127,60.9114621605,172.735037042,0.0,91.7998,80.935237042
 10/23  17:00:00,350.890730435,35.6725851669,135.382675623,0.0,32.1804615127,77.5397301883,184.96532049,4.82541969181,49.9818,130.158100799
 10/23  18:00:00,407.471611432,35.715274363,135.202612929,0.0,77.122965704,86.2600435998,290.995719234,6.63828016886,49.9818,234.375639065
 10/23  19:00:00,429.602417169,35.7044294829,135.663244711,0.0,102.647051061,80.1663183927,211.307423765,7.1962132782,33.3212,170.790010487
 10/23  20:00:00,454.263712673,35.7128230697,135.004870182,0.0,115.40909374,92.7192997104,211.434731187,7.6709003,33.3212,170.442630887
 10/23  21:00:00,429.768356171,35.7926710152,134.122772312,0.0,102.647051061,94.1340635361,282.211236269,8.13826190622,24.9909,249.082074363
 10/23  22:00:00,366.045614381,35.8661982197,137.020004258,0.0,77.122965704,65.871452062,219.080890683,8.57181556199,16.6606,193.848475121
 10/23  23:00:00,300.915017128,35.821794159,140.2079926,0.0,38.286128036,48.4199368926,121.576644854,11.6023325925,8.3303,101.644012261
 10/23  24:00:00,204.256280895,32.383795769,87.8908569095,0.0,25.5240853573,30.610668775,90.4075141371,0.0553324954884,3.33212,87.0200616416
 10/24  01:00:00,171.092234301,31.5853894245,64.0711232007,0.0,19.418418834,29.3649097162,64.1871949815,0.0,3.33212,60.8550749815
 10/24  02:00:00,191.133706485,33.1822021135,88.4496805964,0.0,12.7620426787,28.1191506574,70.4276353008,0.138940520444,3.33212,66.9565747803
 10/24  03:00:00,179.92547089,32.7829989412,78.3187226597,0.0,12.7620426787,28.1191506574,64.7604602508,0.559426668552,3.33212,60.8689135823
 10/24  04:00:00,187.372941686,32.7829989412,78.3609015079,0.0,12.7620426787,28.1191506574,90.9351958197,0.547888779426,3.33212,87.0551870402
 10/24  05:00:00,223.621856203,33.1822021135,86.0023936404,0.0,25.5240853573,30.610668775,154.468771931,0.106070784224,8.3303,146.032401147
 10/24  06:00:00,354.895980142,34.6193335336,116.243539314,0.0,51.0481707146,78.1489452969,264.980435646,0.146749089669,16.6606,248.173086556
 10/24  07:00:00,433.826953816,35.6365666716,142.239913617,0.0,64.3609230253,109.708623606,371.15092765,11.7675434865,24.9909,334.392484163
 10/24  08:00:00,381.262028731,35.5832718693,143.796188423,0.0,51.0481707146,80.7689615957,304.501754662,4.74446708056,33.3212,266.436087581
 10/24  09:00:00,352.669529782,36.1417227143,143.870864606,0.0,51.0481707146,71.0224615957,264.536363435,0.173395357165,66.8089,197.554068078
 10/24  10:00:00,305.302774602,36.1901892719,145.452604629,0.0,32.1804615127,65.7244621605,245.704467357,0.688371272871,83.4695,161.546596084
 10/24  11:00:00,306.152231749,36.2314229202,145.757102304,0.0,32.1804615127,65.7244621605,200.883106213,1.34649755017,83.4695,116.067108663
 10/24  12:00:00,305.155003807,36.2731451414,145.341679751,0.0,32.1804615127,65.7244621605,207.007515371,1.17340562485,83.4695,122.364609746
 10/24  13:00:00,295.406806623,36.302072273,145.180732352,0.0,32.1804615127,55.9779621605,192.141326322,1.18704249244,75.1392,115.81508383
 10/24  14:00:00,295.342889743,36.3333335231,145.051115794,0.0,32.1804615127,55.9779621605,183.598811274,1.07196335044,66.8089,115.717947923
 10/24  15:00:00,294.511308032,36.3635965428,144.060168084,0.0,32.1804615127,55.9779621605,191.88641885,1.01440330911,75.1392,115.732815541
 10/24  16:00:00,323.57212103,36.1316865295,143.848755125,0.0,32.1804615127,60.9114621605,179.069692986,0.0778609725221,91.7998,87.1920320134
 10/24  17:00:00,358.286921337,35.6752847661,144.05476831,0.0,32.1804615127,77.5397301883,185.392298711,5.16135378964,49.9818,130.249144922
 10/24  18:00:00,413.640466043,35.7166907912,142.588911547,0.0,77.122965704,86.2600435998,291.687318797,7.02335937485,49.9818,234.682159423
 10/24  19:00:00,434.62402064,35.7090225945,142.325430756,0.0,102.647051061,80.1663183927,211.877624661,7.61219770773,33.3212,170.944226954
 10/24  20:00:00,459.257068223,35.7155549642,141.614314601,0.0,115.40909374,92.7192997104,212.009241278,8.09236884462,33.3212,170.595672433
 10/24  21:00:00,434.434949229,35.7864696284,140.288860888,0.0,102.647051061,94.1340635361,289.187110635,8.57838365146,24.9909,255.617826983
 10/24  22:00:00,369.797740693,35.8539526806,141.879005105,0.0,77.122965704,65.871452062,214.212262272,9.19780689724,16.6606,188.353855374
 10/24  23:00:00,304.131738837,35.804753362,144.437865275,0.0,38.286128036,48.4199368926,129.738469078,13.3657514302,8.3303,108.042417648
 10/24  24:00:00,156.722217874,30.7869830799,44.2074339435,0.0,25.5240853573,30.610668775,84.1700073973,0.0,3.33212,80.8378873973
 10/25  01:00:00,191.227513163,33.1822021135,80.7120830621,0.0,19.418418834,29.3649097162,70.391928435,0.0936145091973,3.33212,66.9661939258
 10/25  02:00:00,184.736536755,33.1822021135,82.1961708768,0.0,12.7620426787,28.1191506574,64.3044866505,0.0973683883987,3.33212,60.8749982621
 10/25  03:00:00,181.932834239,33.1822021135,79.4413050221,0.0,12.7620426787,28.1191506574,70.4145751274,0.114848733242,3.33212,66.9676063941
 10/25  04:00:00,165.626024456,32.383795769,58.3170248746,0.0,12.7620426787,28.1191506574,86.8879917707,0.152324269583,3.33212,83.4035475012
 10/25  05:00:00,205.60156135,32.7829989412,69.9561472035,0.0,25.5240853573,30.610668775,158.990598737,0.568200380491,8.3303,150.092098357
 10/25  06:00:00,336.170413533,33.980608458,99.9423322763,0.0,51.0481707146,78.1489452969,264.901272824,0.063707375331,16.6606,248.176965448
 10/25  07:00:00,434.951252919,35.7314037291,145.263516274,0.0,64.3609230253,109.708623606,373.91001215,12.552397849,24.9909,336.366714301
 10/25  08:00:00,365.614538307,35.5830458089,131.236651508,0.0,51.0481707146,80.7689615957,331.033760268,31.6485138506,33.3212,266.064046417
 10/25  09:00:00,323.225409466,36.1457082831,116.168913816,0.0,51.0481707146,71.0224615957,323.563839893,55.3237258839,66.8089,201.431214009
 10/25  10:00:00,257.818660069,36.202817883,99.0415754234,0.0,32.1804615127,65.7244621605,292.462926643,50.8022095018,83.4695,158.191217142
 10/25  11:00:00,277.04505302,36.2520277004,118.850471735,0.0,32.1804615127,65.7244621605,229.071746471,23.0297497794,83.4695,122.572496692
 10/25  12:00:00,307.812352094,36.2987156432,150.014774947,0.0,32.1804615127,65.7244621605,201.265431862,1.8026736739,83.4695,115.993258188
 10/25  13:00:00,297.945747163,36.3451033287,149.560225259,0.0,32.1804615127,55.9779621605,197.645726946,0.168831509563,75.1392,122.337695436
 10/25  14:00:00,297.696988142,36.4145395682,149.034468193,0.0,32.1804615127,55.9779621605,182.688882817,0.150596138918,66.8089,115.729386678
 10/25  15:00:00,297.725256992,36.4938537075,148.782910056,0.0,32.1804615127,55.9779621605,190.974599418,0.0843015995021,75.1392,115.751097819
 10/25  16:00:00,327.116070599,36.2875522657,149.015949808,0.0,32.1804615127,60.9114621605,179.032471651,0.0,91.7998,87.2326716508
 10/25  17:00:00,361.725550607,35.7085893284,149.309117595,0.0,32.1804615127,77.5397301883,183.963955231,3.64715727781,49.9818,130.334997953
 10/25  18:00:00,417.552149053,35.7242978724,148.535227482,0.0,77.122965704,86.2600435998,290.301390135,5.32043124805,49.9818,234.999158887
 10/25  19:00:00,439.113417058,35.6859340741,147.248987038,0.0,102.647051061,80.1663183927,212.16227939,7.74303152433,33.3212,171.098047865
 10/25  20:00:00,462.983712427,35.6563718023,145.841506477,0.0,115.40909374,92.7192997104,238.01425503,33.9378352101,33.3212,170.75521982
 10/25  21:00:00,433.195531215,35.7108592939,139.903803405,0.0,102.647051061,94.1340635361,347.961709687,66.962880919,24.9909,256.007928769
 10/25  22:00:00,341.261432703,35.7610990516,114.865666976,0.0,77.122965704,65.871452062,330.262009408,125.072282202,16.6606,188.529127206
 10/25  23:00:00,240.592423511,35.6886108964,82.6328570803,0.0,38.286128036,48.4199368926,267.240055081,150.800689025,8.3303,108.109066056
 10/25  24:00:00,129.581092194,30.7869830799,17.0512391975,0.0,25.5240853573,30.610668775,190.103302882,99.686260131,3.33212,87.0849227507
 10/26  01:00:00,131.217158836,30.7869830799,26.0897552227,0.0,19.418418834,29.3649097162,138.133618371,73.9178679157,3.33212,60.8836304558
 10/26  02:00:00,125.985055626,30.7869830799,28.8186989039,0.0,12.7620426787,28.1191506574,126.723427045,56.4061102941,3.33212,66.9851967511
 10/26  03:00:00,126.938492127,30.7869830799,29.8018604807,0.0,12.7620426787,28.1191506574,108.881362082,44.6552658997,3.33212,60.8939761825
 10/26  04:00:00,135.924434471,30.7869830799,32.2244831668,0.0,12.7620426787,28.1191506574,127.156098882,36.7034982486,3.33212,87.1204806333
 10/26  05:00:00,172.071022817,30.7869830799,40.7693035334,0.0,25.5240853573,30.610668775,185.945388589,31.3743753803,8.3303,146.240713209
 10/26  06:00:00,338.446441362,34.1402897269,102.121990624,0.0,51.0481707146,78.1489452969,300.451130838,27.7163367388,16.6606,256.0741941
 10/26  07:00:00,369.307492537,35.5774211471,78.8402743463,0.0,64.3609230253,109.708623606,491.069853678,129.826139725,24.9909,336.252813953
 10/26  08:00:00,320.235427951,35.5774211471,86.4146213737,0.0,51.0481707146,80.7689615957,434.368143833,133.824480495,33.3212,267.222463337
 10/26  09:00:00,318.59816125,36.1407972321,111.268933709,0.0,51.0481707146,71.0224615957,325.197636879,53.3577346502,66.8089,205.031002229
 10/26  10:00:00,277.618739187,36.1878539639,118.363312948,0.0,32.1804615127,65.7244621605,245.846518116,7.32004214758,83.4695,155.056975968
 10/26  11:00:00,298.766279551,36.2404361043,140.246832678,0.0,32.1804615127,65.7244621605,206.258325651,0.165336923621,83.4695,122.623488727
 10/26  12:00:00,309.240455706,36.2891456059,151.169821645,0.0,32.1804615127,65.7244621605,206.068960065,0.0728097001483,83.4695,122.526650365
 10/26  13:00:00,299.103433704,36.3346718578,150.486803053,0.0,32.1804615127,55.9779621605,191.099608562,0.0426506785081,75.1392,115.917757884
 10/26  14:00:00,298.89191005,36.3872486769,149.974494822,0.0,32.1804615127,55.9779621605,182.681496108,0.0393644335667,66.8089,115.833231674
 10/26  15:00:00,298.83685987,36.4626960433,149.671510716,0.0,32.1804615127,55.9779621605,195.484079819,0.0255398386433,75.1392,120.319339981
 10/26  16:00:00,328.156512647,36.2512979376,149.846526114,0.0,32.1804615127,60.9114621605,178.630133618,0.0,91.7998,86.8303336177
 10/26  17:00:00,363.013322155,35.7037235837,150.233785802,0.0,32.1804615127,77.5397301883,178.019670659,0.880092503979,49.9818,127.157778155
 10/26  18:00:00,418.007532911,35.7144895998,147.747617191,0.0,77.122965704,86.2600435998,285.721440495,1.33004593062,49.9818,234.409594565
 10/26  19:00:00,441.239794421,35.6588873001,149.303080937,0.0,102.647051061,80.1663183927,213.404025423,1.9644610755,33.3212,178.118364348
 10/26  20:00:00,452.5195363,35.6241652641,136.180494277,0.0,115.40909374,92.7192997104,221.431352098,17.2067895793,33.3212,170.903362519
 10/26  21:00:00,422.895990787,35.6618311023,130.319036375,0.0,102.647051061,94.1340635361,331.151302011,49.7698116385,24.9909,256.390590373
 10/26  22:00:00,334.663609074,35.713616476,108.699536212,0.0,77.122965704,65.871452062,280.492609349,72.2304700549,16.6606,191.601539294
 10/26  23:00:00,235.464591992,35.6458881652,77.4596092365,0.0,38.286128036,48.4199368926,243.864227977,129.988393626,8.3303,105.54553435
 10/26  24:00:00,128.735389999,30.7869830799,16.2116923938,0.0,25.5240853573,30.610668775,140.952240397,50.4907644808,3.33212,87.1293559163
 10/27  01:00:00,130.001409937,30.7869830799,24.8732122285,0.0,19.418418834,29.3649097162,110.279188052,39.9517161887,3.33212,66.9953518634
 10/27  02:00:00,125.019026117,30.7869830799,27.8474359338,0.0,12.7620426787,28.1191506574,97.2013978451,32.9517936232,3.33212,60.9174842218
 10/27  03:00:00,126.18064866,30.7869830799,29.0364568159,0.0,12.7620426787,28.1191506574,98.736112958,28.4008698139,3.33212,67.0031231441
 10/27  04:00:00,135.808454076,30.7869830799,31.4727644613,0.0,12.7620426787,28.1191506574,115.959905006,25.4643273179,3.33212,87.1634576884
 10/27  05:00:00,171.880099277,30.7869830799,39.9197646016,0.0,25.5240853573,30.610668775,178.313166571,23.616573535,8.3303,146.366293036
 10/27  06:00:00,332.831788752,33.8209271891,96.4402907109,0.0,51.0481707146,78.1489452969,295.442539632,22.3297667432,16.6606,256.452172889
 10/27  07:00:00,387.093786266,35.5774211471,95.2259073776,0.0,64.3609230253,109.708623606,476.528204195,114.525721894,24.9909,337.011582301
 10/27  08:00:00,327.929447509,35.5774211471,92.4049317467,0.0,51.0481707146,80.7689615957,373.470775643,72.5337568007,33.3212,267.615818842
 10/27  09:00:00,286.384565403,36.1352223677,79.5546878988,0.0,51.0481707146,71.0224615957,293.247026328,21.1934742262,66.8089,205.244652101
 10/27  10:00:00,259.543653399,36.178230696,101.218797442,0.0,32.1804615127,65.7244621605,247.230873866,4.73248437623,83.4695,159.02888949
 10/27  11:00:00,311.257715067,36.2174114993,151.487455154,0.0,32.1804615127,65.7244621605,203.044263857,0.639277022578,83.4695,118.935486835
 10/27  12:00:00,312.794941232,36.2528664837,153.255083733,0.0,32.1804615127,65.7244621605,206.482286661,0.440708489868,83.4695,122.572078171
 10/27  13:00:00,299.041590359,36.2858631928,147.803470702,0.0,32.1804615127,55.9779621605,191.422973874,0.274760057142,75.1392,116.009013817
 10/27  14:00:00,295.566619283,36.3204243573,143.677724934,0.0,32.1804615127,55.9779621605,189.327764862,0.183912885455,66.8089,122.334951977
 10/27  15:00:00,293.475980493,36.3540636558,141.556425841,0.0,32.1804615127,55.9779621605,191.133319187,0.128347405656,75.1392,115.865771782
 10/27  16:00:00,321.155589677,36.1013308456,140.218402962,0.0,32.1804615127,60.9114621605,179.118681239,0.0117747144492,91.7998,87.3071065249
 10/27  17:00:00,356.265270182,35.6545710626,140.744830695,0.0,32.1804615127,77.5397301883,181.71131372,1.21437302877,49.9818,130.515140691
 10/27  18:00:00,411.58356603,35.7007369328,139.299716188,0.0,77.122965704,86.2600435998,287.338824791,1.72924337657,49.9818,235.627781415
 10/27  19:00:00,433.085583974,35.662006872,139.692021371,0.0,102.647051061,80.1663183927,213.585047995,1.95905588558,33.3212,178.30479211
 10/27  20:00:00,459.112219061,35.6565398213,140.382736108,0.0,115.40909374,92.7192997104,206.567314497,2.19353668946,33.3212,171.052577808
 10/27  21:00:00,435.173937091,35.7343817425,140.026219341,0.0,102.647051061,94.1340635361,284.209126897,2.44584059004,24.9909,256.772386307
 10/27  22:00:00,369.940944738,35.8148662247,141.271388463,0.0,77.122965704,65.871452062,215.400078094,2.80614077698,16.6606,195.933337317
 10/27  23:00:00,304.041134816,35.7686825066,143.890789579,0.0,38.286128036,48.4199368926,114.477583518,4.29738187721,8.3303,101.849901641
 10/27  24:00:00,181.589846719,31.5853894245,67.1014804642,0.0,25.5240853573,30.610668775,90.5221018952,0.0187201356464,3.33212,87.1712617595
 10/28  01:00:00,190.527805392,32.383795769,72.2142494877,0.0,27.7269238854,30.610668775,70.3581239953,0.0,3.33212,67.0260039953
 10/28  02:00:00,195.669000521,33.1822021135,92.9737767362,0.0,12.7620426787,28.1191506574,70.4036350366,0.0456010664316,3.33212,67.0259139702
 10/28  03:00:00,167.969481513,32.383795769,67.1487704914,0.0,12.7620426787,28.1191506574,64.3068884624,0.0325943089573,3.33212,60.9421741534
 10/28  04:00:00,176.017295206,32.383795769,68.5630748857,0.0,12.7620426787,28.1191506574,90.5814517851,0.0448473630679,3.33212,87.204484422
 10/28  05:00:00,196.711686907,32.7829989412,76.2866262674,0.0,12.7620426787,28.1191506574,116.801970836,0.183807859846,8.3303,108.287862976
 10/28  06:00:00,325.608404844,34.7790148025,119.854609527,0.0,42.6918050922,54.3732441037,170.291306724,0.0212750629422,16.6606,153.609431661
 10/28  07:00:00,388.771495484,35.6471911516,140.575054766,0.0,42.6918050922,86.1019271793,286.080065387,4.22842946467,24.9909,256.860735923
 10/28  08:00:00,411.978885551,35.6095554955,136.340325557,0.0,57.6566862989,112.030105488,404.304540651,1.70136631276,33.3212,369.281974338
 10/28  09:00:00,364.64715254,36.1437284342,135.364714003,0.0,57.6566862989,83.6599452969,334.364966735,0.0,66.8089,267.556066735
 10/28  10:00:00,311.993929634,36.1913649218,137.127534369,0.0,42.6918050922,68.9656133826,282.629216874,0.697476881802,83.4695,198.462239992
 10/28  11:00:00,304.038057037,36.239031872,137.641233469,0.0,34.9340096728,67.7198543238,252.339393438,1.25830472988,83.4695,167.611588708
 10/28  12:00:00,303.061900801,36.2910819968,137.240347205,0.0,34.9340096728,67.7198543238,203.444629681,1.38244853056,83.4695,118.592681151
 10/28  13:00:00,292.158329447,36.2973371937,135.828011599,0.0,34.9340096728,57.9733543238,198.595570864,1.38794349708,75.1392,122.068427367
 10/28  14:00:00,291.486725393,36.3264093262,135.054650868,0.0,34.9340096728,57.9733543238,190.89155508,1.45068963286,66.8089,122.631965447
 10/28  15:00:00,291.456943399,36.3531991063,135.016410583,0.0,34.9340096728,57.9733543238,199.31067085,1.52160219159,75.1392,122.649868658
 10/28  16:00:00,321.373347276,36.0726900305,135.836558258,0.0,34.9340096728,62.9068543238,180.848985408,1.61872720011,91.7998,87.430458208
 10/28  17:00:00,349.622111003,35.6487746284,136.753306615,0.0,34.9340096728,72.2186844194,162.695450043,4.11922746221,49.9818,108.59442258
 10/28  18:00:00,417.638248033,35.7265977069,135.606760449,0.0,87.0357390804,86.2600435998,191.356782426,3.82410223848,49.9818,137.550880187
 10/28  19:00:00,426.196599197,35.6163577211,135.564351064,0.0,102.000620287,77.6748002752,208.408827276,3.69188240308,33.3212,171.395744873
 10/28  20:00:00,436.667329046,35.5895857903,134.781733457,0.0,102.000620287,88.9820225341,215.336003107,3.92316833513,33.3212,178.091634772
 10/28  21:00:00,426.624151061,35.6126671843,134.496331452,0.0,102.000620287,91.6425454185,200.632593777,4.2458491894,24.9909,171.395844588
 10/28  22:00:00,374.895074057,35.607678326,136.250529275,0.0,87.0357390804,65.871452062,279.12252497,6.20782525832,16.6606,256.254099711
 10/28  23:00:00,303.854894644,35.5854558167,139.016187606,0.0,42.6918050922,48.4199368926,168.327548345,8.40134276539,8.3303,151.59590558
 10/28  24:00:00,179.378905178,30.7869830799,64.4503567297,0.0,27.7269238854,30.610668775,85.8850640861,0.0,3.33212,82.5529440861
 10/29  01:00:00,229.037760855,33.1822021135,99.5323873103,0.0,34.4311606118,33.1021868926,70.4757642403,0.0300655457936,3.33212,67.1135786945
 10/29  02:00:00,159.22807633,30.7869830799,52.6745598059,0.0,19.466279405,30.610668775,70.4431661482,0.0,3.33212,67.1110461482
 10/29  03:00:00,182.957044761,31.5853894245,74.6352835859,0.0,19.466279405,30.610668775,70.4981237696,0.0524676209391,3.33212,67.1135361487
 10/29  04:00:00,188.183350854,32.383795769,71.4010092202,0.0,19.466279405,30.610668775,90.5731019325,0.0,3.33212,87.2409819325
 10/29  05:00:00,223.640489722,33.1822021135,92.8441074504,0.0,19.466279405,30.610668775,116.838243809,0.0710491318017,8.3303,108.436894677
 10/29  06:00:00,305.91293031,33.980608458,102.017311722,0.0,42.6918050922,54.3732441037,170.794634861,0.0678765971959,16.6606,154.066158264
 10/29  07:00:00,396.853730171,35.9037322683,139.202885082,0.0,49.3960418185,88.5934452969,288.793949551,6.56700432568,24.9909,257.236045226
 10/29  08:00:00,412.284987575,35.6473287107,137.070011563,0.0,57.6566862989,112.030105488,406.310103891,2.68534785677,33.3212,370.303556034
 10/29  09:00:00,356.154490924,36.1459032426,136.221944645,0.0,50.9524495726,81.1684271793,335.290044198,0.103764331975,66.8089,268.377379866
 10/29  10:00:00,312.074200497,36.2856613162,136.768022472,0.0,42.6918050922,68.9656133826,290.070972537,0.700558057975,83.4695,205.900914479
 10/29  11:00:00,309.462503807,36.3142120369,137.931441965,0.0,38.286128036,68.9656133826,249.522404113,1.0124083507,83.4695,165.040495762
 10/29  12:00:00,309.675067814,36.3576729107,138.768450342,0.0,38.286128036,68.9656133826,204.83067508,1.0438548899,83.4695,120.31732019
 10/29  13:00:00,290.769537207,36.3070005642,138.75445421,0.0,31.5818913096,56.727595265,198.886262361,1.05133878019,75.1392,122.69572358
 10/29  14:00:00,289.530439193,36.3392835389,137.478028274,0.0,31.5818913096,56.727595265,183.567537364,0.738121857422,66.8089,116.020515506
 10/29  15:00:00,288.58585164,36.3689124523,136.52251674,0.0,31.5818913096,56.727595265,198.524149693,0.94977664536,75.1392,122.435173048
 10/29  16:00:00,319.425744898,36.1174737981,138.35553791,0.0,31.5818913096,61.661095265,180.600706242,1.42163442812,91.7998,87.3792718142
 10/29  17:00:00,347.059446939,35.6714763584,138.747691084,0.0,31.5818913096,70.9729253606,164.425704694,4.67026757575,49.9818,109.773637118
 10/29  18:00:00,411.757441899,35.7069753598,136.153539529,0.0,80.3315023541,83.7685254822,190.744951406,4.4245394281,49.9818,136.338611978
 10/29  19:00:00,426.03904862,35.643307251,135.314162999,0.0,102.000620287,77.6748002752,210.665000205,4.52826053381,33.3212,172.815539671
 10/29  20:00:00,446.713819332,35.6261162277,135.519621992,0.0,108.704857014,91.4735406516,214.654784493,4.90763215026,33.3212,176.425952343
 10/29  21:00:00,418.618452021,35.757586599,135.523574359,0.0,95.2963835608,89.1510273009,201.585529674,5.22312273596,24.9909,171.371506938
 10/29  22:00:00,365.04235874,35.7413524987,135.245146108,0.0,80.3315023541,63.3799339444,280.293158589,7.01729249119,16.6606,256.615266098
 10/29  23:00:00,302.135359623,35.7084441714,136.8323757,0.0,42.6918050922,48.4199368926,170.579542181,9.15302515644,8.3303,153.096217025
 10/29  24:00:00,221.436006778,32.7829989412,92.9509658113,0.0,34.4311606118,33.1021868926,91.0245965723,0.36815763658,3.33212,87.3243189357
 10/30  01:00:00,181.183432608,30.7869830799,75.7175004762,0.0,19.418418834,29.3649097162,64.296560279,0.0,3.33212,60.964440279
 10/30  02:00:00,197.311409928,33.1822021135,94.4736747683,0.0,12.7620426787,28.1191506574,70.4630784616,0.0592628481115,3.33212,67.0716956135
 10/30  03:00:00,198.811912879,33.1822021135,96.0249980565,0.0,12.7620426787,28.1191506574,70.4656834329,0.054467872604,3.33212,67.0790955603
 10/30  04:00:00,197.895223876,32.7829989412,89.4318387121,0.0,12.7620426787,28.1191506574,90.9843257963,0.376707848918,3.33212,87.2754979474
 10/30  05:00:00,234.063278003,33.1822021135,97.1559577691,0.0,25.5240853573,30.610668775,155.218699741,0.175942471786,8.3303,146.712457269
 10/30  06:00:00,362.199898533,34.7790148025,123.946132816,0.0,51.0481707146,78.1489452969,279.895462208,0.073030012918,16.6606,263.161832195
 10/30  07:00:00,427.618787671,35.6307892078,133.393340916,0.0,64.3609230253,109.708623606,374.619231203,8.08683097996,24.9909,341.541500223
 10/30  08:00:00,373.511217923,35.588333373,135.705460843,0.0,51.0481707146,80.7689615957,305.330434046,3.20871612341,33.3212,268.800517922
 10/30  09:00:00,345.144829307,36.1457506886,134.969102915,0.0,51.0481707146,71.0224615957,272.830555147,0.140775403271,66.8089,205.880879744
 10/30  10:00:00,296.417322987,36.1939991391,134.979591663,0.0,32.1804615127,65.7244621605,246.654245299,0.856264831149,83.4695,162.328480468
 10/30  11:00:00,297.089752349,36.2385877371,134.955337575,0.0,32.1804615127,65.7244621605,207.64478653,1.28330158589,83.4695,122.891984944
 10/30  12:00:00,297.008118257,36.287410227,135.617160993,0.0,32.1804615127,65.7244621605,207.560240996,1.33202341417,83.4695,122.758717582
 10/30  13:00:00,287.703868479,36.3059650543,136.129632788,0.0,32.1804615127,55.9779621605,198.92566206,1.14689026657,75.1392,122.639571793
 10/30  14:00:00,288.82435906,36.3370172391,137.648474487,0.0,32.1804615127,55.9779621605,184.085653568,1.20927430241,66.8089,116.067479266
 10/30  15:00:00,290.501976341,36.3669746592,139.666674975,0.0,32.1804615127,55.9779621605,198.795716962,1.14863036856,75.1392,122.507886594
 10/30  16:00:00,320.787967191,36.1360324147,140.832318879,0.0,32.1804615127,60.9114621605,179.301203109,0.0830624936773,91.7998,87.4183406155
 10/30  17:00:00,355.558671462,35.677706631,140.77744142,0.0,32.1804615127,77.5397301883,184.372289706,3.62953818452,49.9818,130.760951521
 10/30  18:00:00,413.299460295,35.7198580707,138.766067609,0.0,77.122965704,86.2600435998,298.893278987,4.93782573541,49.9818,243.973653252
 10/30  19:00:00,431.887928923,35.7088223219,138.534666647,0.0,102.647051061,80.1663183927,215.654270152,5.41032129571,33.3212,176.922748856
 10/30  20:00:00,457.167221676,35.7119585752,138.571650809,0.0,115.40909374,92.7192997104,212.520676338,5.82595739039,33.3212,173.373518947
 10/30  21:00:00,432.699300807,35.7836651865,137.827883252,0.0,102.647051061,94.1340635361,291.581221469,6.22160444615,24.9909,260.368717023
 10/30  22:00:00,368.268518953,35.8523110014,140.1574463,0.0,77.122965704,65.871452062,217.861017276,6.92576339422,16.6606,194.274653882
 10/30  23:00:00,302.981661776,35.8035652009,143.238181195,0.0,38.286128036,48.4199368926,129.009362112,10.2011878536,8.3303,110.477874258
 10/30  24:00:00,153.622869774,30.7869830799,41.1486658806,0.0,25.5240853573,30.610668775,89.5880263093,0.0,3.33212,86.2559063093
 10/31  01:00:00,194.999602277,33.1822021135,84.5336425921,0.0,19.418418834,29.3649097162,69.4835036753,0.0620821878375,3.33212,66.0893014874
 10/31  02:00:00,158.235604114,32.383795769,57.5607576325,0.0,12.7620426787,28.1191506574,71.1343920219,0.71581951987,3.33212,67.086452502
 10/31  03:00:00,136.04682156,31.5853894245,37.3680385433,0.0,12.7620426787,28.1191506574,73.24622813,2.8238378025,3.33212,67.0902703275
 10/31  04:00:00,183.838833616,33.1822021135,74.1341723899,0.0,12.7620426787,28.1191506574,93.4663548426,2.82629979263,3.33212,87.30793505
 10/31  05:00:00,198.755894348,32.6499312171,62.6604724622,0.0,25.5240853573,30.610668775,161.636121428,2.81607381388,8.3303,150.489747614
 10/31  06:00:00,349.411905721,34.6193335336,110.938694549,0.0,51.0481707146,78.1489452969,280.866751377,2.78182099391,16.6606,261.424330383
 10/31  07:00:00,439.239283138,35.6178866601,145.943803616,0.0,64.3609230253,109.708623606,380.332050093,10.8695372698,24.9909,344.471612823
 10/31  08:00:00,381.493651462,35.5774211471,145.434162115,0.0,51.0481707146,80.7689615957,318.895194347,12.6843791354,33.3212,272.889615211
 10/31  09:00:00,326.133707719,36.1361411466,118.936495197,0.0,51.0481707146,71.0224615957,293.06747952,20.1412795782,66.8089,206.117299941
