Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  10:00:00,262.602019642,36.1840436852,104.392322112,0.0,32.1804615127,65.7244621605,264.691685008,18.8312167975,83.4695,162.39096821
 10/31  11:00:00,262.394660282,36.2238079424,103.627719497,0.0,32.1804615127,65.7244621605,222.507889679,16.0736976324,83.4695,122.964692046
 10/31  12:00:00,262.584509199,36.2578591432,104.522343321,0.0,32.1804615127,65.7244621605,222.099788991,15.7989510278,83.4695,122.831337963
 10/31  13:00:00,255.033325817,36.2896679218,106.679547781,0.0,32.1804615127,55.9779621605,212.018674347,15.4617701676,75.1392,121.417704179
 10/31  14:00:00,256.176554422,36.3185085252,107.805599896,0.0,32.1804615127,55.9779621605,199.58732136,15.3726214514,66.8089,117.405799909
 10/31  15:00:00,255.664113261,36.34628165,107.254198948,0.0,32.1804615127,55.9779621605,213.001641966,15.2762653043,75.1392,122.586176662
 10/31  16:00:00,294.062323739,36.0671582565,116.418986286,0.0,32.1804615127,60.9114621605,186.229253138,6.9773971239,91.7998,87.4520560139
 10/31  17:00:00,339.882610243,35.6114232009,127.713327239,0.0,32.1804615127,77.5397301883,189.026033574,8.19243443998,49.9818,130.851799134
 10/31  18:00:00,412.434046972,35.6552782144,140.96152527,0.0,77.122965704,86.2600435998,305.999241008,11.7140215798,49.9818,244.303419428
 10/31  19:00:00,413.399840497,35.5921761622,123.923107649,0.0,102.647051061,80.1663183927,240.776600942,28.49203364,33.3212,178.963367302
 10/31  20:00:00,421.02088689,35.5774211471,106.229948678,0.0,115.40909374,92.7192997104,283.728621384,76.1600751556,33.3212,174.247346229
 10/31  21:00:00,406.037268871,35.6092000179,114.607451998,0.0,102.647051061,94.1340635361,407.442978517,119.365905713,24.9909,263.086172804
 10/31  22:00:00,323.324271121,35.6631919313,98.0371765001,0.0,77.122965704,65.871452062,326.012663279,112.604144884,16.6606,196.747918395
 10/31  23:00:00,227.700129341,35.6142692318,70.6550621128,0.0,38.286128036,48.4199368926,219.405532483,102.629740954,8.3303,108.445491529
 10/31  24:00:00,125.298155056,30.7869830799,12.8586066307,0.0,25.5240853573,30.610668775,162.524654473,71.8887616027,3.33212,87.3037728704
 11/01  01:00:00,126.476555371,30.7869830799,21.4331010948,0.0,19.418418834,29.3649097162,120.250720201,49.8183611434,3.33212,67.1002390575
 11/01  02:00:00,123.800158446,30.7869830799,26.7096924942,0.0,12.7620426787,28.1191506574,106.614904811,36.1792808016,3.33212,67.1035040093
 11/01  03:00:00,127.109627036,30.7869830799,30.0546977838,0.0,12.7620426787,28.1191506574,91.6371573135,26.7586192386,3.33212,61.546418075
 11/01  04:00:00,137.996412179,30.7869830799,34.3769853793,0.0,12.7620426787,28.1191506574,116.712711694,20.3542019293,3.33212,93.0263897642
 11/01  05:00:00,209.291274525,33.1822021135,72.755714947,0.0,25.5240853573,30.610668775,175.836729794,20.5835395507,8.3303,146.922890243
 11/01  06:00:00,322.803159787,33.6612459202,87.2595397382,0.0,51.0481707146,78.1489452969,303.282359608,20.6254109135,16.6606,265.996348694
 11/01  07:00:00,402.302441036,35.5890143529,111.681986024,0.0,64.3609230253,109.708623606,395.178393179,25.1166344182,24.9909,345.070858761
 11/01  08:00:00,324.392550828,35.5774211471,90.5641811859,0.0,51.0481707146,80.7689615957,335.895207683,29.1158206769,33.3212,273.458187006
 11/01  09:00:00,283.11364446,36.1192231552,76.8116219357,0.0,51.0481707146,71.0224615957,309.043411027,35.905675383,66.8089,206.328835644
 11/01  10:00:00,222.119546208,36.1653665201,64.4259988089,0.0,32.1804615127,65.7244621605,290.137227149,44.1252705842,83.4695,162.542456565
 11/01  11:00:00,217.12351648,36.2037143835,58.6407082698,0.0,32.1804615127,65.7244621605,244.252995594,37.7545291696,83.4695,123.028966425
 11/01  12:00:00,237.506901082,36.2384330652,79.4278205761,0.0,32.1804615127,65.7244621605,219.151680286,12.7886383781,83.4695,122.893541908
 11/01  13:00:00,290.224735259,36.2712726555,141.42869814,0.0,32.1804615127,55.9779621605,199.075640965,1.17508450818,75.1392,122.761356457
 11/01  14:00:00,300.607685775,36.3019860096,151.481780502,0.0,32.1804615127,55.9779621605,190.09081564,0.631360800167,66.8089,122.65055484
 11/01  15:00:00,300.21373465,36.3308291993,150.959566348,0.0,32.1804615127,55.9779621605,191.846626267,0.525681490952,75.1392,116.181744776
 11/01  16:00:00,329.321113883,36.0565772306,151.042292882,0.0,32.1804615127,60.9114621605,185.61620672,0.0781705793184,91.7998,93.738236141
 11/01  17:00:00,363.886786946,35.6284341792,151.140980936,0.0,32.1804615127,77.5397301883,182.872360426,1.9534611514,49.9818,130.937099275
 11/01  18:00:00,421.712074967,35.6709070337,149.816746634,0.0,77.122965704,86.2600435998,297.623302693,3.01344485188,49.9818,244.628057841
 11/01  19:00:00,432.888657468,35.6031596754,142.713356847,0.0,102.647051061,80.1663183927,220.108959966,7.66249032895,33.3212,179.125269637
 11/01  20:00:00,444.073170441,35.5857412608,128.692551049,0.0,115.40909374,92.7192997104,228.122746409,16.0741954256,33.3212,178.727350984
 11/01  21:00:00,413.337949255,35.6237841406,121.608595706,0.0,102.647051061,94.1340635361,330.859578564,47.1723096928,24.9909,258.696368871
 11/01  22:00:00,326.59934511,35.6722738087,101.442263146,0.0,77.122965704,65.871452062,291.074673739,77.4654493655,16.6606,196.948624374
 11/01  23:00:00,231.739741267,35.6225393434,74.7859338124,0.0,38.286128036,48.4199368926,187.278287472,69.0372910302,8.3303,109.910696442
 11/01  24:00:00,127.301255365,30.7869830799,14.868392743,0.0,25.5240853573,30.610668775,147.834379948,52.3046646012,3.33212,92.1975953471
 11/02  01:00:00,128.315096466,30.7869830799,23.2221781811,0.0,19.418418834,29.3649097162,112.922516146,48.5735241983,3.33212,61.0168719474
 11/02  02:00:00,123.047435337,30.7869830799,25.8730003173,0.0,12.7620426787,28.1191506574,113.882396332,43.4223604504,3.33212,67.127915882
 11/02  03:00:00,124.007765591,30.7869830799,26.8656287385,0.0,12.7620426787,28.1191506574,105.242602869,34.785474538,3.33212,67.1250083306
 11/02  04:00:00,133.997146285,30.7869830799,30.2819967995,0.0,12.7620426787,28.1191506574,119.682517719,28.9832471681,3.33212,87.3671505511
 11/02  05:00:00,170.211207792,30.7869830799,38.8994809083,0.0,25.5240853573,30.610668775,187.105504634,25.0534893746,8.3303,153.721715259
 11/02  06:00:00,340.669282349,34.4197319475,103.532886716,0.0,51.0481707146,78.1489452969,305.62262943,22.5938182092,16.6606,266.36821122
 11/02  07:00:00,385.693711797,35.5798596979,95.0479076747,0.0,64.3609230253,109.708623606,448.054138768,76.6560708727,24.9909,346.407167895
 11/02  08:00:00,324.812454877,35.5774211471,90.7746832347,0.0,51.0481707146,80.7689615957,345.371574662,38.6639318285,33.3212,273.386442833
 11/02  09:00:00,309.057060546,36.1086598484,102.412148793,0.0,51.0481707146,71.0224615957,282.240820881,8.9059597259,66.8089,206.525961155
 11/02  10:00:00,308.250514052,36.1582042342,149.430233437,0.0,32.1804615127,65.7244621605,252.425110068,1.11910846715,83.4695,167.836501601
 11/02  11:00:00,313.26390898,36.2048593854,152.388249167,0.0,32.1804615127,65.7244621605,208.960065685,0.834520920299,83.4695,124.656044765
 11/02  12:00:00,313.070135595,36.2492662071,151.694831628,0.0,32.1804615127,65.7244621605,206.768429325,0.341172442835,83.4695,122.957756882
 11/02  13:00:00,304.073806614,36.3142278755,153.235788359,0.0,32.1804615127,55.9779621605,195.769382114,0.0730687076259,75.1392,120.557113406
 11/02  14:00:00,301.441998598,36.4188747823,151.392862874,0.0,32.1804615127,55.9779621605,185.381305265,0.0623061720042,66.8089,118.510099093
 11/02  15:00:00,301.168096578,36.5064036062,150.906134304,0.0,32.1804615127,55.9779621605,197.878062313,0.040478828236,75.1392,122.698383485
 11/02  16:00:00,330.743955983,36.333959309,151.314955593,0.0,32.1804615127,60.9114621605,179.32639535,0.00138493922852,91.7998,87.5252104113
 11/02  17:00:00,365.714827421,35.778827181,151.943177578,0.0,32.1804615127,77.5397301883,188.78306233,1.22544738883,49.9818,137.575814942
 11/02  18:00:00,421.750728866,35.7543236568,147.765465131,0.0,77.122965704,86.2600435998,295.213543288,1.77281346374,49.9818,243.458929824
 11/02  19:00:00,440.829554516,35.7098239646,149.316587192,0.0,102.647051061,80.1663183927,216.598603477,2.62005528466,33.3212,180.657348193
 11/02  20:00:00,462.596335232,35.6818168709,146.555071748,0.0,115.40909374,92.7192997104,222.174775139,9.96373695728,33.3212,178.889838181
 11/02  21:00:00,432.425838119,35.7266121349,140.340318222,0.0,102.647051061,94.1340635361,304.113021111,20.0495979182,24.9909,259.072523192
 11/02  22:00:00,340.480616375,35.7706759277,115.145471545,0.0,77.122965704,65.871452062,255.808933899,39.1102474362,16.6606,200.038086463
 11/02  23:00:00,242.286706865,35.6956317152,85.1751181729,0.0,38.286128036,48.4199368926,188.256613424,67.5780732944,8.3303,112.34824013
 11/02  24:00:00,131.93709982,30.7869830799,19.3801115574,0.0,25.5240853573,30.610668775,151.258029545,60.556769768,3.33212,87.3691397768
 11/03  01:00:00,133.444583651,30.7869830799,28.2926201368,0.0,19.418418834,29.3649097162,116.878223329,46.4080805851,3.33212,67.1380227442
 11/03  02:00:00,128.616802609,30.7869830799,31.4172404185,0.0,12.7620426787,28.1191506574,107.275566093,36.7979970725,3.33212,67.1454490206
 11/03  03:00:00,130.137909261,30.7869830799,32.9597185421,0.0,12.7620426787,28.1191506574,100.836619815,30.3608913061,3.33212,67.1436085087
 11/03  04:00:00,140.114131376,30.7869830799,35.7414560387,0.0,12.7620426787,28.1191506574,116.710465328,25.9717736833,3.33212,87.4065716443
 11/03  05:00:00,188.626967617,31.5853894245,54.8532174258,0.0,25.5240853573,30.610668775,185.204387221,23.0423383546,8.3303,153.831748867
 11/03  06:00:00,351.838527487,34.6193335336,113.654726889,0.0,51.0481707146,78.1489452969,299.244741549,21.0648454956,16.6606,261.519296053
 11/03  07:00:00,389.434012554,35.5790358859,97.4315462057,0.0,64.3609230253,109.708623606,479.208531819,104.559988834,24.9909,349.657642986
 11/03  08:00:00,334.304654264,35.5774211471,99.0767111364,0.0,51.0481707146,80.7689615957,368.467403592,58.2696945092,33.3212,276.876509083
 11/03  09:00:00,305.643070829,36.1289015574,99.0344890592,0.0,51.0481707146,71.0224615957,289.672296429,16.1305344189,66.8089,206.73286201
 11/03  10:00:00,302.720903294,36.1719449292,144.144259719,0.0,32.1804615127,65.7244621605,254.1755398,1.13917114163,83.4695,169.566868658
 11/03  11:00:00,310.376516004,36.2161871111,149.996517758,0.0,32.1804615127,65.7244621605,207.397590259,0.779089403473,83.4695,123.149000855
 11/03  12:00:00,310.139530247,36.2583693532,149.937373285,0.0,32.1804615127,65.7244621605,206.90063508,0.407039394694,83.4695,123.024095685
 11/03  13:00:00,301.873056873,36.3030185561,151.188464908,0.0,32.1804615127,55.9779621605,198.089260521,0.0550272207041,75.1392,122.8950333
 11/03  14:00:00,303.523938799,36.3657817097,151.981392944,0.0,32.1804615127,55.9779621605,189.622658105,0.0392328270244,66.8089,122.774525278
 11/03  15:00:00,301.139161396,36.3942492729,150.921899292,0.0,32.1804615127,55.9779621605,194.199065346,0.0231759917585,75.1392,119.036689354
 11/03  16:00:00,333.257175195,36.1599169204,152.281786728,0.0,32.1804615127,60.9114621605,182.977760543,0.0,91.7998,91.1779605427
 11/03  17:00:00,367.824111574,35.687335784,153.08192591,0.0,32.1804615127,77.5397301883,187.300034746,1.06545554125,49.9818,136.252779205
 11/03  18:00:00,422.77386727,35.7203739198,150.089759449,0.0,77.122965704,86.2600435998,291.007406324,1.57656275387,49.9818,239.44904357
 11/03  19:00:00,438.521412039,35.6654738992,148.538718698,0.0,102.647051061,80.1663183927,223.650458959,3.98248895542,33.3212,186.346770004
 11/03  20:00:00,453.095338765,35.6387959667,138.024986205,0.0,115.40909374,92.7192997104,225.522085773,13.1555340513,33.3212,179.045351722
 11/03  21:00:00,428.691172644,35.6952388646,137.127106543,0.0,102.647051061,94.1340635361,304.411471279,19.7125736721,24.9909,259.707997607
 11/03  22:00:00,348.812211092,35.7610127509,123.465841941,0.0,77.122965704,65.871452062,237.930517224,17.080490926,16.6606,204.189426298
 11/03  23:00:00,290.558209153,35.7155266062,132.875346033,0.0,38.286128036,48.4199368926,123.223842806,6.26983059255,8.3303,108.623712213
 11/03  24:00:00,148.49060173,30.7869830799,36.0335285104,0.0,25.5240853573,30.610668775,90.7424672542,0.0,3.33212,87.4103472542
 11/04  01:00:00,166.679938159,30.7869830799,52.0510520562,0.0,27.7269238854,30.610668775,70.4903861063,0.0,3.33212,67.1582661063
 11/04  02:00:00,183.813659406,33.1822021135,81.3134889207,0.0,12.7620426787,28.1191506574,70.5214666343,0.0170625433489,3.33212,67.1722840909
 11/04  03:00:00,165.440014622,32.383795769,64.6606949975,0.0,12.7620426787,28.1191506574,70.5259335786,0.0246969770172,3.33212,67.1691166016
 11/04  04:00:00,153.575894986,31.5853894245,48.0687720093,0.0,12.7620426787,28.1191506574,90.782591047,0.0,3.33212,87.450471047
 11/04  05:00:00,203.735900002,33.1822021135,82.2927140722,0.0,12.7620426787,28.1191506574,123.437233949,0.0323448358887,8.3303,115.074589113
 11/04  06:00:00,321.022332026,34.6193335336,115.638679802,0.0,42.6918050922,54.3732441037,171.166295818,0.0670360713692,16.6606,154.438659747
 11/04  07:00:00,388.933519795,35.6557557847,140.857445106,0.0,42.6918050922,86.1019271793,295.964418093,3.80135764628,24.9909,267.172160447
 11/04  08:00:00,411.67016313,35.6167762063,136.027647695,0.0,57.6566862989,112.030105488,414.743066198,1.55718951507,33.3212,379.864676683
 11/04  09:00:00,363.931775594,36.1401608753,134.407443226,0.0,57.6566862989,83.6599452969,341.503692773,0.0101663664729,66.8089,274.684626406
 11/04  10:00:00,309.05184527,36.2038246891,133.651313175,0.0,42.6918050922,68.9656133826,292.827114189,0.656482236031,83.4695,208.701131953
 11/04  11:00:00,299.939441656,36.2963495085,132.773274985,0.0,34.9340096728,67.7198543238,252.683651197,0.861810803486,83.4695,168.352340394
 11/04  12:00:00,300.723073089,36.3794072801,134.223273844,0.0,34.9340096728,67.7198543238,213.600392248,0.275345740253,83.4695,129.855546508
 11/04  13:00:00,294.644566616,36.3472754938,137.878821147,0.0,34.9340096728,57.9733543238,198.396620148,0.0471422167638,75.1392,123.210277931
 11/04  14:00:00,297.199260583,36.456996431,140.320923701,0.0,34.9340096728,57.9733543238,189.922191579,0.0266960524155,66.8089,123.086595526
 11/04  15:00:00,300.364009559,36.4632481766,143.484802765,0.0,34.9340096728,57.9733543238,198.236695412,0.0158160021898,75.1392,123.08167941
 11/04  16:00:00,331.928516107,36.2733226257,145.994551189,0.0,34.9340096728,62.9068543238,185.763013076,0.00674254496765,91.7998,93.9564705315
 11/04  17:00:00,360.249567183,35.8142086297,147.099386908,0.0,34.9340096728,72.2186844194,167.019791142,1.65152801618,49.9818,115.386463126
 11/04  18:00:00,427.451804724,35.9821040191,142.273526758,0.0,87.0357390804,86.2600435998,190.523174318,2.35786906711,49.9818,138.183505251
 11/04  19:00:00,425.908551641,35.7649020971,135.006146037,0.0,102.000620287,77.6748002752,215.40015642,2.66960172857,33.3212,179.409354692
 11/04  20:00:00,432.81073759,35.7179786586,130.71944624,0.0,102.000620287,88.9820225341,215.465530263,2.93749619443,33.3212,179.206834069
 11/04  21:00:00,422.083827195,35.7809291091,129.700241978,0.0,102.000620287,91.6425454185,207.643334882,3.23613988348,24.9909,179.416294999
 11/04  22:00:00,367.978005223,35.7315730667,128.912806826,0.0,87.0357390804,65.871452062,286.720566898,3.52765255869,16.6606,266.53231434
 11/04  23:00:00,296.557341832,35.6770661765,131.097995214,0.0,42.6918050922,48.4199368926,167.067281786,4.61860850244,8.3303,154.118373284
 11/04  24:00:00,236.844284343,32.9826005274,116.811356346,0.0,27.7269238854,30.610668775,90.7962445233,0.00329337025336,3.33212,87.4608311531
 11/05  01:00:00,217.302966414,30.7869830799,92.9365686671,0.0,34.4311606118,33.1021868926,70.5747132082,0.0,3.33212,67.2425932082
 11/05  02:00:00,230.003001084,33.1822021135,117.592494477,0.0,19.466279405,30.610668775,70.6155381751,0.0237153558997,3.33212,67.2597028192
 11/05  03:00:00,249.331684804,33.1822021135,136.78457176,0.0,19.466279405,30.610668775,76.735272924,0.0300471966341,3.33212,73.3731057274
 11/05  04:00:00,173.681522106,30.7869830799,60.3526648677,0.0,19.466279405,30.610668775,90.8140963639,0.0,3.33212,87.4819763639
 11/05  05:00:00,206.759627548,33.1822021135,76.1816295691,0.0,19.466279405,30.610668775,123.296143928,0.049571670786,8.3303,114.916272257
 11/05  06:00:00,313.169901483,34.4596522647,108.268875593,0.0,42.6918050922,54.3732441037,172.008664235,0.0828445454867,16.6606,155.26521969
 11/05  07:00:00,401.284882926,35.9353220453,144.765897573,0.0,49.3960418185,88.5934452969,298.051814328,5.48954127962,24.9909,267.571373048
 11/05  08:00:00,415.901649092,35.6856207446,141.654421047,0.0,57.6566862989,112.030105488,421.10739222,2.16022757819,33.3212,385.625964642
 11/05  09:00:00,357.649253062,36.1622013237,138.142239432,0.0,50.9524495726,81.1684271793,338.579901906,0.0,66.8089,271.771001906
 11/05  10:00:00,312.509116054,36.3545754202,137.163146719,0.0,42.6918050922,68.9656133826,297.503123045,0.0,83.4695,214.033623045
 11/05  11:00:00,310.77177069,36.4298827888,139.171281564,0.0,38.286128036,68.9656133826,253.671587588,0.0,83.4695,170.202087588
 11/05  12:00:00,315.406679464,36.6097946363,144.913225985,0.0,38.286128036,68.9656133826,206.629073153,0.0,83.4695,123.159573153
 11/05  13:00:00,298.655682788,36.5606935218,147.587107943,0.0,31.5818913096,56.727595265,198.293107212,0.0,75.1392,123.153907212
 11/05  14:00:00,299.127318852,36.6474755177,146.824442137,0.0,31.5818913096,56.727595265,189.700894146,0.0,66.8089,122.891994146
 11/05  15:00:00,299.597858598,36.6789367351,147.219846621,0.0,31.5818913096,56.727595265,198.033234008,0.0,75.1392,122.894034008
 11/05  16:00:00,329.225132805,36.4493422946,147.821164358,0.0,31.5818913096,61.661095265,185.700247745,0.0,91.7998,93.9004477449
 11/05  17:00:00,357.285245726,35.8449843899,148.809155315,0.0,31.5818913096,70.9729253606,167.395426067,1.97129928077,49.9818,115.442326786
 11/05  18:00:00,424.008608901,35.7677051112,148.475745209,0.0,80.3315023541,83.7685254822,191.056761093,2.95235958355,49.9818,138.122601509
 11/05  19:00:00,437.551938608,35.7242506738,147.870791541,0.0,102.000620287,77.6748002752,216.032157801,3.33414453653,33.3212,179.376813265
 11/05  20:00:00,456.33959947,35.6747524253,147.000522088,0.0,108.704857014,91.4735406516,215.972800322,3.66603961415,33.3212,178.985560707
 11/05  21:00:00,427.766920584,35.8233349288,146.939612433,0.0,95.2963835608,89.1510273009,208.355129544,3.99845664022,24.9909,179.365772904
 11/05  22:00:00,374.690496094,35.7485392398,147.631633425,0.0,80.3315023541,63.3799339444,288.160063265,4.58446809866,16.6606,266.914995166
 11/05  23:00:00,310.805811507,35.683739898,148.524622694,0.0,42.6918050922,48.4199368926,170.27482608,8.14035059352,8.3303,153.804175486
 11/05  24:00:00,157.717796051,30.7869830799,33.8577353666,0.0,34.4311606118,33.1021868926,109.685564364,18.6953712118,3.33212,87.6580731527
 11/06  01:00:00,161.53820989,30.7869830799,48.9925828329,0.0,25.5240853573,30.610668775,154.370742213,63.5327492133,3.33212,87.5058729993
 11/06  02:00:00,182.315718186,32.383795769,73.5686580775,0.0,19.418418834,29.3649097162,150.870871911,80.3257040561,3.33212,67.2130478551
 11/06  03:00:00,135.385762811,31.5853894245,36.4904554543,0.0,12.7620426787,28.1191506574,133.820923362,60.1201341459,3.33212,70.3686692161
 11/06  04:00:00,122.069765985,30.7869830799,24.8588535769,0.0,12.7620426787,28.1191506574,119.767668184,46.279490173,3.33212,70.156058011
 11/06  05:00:00,183.175605717,33.1822021135,74.0438271907,0.0,12.7620426787,28.1191506574,125.810223309,34.9580467406,3.33212,87.5200565684
 11/06  06:00:00,156.36461056,30.7869830799,25.0248036126,0.0,25.5240853573,30.610668775,185.521532352,23.0062840105,8.3303,154.184948341
 11/06  07:00:00,348.750603687,34.7790148025,113.355892522,0.0,51.0481707146,78.1489452969,310.853194474,26.2257322789,16.6606,267.966862195
 11/06  08:00:00,405.772151488,35.5866043701,128.90127374,0.0,64.3609230253,109.708623606,413.902787094,35.7080132322,24.9909,353.203873861
 11/06  09:00:00,373.516668196,35.5904282632,138.065141796,0.0,51.0481707146,80.7689615957,325.293993991,12.5133418472,33.3212,279.459452144
 11/06  10:00:00,352.040149429,36.1504232134,143.981194827,0.0,51.0481707146,71.0224615957,283.877185907,2.54248472723,66.8089,214.52580118
 11/06  11:00:00,307.646271014,36.206106445,149.670250587,0.0,32.1804615127,65.7244621605,246.662092563,0.0287107389913,83.4695,163.163881824
 11/06  12:00:00,308.208104428,36.2712028161,149.297617541,0.0,32.1804615127,65.7244621605,213.314427742,0.0,83.4695,129.844927742
 11/06  13:00:00,307.174374316,36.3946887707,148.71014454,0.0,32.1804615127,65.7244621605,206.685092496,0.0,83.4695,123.215592496
 11/06  14:00:00,297.365214543,36.4867296157,148.356187134,0.0,32.1804615127,55.9779621605,198.226263016,0.0,75.1392,123.087063016
 11/06  15:00:00,297.415089766,36.4990717181,148.313403414,0.0,32.1804615127,55.9779621605,189.764697692,0.0,66.8089,122.955797692
 11/06  16:00:00,297.711150351,36.5249190079,148.525279964,0.0,32.1804615127,55.9779621605,198.0948995,0.0,75.1392,122.9556995
 11/06  17:00:00,327.354791392,36.2478852281,149.268339162,0.0,32.1804615127,60.9114621605,185.733125014,0.0,91.7998,93.9333250144
 11/06  18:00:00,368.665149452,35.6621669415,148.370342599,0.0,32.1804615127,77.5397301883,188.834562132,0.918154681989,49.9818,137.93460745
 11/06  19:00:00,426.843802769,35.6871207724,142.849746446,0.0,77.122965704,86.2600435998,304.147446387,7.90739021635,49.9818,246.258256171
 11/06  20:00:00,415.192881495,35.6143985654,124.167983358,0.0,102.647051061,80.1663183927,226.804096171,13.5475203162,33.3212,179.935375855
 11/06  21:00:00,437.402746136,35.587459549,121.367601314,0.0,115.40909374,92.7192997104,253.328453124,34.1261368042,33.3212,185.88111632
 11/06  22:00:00,418.242962553,35.6220082774,125.942265488,0.0,102.647051061,94.1340635361,370.472203934,76.881710787,24.9909,268.599593147
 11/06  23:00:00,330.935475236,35.6745867707,104.86485137,0.0,77.122965704,65.871452062,365.779530779,150.816306703,16.6606,198.302624076
 11/06  24:00:00,234.551817122,35.5984442797,76.3686686648,0.0,38.286128036,48.4199368926,281.562285597,158.048231526,8.3303,115.183754071
 11/07  01:00:00,128.326707313,30.7869830799,15.8412526011,0.0,25.5240853573,30.610668775,123.662408098,32.7929330695,3.33212,87.5373550287
 11/07  02:00:00,128.653174118,30.7869830799,23.558549464,0.0,19.418418834,29.3649097162,98.82890959,28.2736894741,3.33212,67.2231001159
 11/07  03:00:00,123.795853989,30.7869830799,26.6476439362,0.0,12.7620426787,28.1191506574,95.8858475739,25.3320907488,3.33212,67.2216368251
 11/07  04:00:00,125.056853745,30.7869830799,27.9315521648,0.0,12.7620426787,28.1191506574,94.0535823891,23.4948064548,3.33212,67.2266559343
 11/07  05:00:00,134.497542988,30.7869830799,30.1802200842,0.0,12.7620426787,28.1191506574,119.609928778,22.4676584403,3.33212,93.8101503373
 11/07  06:00:00,169.854337531,30.7869830799,37.9217336114,0.0,25.5240853573,30.610668775,184.698283989,22.0693786581,8.3303,154.298605331
 11/07  07:00:00,316.352753894,32.9826005274,81.8042872536,0.0,51.0481707146,78.1489452969,307.090955371,22.0553087391,16.6606,268.375046631
 11/07  08:00:00,371.374422857,35.5774211471,93.8085851288,0.0,64.3609230253,109.708623606,508.122578821,125.529875494,24.9909,357.601803328
 11/07  09:00:00,352.713516402,35.5774211471,117.361875322,0.0,51.0481707146,80.7689615957,386.912268661,76.1341451646,33.3212,277.456923496
 11/07  10:00:00,340.868012315,36.1267888717,133.082368873,0.0,51.0481707146,71.0224615957,287.367539854,6.56891972581,66.8089,213.989720128
 11/07  11:00:00,307.98933881,36.1838522017,149.375540151,0.0,32.1804615127,65.7244621605,253.68982573,0.135104732819,83.4695,170.085220997
 11/07  12:00:00,309.449635543,36.2373371678,150.321452354,0.0,32.1804615127,65.7244621605,206.944437316,0.0611016259295,83.4695,123.41383569
 11/07  13:00:00,308.629996079,36.3188943778,149.94284742,0.0,32.1804615127,65.7244621605,213.283761009,0.0374487770097,83.4695,129.776812232
 11/07  14:00:00,298.704426976,36.4289715209,149.441597162,0.0,32.1804615127,55.9779621605,198.329769159,0.0358984664467,75.1392,123.154670693
 11/07  15:00:00,298.51276245,36.469543812,149.145916337,0.0,32.1804615127,55.9779621605,189.86175107,0.0361237693634,66.8089,123.0167273
 11/07  16:00:00,299.095903562,36.4965357902,149.57276302,0.0,32.1804615127,55.9779621605,198.186134736,0.0239481088475,75.1392,123.022986628
 11/07  17:00:00,328.949044231,36.2286633741,150.475312437,0.0,32.1804615127,60.9114621605,185.778265918,0.0,91.7998,93.9784659175
 11/07  18:00:00,367.813869878,35.6578025363,150.164667466,0.0,32.1804615127,77.5397301883,188.671045613,1.23008510709,49.9818,137.459160506
 11/07  19:00:00,418.763139493,35.6812213544,135.283746933,0.0,77.122965704,86.2600435998,309.136808609,11.940441256,49.9818,247.214567353
 11/07  20:00:00,400.370629725,35.606714242,109.821687978,0.0,102.647051061,80.1663183927,249.817746254,36.4000713079,33.3212,180.096474946
 11/07  21:00:00,427.873682693,35.5790093697,112.242517733,0.0,115.40909374,92.7192997104,275.466077091,55.5188260547,33.3212,186.626051036
 11/07  22:00:00,411.448775391,35.6027327257,119.291167363,0.0,102.647051061,94.1340635361,400.739940733,107.044219787,24.9909,268.704820947
 11/07  23:00:00,326.312813969,35.6393513952,100.106416915,0.0,77.122965704,65.871452062,380.809810215,159.664824808,16.6606,204.484385407
 11/07  24:00:00,230.006435112,35.5866401895,71.8704601801,0.0,38.286128036,48.4199368926,271.377621406,153.483813087,8.3303,109.56350832
 11/08  01:00:00,127.974656953,30.7869830799,15.4798131472,0.0,25.5240853573,30.610668775,129.782589391,32.6089790764,3.33212,93.8414903149
 11/08  02:00:00,128.709149549,30.7869830799,23.5911073705,0.0,19.418418834,29.3649097162,98.3750743057,27.7974675123,3.33212,67.2454867933
 11/08  03:00:00,124.737288275,30.7869830799,27.5520120142,0.0,12.7620426787,28.1191506574,95.0200449591,24.4419888067,3.33212,67.2459361524
 11/08  04:00:00,126.299793238,30.7869830799,29.1363833572,0.0,12.7620426787,28.1191506574,92.6891156494,22.1118750711,3.33212,67.2451205782
 11/08  05:00:00,135.294125436,30.7869830799,31.5666018309,0.0,12.7620426787,28.1191506574,117.922050828,20.7438732912,3.33212,93.8460575371
 11/08  06:00:00,171.225496107,30.7869830799,39.8952655136,0.0,25.5240853573,30.610668775,182.690529012,19.9290345745,8.3303,154.431194437
 11/08  07:00:00,322.956256308,33.3818036996,88.2502073155,0.0,51.0481707146,78.1489452969,304.927349024,19.4846765002,16.6606,268.782072524
 11/08  08:00:00,381.360207345,35.5775467169,104.437838146,0.0,64.3609230253,109.708623606,470.76444143,87.2826048241,24.9909,358.490936606
 11/08  09:00:00,333.494253002,35.5774211471,99.2694689728,0.0,51.0481707146,80.7689615957,347.974483753,33.8403841335,33.3212,280.812899619
 11/08  10:00:00,334.752057842,36.1175094214,127.854881913,0.0,51.0481707146,71.0224615957,281.827483593,3.63458593726,66.8089,211.383997656
 11/08  11:00:00,310.403173415,36.1652304235,151.363074269,0.0,32.1804615127,65.7244621605,254.104775912,0.4340665504,83.4695,170.201209361
 11/08  12:00:00,308.729780468,36.2086739284,147.289044033,0.0,32.1804615127,65.7244621605,213.733981797,0.270556045422,83.4695,129.993925752
 11/08  13:00:00,308.048254412,36.2607762326,146.465187331,0.0,32.1804615127,65.7244621605,206.89308663,0.0892624223168,83.4695,123.334324208
 11/08  14:00:00,300.253849985,36.3414346705,148.299621692,0.0,32.1804615127,55.9779621605,198.405664634,0.0524967476643,75.1392,123.213967886
 11/08  15:00:00,300.411747094,36.4144454141,148.37289817,0.0,32.1804615127,55.9779621605,189.945468417,0.0502342636529,66.8089,123.086334154
 11/08  16:00:00,298.897113169,36.4420390758,146.836724925,0.0,32.1804615127,55.9779621605,204.060690542,0.0327850792247,75.1392,128.888705463
 11/08  17:00:00,323.956085999,36.1947401132,142.904659567,0.0,32.1804615127,60.9114621605,180.214178759,0.000933098566786,91.7998,88.4134456603
 11/08  18:00:00,362.673435299,35.6744083074,141.655115335,0.0,32.1804615127,77.5397301883,189.197993786,1.10709121342,49.9818,138.109102572
 11/08  19:00:00,426.507793457,35.7082139379,141.057684742,0.0,77.122965704,86.2600435998,302.122731933,1.61603558599,49.9818,250.524896347
 11/08  20:00:00,434.414000485,35.657107985,141.895678244,0.0,102.647051061,80.1663183927,219.063336954,1.85990578823,33.3212,183.882231165
 11/08  21:00:00,461.159920485,35.633263122,143.886466367,0.0,115.40909374,92.7192997104,222.323520851,2.21039466554,33.3212,186.791926186
 11/08  22:00:00,438.525765403,35.6799795705,145.343425685,0.0,102.647051061,94.1340635361,300.91891447,6.8168322718,24.9909,269.111182198
 11/08  23:00:00,374.772029892,35.7417847445,148.354526943,0.0,77.122965704,65.871452062,233.015600296,10.8803962868,16.6606,205.474604009
 11/08  24:00:00,285.013606022,35.6885561512,126.842332198,0.0,38.286128036,48.4199368926,130.203493364,12.978213041,8.3303,108.894980323
 11/09  01:00:00,133.926582133,30.7869830799,21.5756331811,0.0,25.5240853573,30.610668775,111.429458524,14.2216138026,3.33212,93.8757247211
 11/09  02:00:00,138.341180016,30.7869830799,33.3762166802,0.0,19.418418834,29.3649097162,87.7838368126,17.1881690457,3.33212,67.2635477668
 11/09  03:00:00,136.568800792,30.7869830799,39.5375461183,0.0,12.7620426787,28.1191506574,86.8346867532,16.2414328625,3.33212,67.2611338907
 11/09  04:00:00,185.971152522,33.1822021135,83.5171873664,0.0,12.7620426787,28.1191506574,88.9787063995,18.3732451681,3.33212,67.2733412314
 11/09  05:00:00,119.418742295,30.7869830799,15.784484312,0.0,12.7620426787,28.1191506574,119.420168085,22.203355714,3.33212,93.8846923705
 11/09  06:00:00,215.241268387,33.1822021135,78.4747613449,0.0,25.5240853573,30.610668775,185.357915184,22.2871980506,8.3303,154.740417134
 11/09  07:00:00,318.869878967,33.5015646513,83.7147598798,0.0,51.0481707146,78.1489452969,312.886969091,20.2803047435,16.6606,275.946064347
 11/09  08:00:00,415.827964996,35.5884101455,138.2817899,0.0,64.3609230253,109.708623606,398.634127781,17.2686064681,24.9909,356.374621313
 11/09  09:00:00,382.888610604,35.5837129809,147.389188468,0.0,51.0481707146,80.7689615957,318.720857482,4.6903644485,33.3212,280.709293033
 11/09  10:00:00,349.48781149,36.1307839143,140.01306867,0.0,51.0481707146,71.0224615957,282.038931097,0.0,66.8089,215.230031097
 11/09  11:00:00,300.183079606,36.1948994871,138.609448993,0.0,32.1804615127,65.7244621605,253.822869581,0.0152408491733,83.4695,170.338128732
 11/09  12:00:00,303.969971628,36.3702708121,141.539693173,0.0,32.1804615127,65.7244621605,213.540800275,0.0150836133848,83.4695,130.056216661
 11/09  13:00:00,304.878274469,36.5160025591,143.00992999,0.0,32.1804615127,65.7244621605,206.881347125,0.0117387560346,83.4695,123.400108369
 11/09  14:00:00,294.755278753,36.5340388181,142.58440267,0.0,32.1804615127,55.9779621605,198.425851603,0.00939545808644,75.1392,123.277256144
 11/09  15:00:00,294.697505225,36.5513085151,142.509103206,0.0,32.1804615127,55.9779621605,196.454725588,0.0075527941664,66.8089,129.638272793
 11/09  16:00:00,295.795390399,36.5745750636,143.587842673,0.0,32.1804615127,55.9779621605,198.2783754,0.0,75.1392,123.1391754
 11/09  17:00:00,324.839804124,36.413431063,143.548007524,0.0,32.1804615127,60.9114621605,185.850923177,0.0,91.7998,94.0511231768
 11/09  18:00:00,364.714138326,35.7716702874,143.544315612,0.0,32.1804615127,77.5397301883,189.203649849,1.02454885435,49.9818,138.197300994
 11/09  19:00:00,428.305277338,35.7841125428,142.987051781,0.0,77.122965704,86.2600435998,298.782626982,1.54629316236,49.9818,247.25453382
 11/09  20:00:00,436.647410682,35.8065877481,144.579581059,0.0,102.647051061,80.1663183927,222.484405801,1.784762435,33.3212,187.378443366
 11/09  21:00:00,462.879541542,35.7516820211,145.943365216,0.0,115.40909374,92.7192997104,218.292316449,3.16383166458,33.3212,181.807284784
 11/09  22:00:00,439.155317968,35.787277247,146.081204951,0.0,102.647051061,94.1340635361,310.126321189,9.88594627997,24.9909,275.249474909
 11/09  23:00:00,360.521131426,35.8213568564,134.280469336,0.0,77.122965704,65.871452062,238.712825592,16.7786102331,16.6606,205.273615359
 11/09  24:00:00,254.044894735,35.745009927,96.3733669714,0.0,38.286128036,48.4199368926,140.317815235,22.641795761,8.3303,109.345719474
 11/10  01:00:00,134.690128535,30.7869830799,22.2495921197,0.0,25.5240853573,30.610668775,127.516702714,30.2721404197,3.33212,93.9124422941
 11/10  02:00:00,140.134053344,30.7869830799,35.002272609,0.0,19.418418834,29.3649097162,112.02230209,41.4094155172,3.33212,67.2807665727
 11/10  03:00:00,136.513423094,30.7869830799,39.2701232713,0.0,12.7620426787,28.1191506574,111.249425984,40.6385852688,3.33212,67.2787207152
 11/10  04:00:00,185.745142359,33.1822021135,83.1538638972,0.0,12.7620426787,28.1191506574,108.82918492,32.0864872313,3.33212,73.4105776892
 11/10  05:00:00,119.562172195,30.7869830799,15.1380511821,0.0,12.7620426787,28.1191506574,117.348419628,26.3541529677,3.33212,87.6621466604
 11/10  06:00:00,195.994876757,32.383795769,60.2518622112,0.0,25.5240853573,30.610668775,192.09723254,22.3898865963,8.3303,161.377045944
 11/10  07:00:00,330.246598689,33.8209271891,93.6943517621,0.0,51.0481707146,78.1489452969,306.017242732,19.7661518423,16.6606,269.59049089
 11/10  08:00:00,407.82685058,35.6777550144,130.083726927,0.0,64.3609230253,109.708623606,410.392505927,20.9170098765,24.9909,364.484596051
 11/10  09:00:00,377.12815443,35.5774211471,141.452734036,0.0,51.0481707146,80.7689615957,320.364407996,5.57904530298,33.3212,281.464162693
 11/10  10:00:00,351.016804324,36.1398662121,142.231737145,0.0,51.0481707146,71.0224615957,282.191184705,0.0,66.8089,215.382284705
 11/10  11:00:00,299.021528899,36.1902680414,137.587002118,0.0,32.1804615127,65.7244621605,253.947169274,0.00205982356811,83.4695,170.47560945
 11/10  12:00:00,300.993761938,36.2458308942,138.696069227,0.0,32.1804615127,65.7244621605,207.07979402,0.00460569729039,83.4695,123.605688322
 11/10  13:00:00,303.962964597,36.3126757088,142.306633225,0.0,32.1804615127,65.7244621605,213.453789336,0.00582045688623,83.4695,129.978468879
 11/10  14:00:00,295.52365785,36.338302065,143.556150034,0.0,32.1804615127,55.9779621605,198.486938906,0.00655165821524,75.1392,123.341187247
 11/10  15:00:00,295.656226759,36.4305863987,143.589179781,0.0,32.1804615127,55.9779621605,196.513600994,0.0052198207548,66.8089,129.699481173
 11/10  16:00:00,297.614321441,36.4820653865,145.506481999,0.0,32.1804615127,55.9779621605,198.339754314,0.0,75.1392,123.200554314
 11/10  17:00:00,328.212509892,36.2771104581,147.061660406,0.0,32.1804615127,60.9114621605,185.892880354,0.0,91.7998,94.0930803537
 11/10  18:00:00,365.592742736,35.708742761,144.568405681,0.0,32.1804615127,77.5397301883,189.062478855,0.784457508238,49.9818,138.296221346
 11/10  19:00:00,427.334245495,35.740123804,142.093531351,0.0,77.122965704,86.2600435998,298.748181753,1.19519654579,49.9818,247.571185207
 11/10  20:00:00,434.40521186,35.7184676319,142.631665009,0.0,102.647051061,80.1663183927,222.27438032,1.40878796126,33.3212,187.544392359
 11/10  21:00:00,460.889324803,35.6921215293,144.209417671,0.0,115.40909374,92.7192997104,222.969289169,2.52698756234,33.3212,187.121101607
 11/10  22:00:00,437.781564147,35.7410434254,144.812732771,0.0,102.647051061,94.1340635361,300.136351263,5.26638746579,24.9909,269.879063797
 11/10  23:00:00,373.760830653,35.7913590679,147.182697524,0.0,77.122965704,65.871452062,230.552916452,7.99056078036,16.6606,205.901755671
 11/10  24:00:00,307.566349764,35.7321639109,149.103053773,0.0,38.286128036,48.4199368926,130.810400733,7.03023796779,8.3303,115.449862765
 11/11  01:00:00,151.108826949,30.7869830799,27.3284653567,0.0,34.4311606118,33.1021868926,100.421399129,3.04771401318,3.33212,94.0415651162
 11/11  02:00:00,170.672085328,30.7869830799,46.8999428856,0.0,34.4311606118,33.1021868926,71.2606154299,0.566326425594,3.33212,67.3621690043
 11/11  03:00:00,167.686909142,30.7869830799,61.3753330133,0.0,19.466279405,30.610668775,76.8354380646,0.0,3.33212,73.5033180646
 11/11  04:00:00,162.063456948,30.7869830799,55.8178813955,0.0,19.466279405,30.610668775,70.9514078542,0.249349420448,3.33212,67.3699384337
 11/11  05:00:00,196.721265067,33.1822021135,78.4258227282,0.0,19.466279405,30.610668775,97.3505826579,0.0545156703022,3.33212,93.9639469876
 11/11  06:00:00,167.12448807,30.7869830799,41.8932939674,0.0,19.466279405,30.610668775,123.93232805,0.0,8.3303,115.60202805
 11/11  07:00:00,320.573523188,34.7790148025,114.771142836,0.0,42.6918050922,54.3732441037,179.090134606,0.0325198117144,16.6606,162.397014794
 11/11  08:00:00,384.381951201,35.9273177993,140.867279352,0.0,49.3960418185,88.5934452969,303.325155936,3.24051384064,24.9909,275.093742095
 11/11  09:00:00,418.247856382,35.6965083489,143.666524776,0.0,57.6566862989,112.030105488,428.874615635,1.27920545054,33.3212,394.274210184
 11/11  10:00:00,365.769043043,36.163985431,147.565726003,0.0,50.9524495726,81.1684271793,348.182996821,0.0,66.8089,281.374096821
 11/11  11:00:00,320.929127279,36.4356297509,147.232207566,0.0,42.6918050922,68.9656133826,299.359685701,0.0,83.4695,215.890185701
 11/11  12:00:00,318.220618494,36.509523891,147.358176448,0.0,38.286128036,68.9656133826,254.456382813,0.0,83.4695,170.986882813
 11/11  13:00:00,318.309417457,36.6553539744,147.634353295,0.0,38.286128036,68.9656133826,213.518291763,0.0,83.4695,130.048791763
 11/11  14:00:00,299.840647998,36.5607962194,147.75907631,0.0,31.5818913096,56.727595265,205.178104442,0.0,75.1392,130.038904442
 11/11  15:00:00,300.192070723,36.5912294836,147.888269747,0.0,31.5818913096,56.727595265,190.073199801,0.0,66.8089,123.264299801
 11/11  16:00:00,300.775393911,36.5659721008,150.120468318,0.0,31.5818913096,56.727595265,198.404655203,0.0,75.1392,123.265455203
 11/11  17:00:00,329.051614033,36.2697525147,149.966547344,0.0,31.5818913096,61.661095265,185.924540516,0.0,91.7998,94.1247405162
 11/11  18:00:00,362.738358263,35.6900699839,148.807043927,0.0,31.5818913096,70.9729253606,167.19884591,1.34940056622,49.9818,115.867645344
 11/11  19:00:00,423.907988265,35.7009923701,139.300893522,0.0,80.3315023541,83.7685254822,206.987325134,11.7117491705,49.9818,145.293775964
 11/11  20:00:00,412.217711401,35.6118100664,124.405392013,0.0,102.000620287,77.6748002752,261.247900831,40.6295297806,33.3212,187.29717105
 11/11  21:00:00,437.402844047,35.5791590255,129.124274973,0.0,108.704857014,91.4735406516,281.219508479,67.9616595353,33.3212,179.936648944
 11/11  22:00:00,403.576581409,35.6409210546,123.517603494,0.0,95.2963835608,89.1510273009,313.692649468,101.409552925,24.9909,187.292196543
 11/11  23:00:00,341.759091422,35.6039741732,114.921488936,0.0,80.3315023541,63.3799339444,427.571027249,141.635463353,16.6606,269.274963897
 11/11  24:00:00,253.462800343,35.5783583037,91.1064335821,0.0,42.6918050922,48.4199368926,286.58765861,116.949498492,8.3303,161.307860118
 11/12  01:00:00,144.03964386,30.7869830799,20.0509114431,0.0,34.4311606118,33.1021868926,140.716192336,47.6323983938,3.33212,89.7516739423
 11/12  02:00:00,159.902004517,30.7869830799,36.0472536126,0.0,34.4311606118,33.1021868926,92.8341025128,17.8830554683,3.33212,71.6189270445
 11/12  03:00:00,150.640130037,30.7869830799,44.3782126951,0.0,19.466279405,30.610668775,74.4863912403,3.77482879509,3.33212,67.3794424452
 11/12  04:00:00,152.939797538,30.7869830799,46.6816970443,0.0,19.466279405,30.610668775,83.4243933927,6.56245667386,3.33212,73.5298167188
 11/12  05:00:00,162.172801357,30.7869830799,49.3078419714,0.0,19.466279405,30.610668775,106.165788162,8.83632834229,3.33212,93.9973398199
 11/12  06:00:00,177.33698605,30.7869830799,52.2474212135,0.0,19.466279405,30.610668775,132.218409396,8.25598938092,8.3303,115.632120015
 11/12  07:00:00,310.139229191,34.4596522647,105.677318688,0.0,42.6918050922,54.3732441037,186.395398078,7.21613280358,16.6606,162.518665275
 11/12  08:00:00,365.058770563,35.8077499878,123.966895973,0.0,49.3960418185,88.5934452969,308.584393428,7.98063944754,24.9909,275.61285398
 11/12  09:00:00,419.285231406,35.6023277047,146.351176534,0.0,57.6566862989,112.030105488,431.532459427,3.14149319942,33.3212,395.069766227
 11/12  10:00:00,365.650200195,36.1437895279,147.828980735,0.0,50.9524495726,81.1684271793,348.638428921,0.00306980509378,66.8089,281.826459116
 11/12  11:00:00,321.740815719,36.265354314,148.106801697,0.0,42.6918050922,68.9656133826,299.625769575,0.0,83.4695,216.156269575
 11/12  12:00:00,317.012877194,36.3168247728,146.476340001,0.0,38.286128036,68.9656133826,261.419415545,0.0,83.4695,177.949915545
 11/12  13:00:00,316.024365362,36.4051047137,145.872291133,0.0,38.286128036,68.9656133826,207.07008618,0.0,83.4695,123.60058618
 11/12  14:00:00,297.494133696,36.3192927729,146.305257919,0.0,31.5818913096,56.727595265,205.244561133,0.00532440559435,75.1392,130.100036727
 11/12  15:00:00,297.769763886,36.3500614343,146.317742041,0.0,31.5818913096,56.727595265,190.162960692,0.0183523407911,66.8089,123.335708352
 11/12  16:00:00,297.073595365,36.3791615695,145.418916998,0.0,31.5818913096,56.727595265,204.989145181,0.0240060100181,75.1392,129.825939171
 11/12  17:00:00,326.115387052,36.1226624239,145.453169085,0.0,31.5818913096,61.661095265,185.98014285,0.0091963638579,91.7998,94.1711464865
 11/12  18:00:00,360.710961191,35.6531682085,145.281311471,0.0,31.5818913096,70.9729253606,167.19082287,1.30993129408,49.9818,115.899091576
 11/12  19:00:00,430.134928478,35.6771519355,145.555236277,0.0,80.3315023541,83.7685254822,197.005909522,1.63531630782,49.9818,145.388793214
 11/12  20:00:00,434.425058701,35.6041434534,146.183341576,0.0,102.000620287,77.6748002752,220.496675293,2.26161698857,33.3212,184.913858305
 11/12  21:00:00,454.239723454,35.5795139301,145.383744093,0.0,108.704857014,91.4735406516,218.485276404,2.54110982586,33.3212,182.622966578
 11/12  22:00:00,426.771017427,35.6363938081,146.346843816,0.0,95.2963835608,89.1510273009,220.817859464,8.37765066932,24.9909,187.449308795
 11/12  23:00:00,369.066031412,35.6189563845,142.17258592,0.0,80.3315023541,63.3799339444,300.852886655,14.5436623256,16.6606,269.648624329
 11/12  24:00:00,266.47028412,35.5946479616,104.340736469,0.0,42.6918050922,48.4199368926,191.821670776,22.0331580853,8.3303,161.45821269
 11/13  01:00:00,137.985401749,30.7869830799,25.6248211669,0.0,25.5240853573,30.610668775,103.172462468,5.81266414488,3.33212,94.0276783234
 11/13  02:00:00,153.830758791,30.7869830799,48.8123790455,0.0,19.418418834,29.3649097162,70.6810088452,0.0,3.33212,67.3488888452
 11/13  03:00:00,182.201195453,32.383795769,81.4508004817,0.0,12.7620426787,28.1191506574,70.6866559824,0.0129135293643,3.33212,67.341622453
 11/13  04:00:00,147.868461079,31.5853894245,48.9021986219,0.0,12.7620426787,28.1191506574,76.807126088,0.0,3.33212,73.475006088
 11/13  05:00:00,190.630759834,33.1822021135,81.3865888151,0.0,12.7620426787,28.1191506574,97.3917004314,0.0215320571438,3.33212,94.0380483743
 11/13  06:00:00,218.269668191,33.1822021135,81.5093599012,0.0,25.5240853573,30.610668775,163.372348243,0.0287250627702,8.3303,155.01332318
 11/13  07:00:00,331.670351776,33.8209271891,95.7587834839,0.0,51.0481707146,78.1489452969,295.226285266,0.0557092944356,16.6606,278.509975971
 11/13  08:00:00,418.38456418,35.6276309256,138.909635741,0.0,64.3609230253,109.708623606,396.187031387,3.77438449943,24.9909,367.421746888
 11/13  09:00:00,376.842614305,35.5798794876,139.970462941,0.0,51.0481707146,80.7689615957,317.171370048,1.55771305084,33.3212,282.292456998
 11/13  10:00:00,346.856303793,36.1357656943,137.216412073,0.0,51.0481707146,71.0224615957,284.178633145,0.0311175362858,66.8089,217.338615609
 11/13  11:00:00,294.492917407,36.1852867413,132.978121422,0.0,32.1804615127,65.7244621605,260.395001806,0.380155418684,83.4695,176.545346387
 11/13  12:00:00,295.955482821,36.2341326317,133.714662435,0.0,32.1804615127,65.7244621605,211.83516831,0.720707676569,83.4695,127.644960634
 11/13  13:00:00,298.106592399,36.3038625127,136.494882386,0.0,32.1804615127,65.7244621605,209.98672736,0.198466610262,83.4695,126.318760749
 11/13  14:00:00,288.097268431,36.3047999877,136.181926736,0.0,32.1804615127,55.9779621605,205.231371238,0.0597913658,75.1392,130.032379873
 11/13  15:00:00,289.515501399,36.3418007714,137.546599021,0.0,32.1804615127,55.9779621605,190.240747315,0.042273402502,66.8089,123.389573912
 11/13  16:00:00,290.555600106,36.3708895071,138.565512576,0.0,32.1804615127,55.9779621605,205.056308739,0.01324874991,75.1392,129.903859989
 11/13  17:00:00,319.784459078,36.1890913684,138.723990888,0.0,32.1804615127,60.9114621605,186.003301714,0.0,91.7998,94.2035017144
 11/13  18:00:00,359.563301489,35.7152561306,135.592857459,0.0,32.1804615127,77.5397301883,190.263960226,1.7171826792,49.9818,138.564977547
 11/13  19:00:00,418.962298026,35.7698418355,132.650383126,0.0,77.122965704,86.2600435998,308.521676491,2.44964371221,49.9818,256.090232778
 11/13  20:00:00,427.353031809,35.783302019,133.3255871,0.0,102.647051061,80.1663183927,224.140722186,2.74268277973,33.3212,188.076839407
 11/13  21:00:00,453.698142652,35.7716372418,134.384599236,0.0,115.40909374,92.7192997104,223.979929677,3.00940732531,33.3212,187.649322352
 11/13  22:00:00,428.685211883,35.8401101503,132.982226409,0.0,102.647051061,94.1340635361,305.703265538,3.29195810576,24.9909,277.420407433
 11/13  23:00:00,362.034763102,35.8960933523,132.821216751,0.0,77.122965704,65.871452062,228.046357211,3.59076100533,16.6606,207.794996206
 11/13  24:00:00,294.909938361,35.8393573958,133.774037728,0.0,38.286128036,48.4199368926,129.116075103,5.20652819602,8.3303,115.579246907
 11/14  01:00:00,218.876366123,32.7829989412,101.691168375,0.0,25.5240853573,30.610668775,97.6324744396,0.242329727117,3.33212,94.0580247125
 11/14  02:00:00,201.541773184,31.5853894245,94.1663815279,0.0,19.418418834,29.3649097162,70.7602654839,0.0516939524174,3.33212,67.3764515315
 11/14  03:00:00,195.612972793,32.7829989412,93.7549986746,0.0,12.7620426787,28.1191506574,70.9531325799,0.248246763088,3.33212,67.3727658168
 11/14  04:00:00,198.434607918,33.1822021135,95.6352288569,0.0,12.7620426787,28.1191506574,76.8708409707,0.0354322629839,3.33212,73.5032887077
 11/14  05:00:00,211.223634509,33.4483375617,100.512304227,0.0,12.7620426787,28.1191506574,97.4612020752,0.0490252539072,3.33212,94.0800568213
 11/14  06:00:00,245.370190609,33.7144730098,106.461028187,0.0,25.5240853573,30.610668775,168.25265597,0.0970665048164,8.3303,159.825289465
 11/14  07:00:00,343.40024333,33.6612459202,106.739822487,0.0,51.0481707146,78.1489452969,290.220201542,0.076838856025,16.6606,273.482762686
 11/14  08:00:00,414.152722192,35.6637343652,132.645863505,0.0,64.3609230253,109.708623606,398.793702272,5.46082947456,24.9909,368.341972797
 11/14  09:00:00,374.578760355,35.6102732135,135.811611083,0.0,51.0481707146,80.7689615957,326.119168347,2.17552663345,33.3212,290.622441714
 11/14  10:00:00,347.516481357,36.142260351,137.546181341,0.0,51.0481707146,71.0224615957,283.068177426,0.0,66.8089,216.259277426
 11/14  11:00:00,299.476707794,36.1923173924,138.36956664,0.0,32.1804615127,65.7244621605,254.706409388,0.247687920096,83.4695,170.989221468
 11/14  12:00:00,300.32388622,36.2491876101,138.313088535,0.0,32.1804615127,65.7244621605,214.235001685,0.38276015912,83.4695,130.382741526
 11/14  13:00:00,297.931071355,36.3357831303,136.294580205,0.0,32.1804615127,65.7244621605,213.756119369,0.043674759966,83.4695,130.242944609
 11/14  14:00:00,286.86431438,36.3503800978,134.916603089,0.0,32.1804615127,55.9779621605,205.250262764,0.0120265558696,75.1392,130.099036208
 11/14  15:00:00,286.39795361,36.4474905794,134.339824502,0.0,32.1804615127,55.9779621605,190.258696697,0.00106122391837,66.8089,123.448735473
