Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  16:00:00,286.792987926,36.4750422831,134.703974906,0.0,32.1804615127,55.9779621605,205.104736934,0.0,75.1392,129.965536934
 11/14  17:00:00,317.415289139,36.2706648266,136.272380921,0.0,32.1804615127,60.9114621605,186.043494031,0.0,91.7998,94.2436940312
 11/14  18:00:00,360.228840237,35.7366301367,136.246589381,0.0,32.1804615127,77.5397301883,190.964864339,2.33564879176,49.9818,138.647415547
 11/14  19:00:00,422.870941999,35.8000132103,136.594928911,0.0,77.122965704,86.2600435998,309.738439735,3.3153044214,49.9818,256.441335313
 11/14  20:00:00,430.89007787,35.8182005202,138.014331241,0.0,102.647051061,80.1663183927,225.211020826,3.68200178767,33.3212,188.207819039
 11/14  21:00:00,456.23923225,35.7857700044,138.487693853,0.0,115.40909374,92.7192997104,225.11454698,4.00575137645,33.3212,187.787595603
 11/14  22:00:00,432.714142354,35.8333753806,138.707632197,0.0,102.647051061,94.1340635361,308.610785887,4.32874227042,24.9909,279.291143617
 11/14  23:00:00,369.284923348,35.8756096638,141.888643733,0.0,77.122965704,65.871452062,228.289079735,4.90259139948,16.6606,206.725888335
 11/14  24:00:00,304.395701499,35.8058609603,145.420318649,0.0,38.286128036,48.4199368926,131.691275746,6.79830730689,8.3303,116.562668439
 11/15  01:00:00,141.892638473,30.7869830799,29.5477849388,0.0,25.5240853573,30.610668775,100.995814491,4.40131340772,3.33212,93.2623810831
 11/15  02:00:00,178.766660898,32.383795769,70.1458945146,0.0,19.418418834,29.3649097162,78.0431244838,1.19184154752,3.33212,73.5191629363
 11/15  03:00:00,139.813558073,31.5853894245,40.9916594798,0.0,12.7620426787,28.1191506574,72.9109609538,2.18392363256,3.33212,67.3949173213
 11/15  04:00:00,177.708624711,33.1822021135,75.2737882484,0.0,12.7620426787,28.1191506574,82.9851466839,6.13191241175,3.33212,73.5211142721
 11/15  05:00:00,186.576539555,33.1822021135,77.5202060385,0.0,12.7620426787,28.1191506574,103.506406579,6.06105808138,3.33212,94.1132284975
 11/15  06:00:00,191.781907863,32.383795769,56.9252849107,0.0,25.5240853573,30.610668775,172.044618451,3.57369973943,8.3303,160.140618712
 11/15  07:00:00,335.340094835,33.980608458,99.2038810092,0.0,51.0481707146,78.1489452969,292.276545659,1.95381154691,16.6606,273.662134112
 11/15  08:00:00,418.639189628,35.7341317084,139.256023304,0.0,64.3609230253,109.708623606,400.552654931,6.37390406994,24.9909,369.187850861
 11/15  09:00:00,376.89473381,35.6194986434,139.646541504,0.0,51.0481707146,80.7689615957,326.913980499,2.60287758802,33.3212,290.989902911
 11/15  10:00:00,347.761367353,36.1418043323,137.572029797,0.0,51.0481707146,71.0224615957,283.353104626,0.0,66.8089,216.544204626
 11/15  11:00:00,300.865016782,36.245931942,139.223093483,0.0,32.1804615127,65.7244621605,261.416031377,0.0,83.4695,177.946531377
 11/15  12:00:00,302.343791105,36.4413419613,139.837517849,0.0,32.1804615127,65.7244621605,213.932220183,0.0,83.4695,130.462720183
 11/15  13:00:00,301.529825854,36.5864104496,139.595122886,0.0,32.1804615127,65.7244621605,213.773960953,0.0,83.4695,130.304460953
 11/15  14:00:00,293.880713876,36.470643349,141.774408936,0.0,32.1804615127,55.9779621605,198.78643662,0.0,75.1392,123.64723662
 11/15  15:00:00,294.138091004,36.4608294828,142.037502476,0.0,32.1804615127,55.9779621605,196.823997738,0.0,66.8089,130.015097738
 11/15  16:00:00,294.034198154,36.5566817013,141.842314237,0.0,32.1804615127,55.9779621605,198.655425045,0.0,75.1392,123.516225045
 11/15  17:00:00,323.888645158,36.384225109,142.624680066,0.0,32.1804615127,60.9114621605,192.370928414,0.0,91.7998,100.571128414
 11/15  18:00:00,367.340746646,35.7547340133,143.438416335,0.0,32.1804615127,77.5397301883,191.12721071,2.40981251819,49.9818,138.735598192
 11/15  19:00:00,428.409018114,35.7882124101,143.269426562,0.0,77.122965704,86.2600435998,310.302008058,3.54385460316,49.9818,256.776353455
 11/15  20:00:00,436.81402691,35.8130806342,144.798284348,0.0,102.647051061,80.1663183927,225.657726127,3.96052197133,33.3212,188.376004155
 11/15  21:00:00,462.209920574,35.7626910174,145.165804885,0.0,115.40909374,92.7192997104,229.342741411,6.80772922373,33.3212,189.213812187
 11/15  22:00:00,438.021984365,35.8050673345,144.737840756,0.0,102.647051061,94.1340635361,319.848364411,16.4706833288,24.9909,278.386781082
 11/15  23:00:00,373.786040516,35.8456842251,147.202342727,0.0,77.122965704,65.871452062,252.201574482,21.4453197166,16.6606,214.095654765
 11/15  24:00:00,308.125272197,35.7794478629,149.512754745,0.0,38.286128036,48.4199368926,133.333280279,9.30879354283,8.3303,115.694186737
 11/16  01:00:00,147.592653509,30.7869830799,35.1730392466,0.0,25.5240853573,30.610668775,97.4730959525,0.0,3.33212,94.1409759525
 11/16  02:00:00,167.414210675,31.5853894245,60.6055542649,0.0,19.418418834,29.3649097162,70.7605531807,0.0324876707132,3.33212,67.39594551
 11/16  03:00:00,159.488344272,32.383795769,58.7932038176,0.0,12.7620426787,28.1191506574,76.8692165018,0.0,3.33212,73.5370965018
 11/16  04:00:00,180.549982029,33.1822021135,78.057410905,0.0,12.7620426787,28.1191506574,70.7859769754,0.0466223558156,3.33212,67.4072346196
 11/16  05:00:00,165.307540306,32.383795769,58.0001187222,0.0,12.7620426787,28.1191506574,97.545400973,0.0628854866408,3.33212,94.1503954863
 11/16  06:00:00,193.230831314,32.383795769,58.4235194157,0.0,25.5240853573,30.610668775,176.4862311,6.05019610438,8.3303,162.105734995
 11/16  07:00:00,354.022005122,34.7790148025,116.008615705,0.0,51.0481707146,78.1489452969,308.238759572,11.8513036531,16.6606,279.726855919
 11/16  08:00:00,421.856922296,35.60175107,143.230201521,0.0,64.3609230253,109.708623606,403.378724976,8.46633751351,24.9909,369.921487463
 11/16  09:00:00,378.11393103,35.5862804187,141.248222617,0.0,51.0481707146,80.7689615957,327.442220755,2.67126446056,33.3212,291.449756294
 11/16  10:00:00,350.343208034,36.1484784967,140.33183486,0.0,51.0481707146,71.0224615957,283.545286736,0.0,66.8089,216.736386736
 11/16  11:00:00,299.812959072,36.1981071616,138.235640035,0.0,32.1804615127,65.7244621605,261.543484593,0.000885254446909,83.4695,178.073099339
 11/16  12:00:00,295.719766368,36.2468944642,133.425839158,0.0,32.1804615127,65.7244621605,214.022655875,0.0376266855508,83.4695,130.515529189
 11/16  13:00:00,293.592051757,36.3126919306,131.94761848,0.0,32.1804615127,65.7244621605,213.907112806,0.0602163091278,83.4695,130.377396497
 11/16  14:00:00,282.72862474,36.3181069839,130.781824436,0.0,32.1804615127,55.9779621605,201.111812156,0.0403011525748,75.1392,125.932311003
 11/16  15:00:00,281.288666747,36.3520060193,129.299972901,0.0,32.1804615127,55.9779621605,194.685993795,0.0225896635518,66.8089,127.854504131
 11/16  16:00:00,281.391327326,36.3816864179,129.3924202,0.0,32.1804615127,55.9779621605,205.233403021,0.0,75.1392,130.094203021
 11/16  17:00:00,311.4570773,36.1748256853,130.421541787,0.0,32.1804615127,60.9114621605,186.126139994,0.0,91.7998,94.3263399938
 11/16  18:00:00,355.784010336,35.6959625461,131.835531502,0.0,32.1804615127,77.5397301883,194.170164819,2.84269778036,49.9818,141.345667039
 11/16  19:00:00,416.551789635,35.7453444768,130.249996531,0.0,77.122965704,86.2600435998,312.855577559,4.02801350267,49.9818,258.845764056
 11/16  20:00:00,422.839022316,35.7651596235,128.774587644,0.0,102.647051061,80.1663183927,229.0171684,4.4422905347,33.3212,191.253677865
 11/16  21:00:00,446.573733647,35.7685691861,127.190074069,0.0,115.40909374,92.7192997104,226.243741616,4.81211041259,33.3212,188.110431203
 11/16  22:00:00,421.544049895,35.8479261543,125.769693092,0.0,102.647051061,94.1340635361,310.252877555,5.16841648025,24.9909,280.093561075
 11/16  23:00:00,356.45270275,35.9226314484,127.164050333,0.0,77.122965704,65.871452062,236.2692277,5.53302009087,16.6606,214.075607609
 11/16  24:00:00,291.112456126,35.8689321763,129.911012725,0.0,38.286128036,48.4199368926,131.058256081,6.80362695016,8.3303,115.924329131
 11/17  01:00:00,236.232262387,32.5833973551,119.166294171,0.0,25.5240853573,30.610668775,97.5114676511,0.0,3.33212,94.1793476511
 11/17  02:00:00,230.638651177,33.1822021135,119.668248708,0.0,19.418418834,29.3649097162,70.8077460896,0.052484375805,3.33212,67.4231417138
 11/17  03:00:00,207.544368413,32.7829989412,105.52017679,0.0,12.7620426787,28.1191506574,77.2698936336,0.377972161815,3.33212,73.5598014718
 11/17  04:00:00,200.347971476,32.6499312171,98.6519583804,0.0,12.7620426787,28.1191506574,70.8297744138,0.0626387982575,3.33212,67.4350156156
 11/17  05:00:00,200.078151985,32.6499312171,91.0564782935,0.0,12.7620426787,28.1191506574,97.5961569267,0.069290462953,3.33212,94.1947464638
 11/17  06:00:00,242.96861857,33.4483375617,104.662636618,0.0,25.5240853573,30.610668775,170.799534761,0.233738446365,8.3303,162.235496315
 11/17  07:00:00,365.048192098,34.7790148025,125.852541718,0.0,51.0481707146,78.1489452969,296.897771804,0.0797238345342,16.6606,280.157447969
 11/17  08:00:00,419.135821567,35.6391933151,138.210061242,0.0,64.3609230253,109.708623606,406.122007721,8.00580842154,24.9909,373.125299299
 11/17  09:00:00,383.525492748,35.5856472382,146.623780762,0.0,51.0481707146,80.7689615957,326.181595027,3.1073727408,33.3212,289.753022287
 11/17  10:00:00,356.867294408,36.1469920328,148.886813398,0.0,51.0481707146,71.0224615957,290.967077108,0.0,66.8089,224.158177108
 11/17  11:00:00,309.067518448,36.1944394951,149.916650017,0.0,32.1804615127,65.7244621605,255.41094592,0.57965787253,83.4695,171.361788047
 11/17  12:00:00,310.552435146,36.2346821109,150.628553538,0.0,32.1804615127,65.7244621605,219.336664697,1.44207616048,83.4695,134.425088536
 11/17  13:00:00,309.377985623,36.2685433182,150.016243119,0.0,32.1804615127,65.7244621605,213.351413122,2.06974781482,83.4695,127.812165308
 11/17  14:00:00,300.892549421,36.2995833442,151.332469104,0.0,32.1804615127,55.9779621605,206.663376942,2.44280154857,75.1392,129.081375394
 11/17  15:00:00,302.168833262,36.3274362267,152.597237816,0.0,32.1804615127,55.9779621605,199.375273778,2.41977315777,66.8089,130.14660062
 11/17  16:00:00,302.922250141,36.353868055,153.240063445,0.0,32.1804615127,55.9779621605,207.680671554,2.38924514182,75.1392,130.152226412
 11/17  17:00:00,332.392671115,36.0815683535,153.945684646,0.0,32.1804615127,60.9114621605,186.314744113,0.153499526321,91.7998,94.3614445865
 11/17  18:00:00,374.419327529,35.6299608255,153.432640053,0.0,32.1804615127,77.5397301883,197.596162294,4.08434964251,49.9818,143.530012651
 11/17  19:00:00,434.766168731,35.676825433,151.266655362,0.0,77.122965704,86.2600435998,315.880518433,6.19100876602,49.9818,259.707709667
 11/17  20:00:00,440.424148465,35.6169790851,150.016626929,0.0,102.647051061,80.1663183927,228.110471107,6.06695346894,33.3212,188.722317638
 11/17  21:00:00,458.150677514,35.5951200805,142.864331572,0.0,115.40909374,92.7192997104,245.362981314,22.8573100641,33.3212,189.184471249
 11/17  22:00:00,421.282967549,35.6526532472,129.786410339,0.0,102.647051061,94.1340635361,356.278877474,48.7983377459,24.9909,282.489639728
 11/17  23:00:00,332.174526157,35.7194672693,107.076882587,0.0,77.122965704,65.871452062,294.116082727,65.6029159533,16.6606,211.852566774
 11/17  24:00:00,242.128608645,35.6691175847,85.1129823807,0.0,38.286128036,48.4199368926,172.781128773,48.5970857768,8.3303,115.853742997
 11/18  01:00:00,131.340827568,30.7869830799,16.8361486261,0.0,27.7269238854,30.610668775,127.951264602,30.4106102933,3.33212,94.2085343083
 11/18  02:00:00,143.328869346,30.7869830799,28.8428958232,0.0,27.7269238854,30.610668775,96.0107184125,19.0966586857,3.33212,73.5819397268
 11/18  03:00:00,131.747548127,30.7869830799,34.7713490004,0.0,12.7620426787,28.1191506574,90.7885915105,13.8996144725,3.33212,73.556857038
 11/18  04:00:00,166.544286216,32.383795769,66.0209342859,0.0,12.7620426787,28.1191506574,83.4481983485,12.6625967685,3.33212,67.45348158
 11/18  05:00:00,141.260863,31.5853894245,36.0309112806,0.0,12.7620426787,28.1191506574,105.140752926,7.58679340127,3.33212,94.2218395247
 11/18  06:00:00,198.450714942,33.1822021135,77.3602217645,0.0,12.7620426787,28.1191506574,137.66593236,8.2374909692,8.3303,121.098141391
 11/18  07:00:00,292.399877166,33.6612459202,89.6524767331,0.0,42.6918050922,54.3732441037,190.956021713,10.0924580323,16.6606,164.202963681
 11/18  08:00:00,361.681316494,35.6251986069,129.892216467,0.0,42.6918050922,86.1019271793,321.743692431,16.2181746891,24.9909,280.534617742
 11/18  09:00:00,421.927060613,35.5874897576,147.933410196,0.0,57.6566862989,112.030105488,446.280878288,5.82657099895,33.3212,407.133107289
 11/18  10:00:00,378.023570922,36.128630566,149.912898029,0.0,57.6566862989,83.6599452969,355.624476937,1.12853256754,66.8089,287.68704437
 11/18  11:00:00,325.721665669,36.1763405871,151.944579732,0.0,42.6918050922,68.9656133826,308.178453545,3.77681969019,83.4695,220.932133855
 11/18  12:00:00,318.06485322,36.2216280185,152.750717957,0.0,34.9340096728,67.7198543238,265.659397065,3.42924864786,83.4695,178.760648417
 11/18  13:00:00,316.777096969,36.2930691822,152.26771923,0.0,34.9340096728,67.7198543238,215.810561051,1.54624441596,83.4695,130.794816635
 11/18  14:00:00,302.932497191,36.2829143619,146.707034306,0.0,34.9340096728,57.9733543238,206.222227351,0.43946601139,75.1392,130.64356134
 11/18  15:00:00,299.504787259,36.3152148171,142.816047555,0.0,34.9340096728,57.9733543238,197.847442831,0.181206760936,66.8089,130.85733607
 11/18  16:00:00,298.803599887,36.3448938778,142.083549366,0.0,34.9340096728,57.9733543238,206.483150117,0.475861715476,75.1392,130.868088401
 11/18  17:00:00,330.054713511,36.0968355439,144.34104931,0.0,34.9340096728,62.9068543238,193.48498716,1.57997872294,91.7998,100.105208437
 11/18  18:00:00,368.556647465,35.6811561554,147.399536378,0.0,34.9340096728,72.2186844194,178.032727801,5.3181714914,49.9818,122.732756309
 11/18  19:00:00,440.959409941,35.773739245,145.575843531,0.0,87.0357390804,86.2600435998,201.021493935,4.92834798476,49.9818,146.11134595
 11/18  20:00:00,434.31145095,35.636637951,144.247049677,0.0,102.000620287,77.6748002752,226.687480291,4.70423249797,33.3212,188.662047793
 11/18  21:00:00,443.921462103,35.6037341135,142.507445609,0.0,102.000620287,88.9820225341,233.808985247,5.04712011965,33.3212,195.440665127
 11/18  22:00:00,432.512230118,35.6319102037,140.892721106,0.0,102.000620287,91.6425454185,219.097748733,5.44239651544,24.9909,188.664452218
 11/18  23:00:00,378.631272249,35.6155389172,140.228565736,0.0,87.0357390804,65.871452062,304.353219051,7.90592077789,16.6606,279.786698273
 11/18  24:00:00,305.910530323,35.589666629,141.184870266,0.0,42.6918050922,48.4199368926,181.386784838,10.5328690335,8.3303,162.523615805
 11/19  01:00:00,203.888803367,31.5853894245,77.8656349392,0.0,34.4311606118,33.1021868926,100.243225133,0.0312357935919,3.33212,96.8798693395
 11/19  02:00:00,214.433583696,32.383795769,86.7011483896,0.0,34.4311606118,33.1021868926,74.5455616353,0.0,3.33212,71.2134416353
 11/19  03:00:00,186.333610522,30.7869830799,79.6003731107,0.0,19.466279405,30.610668775,77.0086967631,0.0,3.33212,73.6765767631
 11/19  04:00:00,210.005530763,32.383795769,99.7385748444,0.0,19.466279405,30.610668775,77.0648543202,0.0593574558873,3.33212,73.6733768643
 11/19  05:00:00,183.393397931,31.5853894245,68.2703329037,0.0,19.466279405,30.610668775,97.6004841166,0.0,3.33212,94.2683641166
 11/19  06:00:00,218.397642394,32.7829989412,88.4454501846,0.0,19.466279405,30.610668775,126.674890385,0.386875577111,8.3303,117.957714808
 11/19  07:00:00,319.00920747,34.2999709958,114.196473363,0.0,42.6918050922,54.3732441037,184.97866429,0.116546071566,16.6606,168.201518219
 11/19  08:00:00,385.984620791,35.9220021732,139.11125264,0.0,49.3960418185,88.5934452969,315.386072039,7.89824557871,24.9909,282.49692646
 11/19  09:00:00,412.106091712,35.6772728415,136.197242593,0.0,57.6566862989,112.030105488,442.717403917,3.13667841954,33.3212,406.259525498
 11/19  10:00:00,354.995134583,36.1416898788,134.663770651,0.0,50.9524495726,81.1684271793,359.463594259,0.0,66.8089,292.654694259
 11/19  11:00:00,310.776884894,36.297423871,135.271134575,0.0,42.6918050922,68.9656133826,309.359852893,1.00696747233,83.4695,224.883385421
 11/19  12:00:00,306.448203744,36.3270619709,134.654190897,0.0,38.286128036,68.9656133826,263.18603922,0.835016604535,83.4695,178.881522615
 11/19  13:00:00,304.897523688,36.3699416435,133.824628691,0.0,38.286128036,68.9656133826,215.021110006,0.989779573363,83.4695,130.561830433
 11/19  14:00:00,285.477637945,36.3026109801,133.399719551,0.0,31.5818913096,56.727595265,206.637523091,0.946703695568,75.1392,130.551619396
 11/19  15:00:00,285.462565096,36.3349082602,133.342167429,0.0,31.5818913096,56.727595265,197.632907267,0.548196286672,66.8089,130.275810981
 11/19  16:00:00,285.138144108,36.3646860496,133.004841237,0.0,31.5818913096,56.727595265,205.979065689,0.563440232773,75.1392,130.276425456
 11/19  17:00:00,315.004041051,36.1252861745,133.86409172,0.0,31.5818913096,61.661095265,186.861944776,0.633767099401,91.7998,94.4283776767
 11/19  18:00:00,351.765499656,35.6699206904,135.04148427,0.0,31.5818913096,70.9729253606,178.163430811,5.38962567329,49.9818,122.792005138
 11/19  19:00:00,421.665735364,35.6982754161,134.897186688,0.0,80.3315023541,83.7685254822,201.623719942,5.60002582867,49.9818,146.041894114
 11/19  20:00:00,427.308536314,35.6232818875,136.90169532,0.0,102.000620287,77.6748002752,227.350072395,5.4208384394,33.3212,188.608033955
 11/19  21:00:00,448.692180315,35.5975445144,138.277837461,0.0,108.704857014,91.4735406516,228.390275823,5.82545301669,33.3212,189.243622807
 11/19  22:00:00,421.039596331,35.7060352821,139.07357399,0.0,95.2963835608,89.1510273009,225.771088683,6.25264549345,24.9909,194.527543189
 11/19  23:00:00,369.831244032,35.6834856737,141.598905295,0.0,80.3315023541,63.3799339444,306.227435271,9.42234033906,16.6606,280.144494932
 11/19  24:00:00,307.636925323,35.6426674122,143.8630953,0.0,42.6918050922,48.4199368926,182.568242409,11.992815584,8.3303,162.245126825
 11/20  01:00:00,159.482732082,30.7869830799,46.9557761392,0.0,25.5240853573,30.610668775,97.604092571,0.0,3.33212,94.271972571
 11/20  02:00:00,187.056541079,31.5853894245,80.0461814341,0.0,19.418418834,29.3649097162,77.0002154822,0.0552442526459,3.33212,73.6128512296
 11/20  03:00:00,173.206360841,32.383795769,72.2818456119,0.0,12.7620426787,28.1191506574,70.8192989914,0.0,3.33212,67.4871789914
 11/20  04:00:00,200.985390194,33.1822021135,98.1799387246,0.0,12.7620426787,28.1191506574,77.0324332774,0.0690647101485,3.33212,73.6312485672
 11/20  05:00:00,210.583116595,32.383795769,102.621658245,0.0,12.7620426787,28.1191506574,97.730367633,0.101313728537,3.33212,94.2969339045
 11/20  06:00:00,259.911390129,33.4483375617,122.027311204,0.0,25.5240853573,30.610668775,176.267388279,0.0976504739933,8.3303,167.839437805
 11/20  07:00:00,370.702799274,33.8209271891,134.216224101,0.0,51.0481707146,78.1489452969,299.833017085,0.122553207685,16.6606,283.049863878
 11/20  08:00:00,413.098227072,35.6502835593,129.934915419,0.0,64.3609230253,109.708623606,407.479695241,9.37704530559,24.9909,373.111749935
 11/20  09:00:00,368.973863317,35.6161660909,131.060895481,0.0,51.0481707146,80.7689615957,330.105121298,3.66775814787,33.3212,293.11616315
 11/20  10:00:00,339.289863623,36.1431166506,129.01203982,0.0,51.0481707146,71.0224615957,291.635540108,0.0182908120375,66.8089,224.808349295
 11/20  11:00:00,291.52186306,36.1990394172,129.897215911,0.0,32.1804615127,65.7244621605,262.632867667,0.565463983763,83.4695,178.597903683
 11/20  12:00:00,293.544166902,36.2615281908,131.215689679,0.0,32.1804615127,65.7244621605,216.035511155,1.78611395537,83.4695,130.7798972
 11/20  13:00:00,290.80162524,36.30395798,129.167002693,0.0,32.1804615127,65.7244621605,216.26377095,2.17257504593,83.4695,130.621695904
 11/20  14:00:00,281.958451537,36.308213297,130.082164735,0.0,32.1804615127,55.9779621605,207.941923689,2.31738273952,75.1392,130.485340949
 11/20  15:00:00,284.517129402,36.3378843127,132.635223103,0.0,32.1804615127,55.9779621605,199.7848637,2.64138883803,66.8089,130.334574862
 11/20  16:00:00,283.027651267,36.365927125,131.113324086,0.0,32.1804615127,55.9779621605,207.922748753,2.44736206569,75.1392,130.336186688
 11/20  17:00:00,311.290128868,36.1254397498,130.341168451,0.0,32.1804615127,60.9114621605,190.096293419,0.115772618619,91.7998,98.1807207999
 11/20  18:00:00,355.629158881,35.6664445186,131.739389371,0.0,32.1804615127,77.5397301883,196.170156274,4.30671688776,49.9818,141.881639387
 11/20  19:00:00,417.548425402,35.7091527119,131.30458464,0.0,77.122965704,86.2600435998,322.559194306,6.54642477862,49.9818,266.030969527
 11/20  20:00:00,424.993168459,35.6868545333,131.035389336,0.0,102.647051061,80.1663183927,230.567947054,6.30200293899,33.3212,190.944744115
 11/20  21:00:00,452.226120356,35.6959448522,132.960146877,0.0,115.40909374,92.7192997104,234.09886014,6.72873435957,33.3212,194.048925781
 11/20  22:00:00,430.187825614,35.7623253087,134.8500109,0.0,102.647051061,94.1340635361,313.867348404,7.15783499099,24.9909,281.718613413
 11/20  23:00:00,369.311417301,35.8257421763,141.584362141,0.0,77.122965704,65.871452062,241.855136622,9.98594966213,16.6606,215.20858696
 11/20  24:00:00,305.401785805,35.7706718804,146.848204349,0.0,38.286128036,48.4199368926,144.821863425,14.0257921924,8.3303,122.465771233
 11/21  01:00:00,133.586076481,30.7869830799,21.2833288959,0.0,25.5240853573,30.610668775,108.752046179,11.1037501004,3.33212,94.3161760786
 11/21  02:00:00,136.737043987,30.7869830799,31.8105217119,0.0,19.418418834,29.3649097162,110.403670449,33.4586445841,3.33212,73.6129058645
 11/21  03:00:00,172.730630069,33.1822021135,70.3231693725,0.0,12.7620426787,28.1191506574,132.108492573,61.2633369389,3.33212,67.5130356346
 11/21  04:00:00,134.286504658,31.5853894245,35.330294792,0.0,12.7620426787,28.1191506574,164.880571746,87.904682347,3.33212,73.6437693985
 11/21  05:00:00,161.592715577,32.383795769,53.8220837949,0.0,12.7620426787,28.1191506574,182.725384471,85.0757734059,3.33212,94.3174910652
 11/21  06:00:00,213.76471848,33.1822021135,76.3796458745,0.0,25.5240853573,30.610668775,253.251398249,76.9745604771,8.3303,167.946537772
 11/21  07:00:00,314.980361918,33.3418833824,79.3879313284,0.0,51.0481707146,78.1489452969,366.600877203,66.4584467247,16.6606,283.481830478
 11/21  08:00:00,394.452088885,35.5872565792,114.262735888,0.0,64.3609230253,109.708623606,464.360546348,64.3588335997,24.9909,375.010812748
 11/21  09:00:00,342.416682462,35.5774211471,107.353432088,0.0,51.0481707146,80.7689615957,385.555762767,53.7595873541,33.3212,298.474975413
 11/21  10:00:00,308.128398026,36.1320727273,100.922074679,0.0,51.0481707146,71.0224615957,313.267976263,24.9893676148,66.8089,221.469708648
 11/21  11:00:00,260.563935473,36.1803568481,101.789069778,0.0,32.1804615127,65.7244621605,272.535752229,12.0476357768,83.4695,177.018616453
 11/21  12:00:00,278.561227441,36.2233778708,119.01369586,0.0,32.1804615127,65.7244621605,226.580986708,5.72052941546,83.4695,137.390957293
 11/21  13:00:00,303.192830681,36.2606806984,144.405729173,0.0,32.1804615127,65.7244621605,215.664029268,1.50270556145,83.4695,130.691823706
 11/21  14:00:00,300.622237462,36.2956952288,151.459217433,0.0,32.1804615127,55.9779621605,206.483038257,0.806520766823,75.1392,130.53731749
 11/21  15:00:00,300.766205727,36.324567325,151.708576498,0.0,32.1804615127,55.9779621605,198.35562467,1.14839542724,66.8089,130.398329243
 11/21  16:00:00,301.220092272,36.3524444505,152.239519412,0.0,32.1804615127,55.9779621605,206.962064112,1.4121074386,75.1392,130.410756674
 11/21  17:00:00,330.875061098,36.0775378721,153.048676305,0.0,32.1804615127,60.9114621605,186.451469339,0.145247377566,91.7998,94.5064219612
 11/21  18:00:00,369.812713114,35.620643603,149.380164614,0.0,32.1804615127,77.5397301883,198.195472256,2.33434358928,49.9818,145.879328666
 11/21  19:00:00,430.007891037,35.6604933042,147.191673999,0.0,77.122965704,86.2600435998,320.224828856,4.9272075727,49.9818,265.315821283
 11/21  20:00:00,424.901822055,35.5987181209,135.11540006,0.0,102.647051061,80.1663183927,233.860582143,10.2138504571,33.3212,190.325531686
 11/21  21:00:00,449.100773439,35.5790073081,134.062721999,0.0,115.40909374,92.7192997104,242.967854319,13.7042156275,33.3212,195.942438692
 11/21  22:00:00,438.71003161,35.6272407303,146.957090742,0.0,102.647051061,94.1340635361,320.621826191,12.0036980718,24.9909,283.627228119
 11/21  23:00:00,365.116168571,35.707575511,139.47073906,0.0,77.122965704,65.871452062,242.898724669,12.1718711139,16.6606,214.066253555
 11/21  24:00:00,268.676600913,35.6686537659,111.175233214,0.0,38.286128036,48.4199368926,145.391226643,14.5638958765,8.3303,122.497030766
 11/22  01:00:00,132.884726364,30.7869830799,20.5778563872,0.0,25.5240853573,30.610668775,104.054608522,6.37548503703,3.33212,94.3470034845
 11/22  02:00:00,137.566516241,30.7869830799,32.643939118,0.0,19.418418834,29.3649097162,81.7027033023,4.71556838195,3.33212,73.6550149204
 11/22  03:00:00,149.662295441,31.5853894245,50.8499411666,0.0,12.7620426787,28.1191506574,81.6489078522,4.67142502814,3.33212,73.6453628241
 11/22  04:00:00,156.838029516,32.383795769,56.4703464028,0.0,12.7620426787,28.1191506574,73.6100677836,2.75165873501,3.33212,67.5262890486
 11/22  05:00:00,188.246839479,33.1822021135,79.3121456915,0.0,12.7620426787,28.1191506574,105.49339171,1.50307929338,3.33212,100.658192416
 11/22  06:00:00,169.922206055,31.5853894245,36.9111524808,0.0,25.5240853573,30.610668775,176.432244159,5.3126758318,8.3303,162.789268328
 11/22  07:00:00,355.568204188,34.7790148025,117.735201601,0.0,51.0481707146,78.1489452969,315.159841607,10.4803783393,16.6606,288.018863268
 11/22  08:00:00,429.19994837,35.5916625344,148.781371635,0.0,64.3609230253,109.708623606,416.445709098,14.6031168505,24.9909,376.851692248
 11/22  09:00:00,374.936804626,35.5774211471,139.865141564,0.0,51.0481707146,80.7689615957,335.66802921,7.9740118372,33.3212,294.372817372
 11/22  10:00:00,337.719406562,36.11711238,130.390708306,0.0,51.0481707146,71.0224615957,297.371911468,5.6950978395,66.8089,224.867913629
 11/22  11:00:00,271.806434515,36.164678947,113.349062222,0.0,32.1804615127,65.7244621605,270.217849107,7.89906381135,83.4695,178.849285296
 11/22  12:00:00,270.287551839,36.2034182138,111.225561854,0.0,32.1804615127,65.7244621605,227.657471566,6.73232209847,83.4695,137.455649467
 11/22  13:00:00,272.455901972,36.2357796186,114.093596428,0.0,32.1804615127,65.7244621605,223.858771876,9.64291945342,83.4695,130.746352422
 11/22  14:00:00,252.398425462,36.2647826898,103.815119242,0.0,32.1804615127,55.9779621605,217.398208065,11.6519966598,75.1392,130.607011405
 11/22  15:00:00,235.989083359,36.2905887714,87.5705544362,0.0,32.1804615127,55.9779621605,212.998776577,15.7191781136,66.8089,130.470698463
 11/22  16:00:00,222.806846007,36.3158195242,74.6040219319,0.0,32.1804615127,55.9779621605,225.415431828,19.8088137968,75.1392,130.467418031
 11/22  17:00:00,239.599155146,36.0352822725,62.6058734859,0.0,32.1804615127,60.9114621605,222.149381481,29.5120367842,91.7998,100.837544697
 11/22  18:00:00,280.232299357,35.5774211471,60.4521035837,0.0,32.1804615127,77.5397301883,238.341964457,42.4020045268,49.9818,145.95815993
 11/22  19:00:00,359.621024874,35.5790591602,77.6178440634,0.0,77.122965704,86.2600435998,352.327425764,43.280114654,49.9818,259.06551111
 11/22  20:00:00,375.201746022,35.5774211471,85.5403670946,0.0,102.647051061,80.1663183927,271.474484165,41.602162921,33.3212,196.551121244
 11/22  21:00:00,408.141774299,35.5774211471,93.088634731,0.0,115.40909374,92.7192997104,264.228881973,34.8086591034,33.3212,196.09902287
 11/22  22:00:00,401.553463363,35.5774211471,110.053249524,0.0,102.647051061,94.1340635361,338.51007572,30.9944423118,24.9909,282.524733408
 11/22  23:00:00,321.897212559,35.5983697691,96.9726482233,0.0,77.122965704,65.871452062,265.96348839,33.224854733,16.6606,216.078033657
 11/22  24:00:00,228.291444307,35.5854792004,71.5286211618,0.0,38.286128036,48.4199368926,166.175200268,35.6923125373,8.3303,122.152587731
 11/23  01:00:00,136.23126428,30.7869830799,12.516744103,0.0,34.4311606118,33.1021868926,131.597478605,30.8525537525,3.33212,97.4128048527
 11/23  02:00:00,143.986227292,30.7869830799,20.2683554949,0.0,34.4311606118,33.1021868926,106.035485582,31.7900241273,3.33212,70.9133414549
 11/23  03:00:00,130.290034779,30.7869830799,24.0749814196,0.0,19.466279405,30.610668775,105.956494043,28.849762722,3.33212,73.7746113214
 11/23  04:00:00,133.07728358,30.7869830799,26.87051321,0.0,19.466279405,30.610668775,103.382415976,26.2793946917,3.33212,73.7709012848
 11/23  05:00:00,144.013077203,30.7869830799,31.1954273945,0.0,19.466279405,30.610668775,131.681779533,27.6580073752,3.33212,100.691652158
 11/23  06:00:00,160.640464379,30.7869830799,35.5754542174,0.0,19.466279405,30.610668775,152.037578078,27.4100366637,8.3303,116.297241414
 11/23  07:00:00,304.811548999,34.2999709958,100.43048069,0.0,42.6918050922,54.3732441037,220.931350379,28.8580756959,16.6606,175.412674683
 11/23  08:00:00,325.042784991,35.7253544382,82.028015169,0.0,49.3960418185,88.5934452969,345.834914373,35.9857108007,24.9909,284.858303573
 11/23  09:00:00,376.261570047,35.577517194,104.247478398,0.0,57.6566862989,112.030105488,477.066648603,31.8797548051,33.3212,411.865693797
 11/23  10:00:00,317.196465754,36.105244971,100.619496856,0.0,50.9524495726,81.1684271793,381.538175593,20.4261457049,66.8089,294.303129888
 11/23  11:00:00,264.993557789,36.1525767583,93.3527671114,0.0,42.6918050922,68.9656133826,324.008447135,11.4963495859,83.4695,229.042597549
 11/23  12:00:00,278.213329155,36.1903628826,110.260592217,0.0,38.286128036,68.9656133826,271.744616082,5.09354585529,83.4695,183.181570227
 11/23  13:00:00,296.689290941,36.2226127528,129.234742039,0.0,38.286128036,68.9656133826,218.394652404,4.10760558443,83.4695,130.81754682
 11/23  14:00:00,299.331075617,36.2520078971,150.294152269,0.0,31.5818913096,56.727595265,210.306063668,4.35435907085,75.1392,130.812504597
 11/23  15:00:00,303.218215937,36.280451184,153.998330413,0.0,31.5818913096,56.727595265,202.423226339,5.09024463953,66.8089,130.5240817
 11/23  16:00:00,302.786269338,36.3072523327,153.627150465,0.0,31.5818913096,56.727595265,211.450183584,5.78353505844,75.1392,130.527448525
 11/23  17:00:00,316.023640228,36.0289534192,138.026168526,0.0,31.5818913096,61.661095265,198.524328593,5.84520242372,91.7998,100.87932617
 11/23  18:00:00,328.13403117,35.5774211471,114.816735151,0.0,31.5818913096,70.9729253606,183.062520864,10.0574640946,49.9818,123.02325677
 11/23  19:00:00,382.996165648,35.5785521653,99.8102645635,0.0,80.3315023541,83.7685254822,213.977257917,17.614302313,49.9818,146.381155604
 11/23  20:00:00,373.291903685,35.5774211471,86.6495585987,0.0,102.000620287,77.6748002752,275.007326342,45.4324522839,33.3212,196.253674059
 11/23  21:00:00,399.154041904,35.5774211471,92.2135270749,0.0,108.704857014,91.4735406516,297.353340362,68.2344960826,33.3212,195.79764428
 11/23  22:00:00,372.419381918,35.5774211471,93.5937971533,0.0,95.2963835608,89.1510273009,307.386817107,93.150604438,24.9909,189.245312669
 11/23  23:00:00,317.400182455,35.5774211471,91.7065045094,0.0,80.3315023541,63.3799339444,391.102002077,84.8693426591,16.6606,289.572059418
 11/23  24:00:00,232.244338841,35.5774211471,71.0820847113,0.0,42.6918050922,48.4199368926,262.493203525,91.4778815439,8.3303,162.685021981
 11/24  01:00:00,125.818712134,30.7869830799,13.42656728,0.0,25.5240853573,30.610668775,157.586274425,59.83264669,3.33212,94.4215077349
 11/24  02:00:00,126.349345295,30.7869830799,21.427660759,0.0,19.418418834,29.3649097162,101.192948865,24.1468636747,3.33212,73.7139651905
 11/24  03:00:00,123.072976859,30.7869830799,26.1090042564,0.0,12.7620426787,28.1191506574,92.1451712142,15.1097677276,3.33212,73.7032834866
 11/24  04:00:00,126.559911076,30.7869830799,29.6079329053,0.0,12.7620426787,28.1191506574,89.8389240802,12.8140161677,3.33212,73.6927879125
 11/24  05:00:00,138.519226835,30.7869830799,34.2874726563,0.0,12.7620426787,28.1191506574,107.80096641,10.0434244893,3.33212,94.4254219208
 11/24  06:00:00,221.372041134,33.1822021135,84.146616365,0.0,25.5240853573,30.610668775,184.897724587,6.74746946837,8.3303,169.819955119
 11/24  07:00:00,320.288948507,33.5015646513,84.4806891925,0.0,51.0481707146,78.1489452969,308.547460198,5.6345015691,16.6606,286.252358629
 11/24  08:00:00,429.486855508,35.5854312289,147.830065414,0.0,64.3609230253,109.708623606,416.13258748,9.77630991217,24.9909,381.365377568
 11/24  09:00:00,376.628120933,35.5774211471,140.655223645,0.0,51.0481707146,80.7689615957,337.689017405,3.93102929511,33.3212,300.43678811
 11/24  10:00:00,358.407589083,36.0963424265,150.678274124,0.0,51.0481707146,71.0224615957,294.839364385,0.223521734419,66.8089,227.80694265
 11/24  11:00:00,309.90327551,36.1541668714,150.529779262,0.0,32.1804615127,65.7244621605,263.884037547,1.30810913899,83.4695,179.106428408
 11/24  12:00:00,310.018105236,36.2022120574,149.770041803,0.0,32.1804615127,65.7244621605,215.827379339,1.33281060993,83.4695,131.025068729
 11/24  13:00:00,309.174186559,36.2475004247,149.293848851,0.0,32.1804615127,65.7244621605,221.879195545,0.985274360494,83.4695,137.424421184
 11/24  14:00:00,299.896462164,36.2903955383,149.448841952,0.0,32.1804615127,55.9779621605,206.526967934,0.648983565476,75.1392,130.738784368
 11/24  15:00:00,300.285052859,36.325068991,149.920561784,0.0,32.1804615127,55.9779621605,198.07860695,0.691452208489,66.8089,130.578254742
 11/24  16:00:00,301.132902747,36.3566686217,150.928941887,0.0,32.1804615127,55.9779621605,206.608017429,0.893762612242,75.1392,130.575054816
 11/24  17:00:00,330.551843611,36.1287553648,151.433900822,0.0,32.1804615127,60.9114621605,192.813374902,0.100859959328,91.7998,100.912714942
 11/24  18:00:00,373.497137092,35.664673589,151.79206222,0.0,32.1804615127,77.5397301883,198.175949594,2.04898091013,49.9818,146.145168684
 11/24  19:00:00,429.600684107,35.6949308206,146.314490811,0.0,77.122965704,86.2600435998,322.991093342,7.86736073233,49.9818,265.14193261
 11/24  20:00:00,416.789091036,35.6299958141,126.802968808,0.0,102.647051061,80.1663183927,247.877530508,15.6449466653,33.3212,198.911383842
 11/24  21:00:00,461.755702512,35.6102297474,146.126239512,0.0,115.40909374,92.7192997104,231.882665143,7.66635379193,33.3212,190.895111352
 11/24  22:00:00,440.96409487,35.6516767957,148.574963962,0.0,102.647051061,94.1340635361,320.409157422,5.99141820069,24.9909,289.426839221
 11/24  23:00:00,364.975538165,35.7162702594,138.985280291,0.0,77.122965704,65.871452062,245.694663342,13.0068760231,16.6606,216.027187319
 11/24  24:00:00,241.319116392,35.6586778705,84.2205604484,0.0,38.286128036,48.4199368926,177.271465239,46.2592126471,8.3303,122.681952592
 11/25  01:00:00,132.10460251,30.7869830799,17.4035100531,0.0,27.7269238854,30.610668775,169.184895638,70.6513083125,3.33212,95.2014673255
 11/25  02:00:00,142.344382178,30.7869830799,27.6285905917,0.0,27.7269238854,30.610668775,136.053780724,59.7128621556,3.33212,73.0087985689
 11/25  03:00:00,128.126599064,30.7869830799,30.9238134341,0.0,12.7620426787,28.1191506574,123.847701128,46.7870004108,3.33212,73.7285807172
 11/25  04:00:00,129.887576698,30.7869830799,32.7068674796,0.0,12.7620426787,28.1191506574,113.850947567,36.7984503994,3.33212,73.7203771676
 11/25  05:00:00,153.664199117,31.5853894245,48.1310275278,0.0,12.7620426787,28.1191506574,129.093008795,29.8841304218,3.33212,95.8767583734
 11/25  06:00:00,172.346602891,32.383795769,52.8308666868,0.0,12.7620426787,28.1191506574,154.597154394,24.9597422772,8.3303,121.307112117
 11/25  07:00:00,292.9074426,33.7810068719,89.5217315012,0.0,42.6918050922,54.3732441037,203.072639112,15.9029159269,16.6606,170.509123185
 11/25  08:00:00,327.004469504,35.6038959695,93.1030566636,0.0,42.6918050922,86.1019271793,332.734710068,16.6106636544,24.9909,291.133146414
 11/25  09:00:00,404.946242671,35.5846283271,132.741369196,0.0,57.6566862989,112.030105488,457.828358757,10.7443772922,33.3212,413.762781465
 11/25  10:00:00,374.359173064,36.1243682509,147.990239692,0.0,57.6566862989,83.6599452969,363.305378316,1.6550123658,66.8089,294.84146595
 11/25  11:00:00,321.368738781,36.1812255212,148.986360773,0.0,42.6918050922,68.9656133826,316.816480897,0.286862594703,83.4695,233.060118302
 11/25  12:00:00,313.326368607,36.2830294005,148.54589984,0.0,34.9340096728,67.7198543238,263.33202714,0.205502410952,83.4695,179.657024729
 11/25  13:00:00,313.510978892,36.4534439379,148.716646852,0.0,34.9340096728,67.7198543238,221.330579874,0.0498148564427,83.4695,137.811265018
 11/25  14:00:00,304.245189999,36.4568121358,149.008494255,0.0,34.9340096728,57.9733543238,206.263936043,0.0430417371171,75.1392,131.081694306
 11/25  15:00:00,305.282631501,36.3764587354,150.214889319,0.0,34.9340096728,57.9733543238,204.481202966,0.182929220644,66.8089,137.489373746
 11/25  16:00:00,306.396657327,36.3787521145,151.567001378,0.0,34.9340096728,57.9733543238,206.530422738,0.458253619385,75.1392,130.932969118
 11/25  17:00:00,336.158537964,36.1172139428,152.764366477,0.0,34.9340096728,62.9068543238,193.499671785,0.636336718166,91.7998,101.063535067
 11/25  18:00:00,370.576296495,35.6701578511,151.761252088,0.0,34.9340096728,72.2186844194,174.989710592,1.8587602481,49.9818,123.149150344
 11/25  19:00:00,442.241993557,35.7337720967,148.968099436,0.0,87.0357390804,86.2600435998,206.277569753,2.90280792231,49.9818,153.39296183
 11/25  20:00:00,419.029951126,35.6072674491,131.617060239,0.0,102.000620287,77.6748002752,241.194088378,11.0480296232,33.3212,196.824858755
 11/25  21:00:00,418.702373731,35.5778206182,120.503373053,0.0,102.000620287,88.9820225341,251.560954109,21.6541968513,33.3212,196.585557258
 11/25  22:00:00,408.209632103,35.5785445821,120.001900932,0.0,102.000620287,91.6425454185,259.746330995,37.939746573,24.9909,196.815684422
 11/25  23:00:00,350.238188208,35.5774211471,115.212917954,0.0,87.0357390804,65.871452062,349.172864303,50.0316620143,16.6606,282.480602289
 11/25  24:00:00,254.421993116,35.5774211471,93.0951400216,0.0,42.6918050922,48.4199368926,228.146935287,49.6959639154,8.3303,170.120671371
 11/26  01:00:00,144.688048702,30.7869830799,20.7512219271,0.0,34.4311606118,33.1021868926,155.126430624,50.895656722,3.33212,100.898653902
 11/26  02:00:00,155.073099357,30.7869830799,31.1101675917,0.0,34.4311606118,33.1021868926,125.155689495,48.0386432399,3.33212,73.784926255
 11/26  03:00:00,142.947053869,30.7869830799,36.6080354863,0.0,19.466279405,30.610668775,100.535197456,23.4128353503,3.33212,73.7902421053
 11/26  04:00:00,146.097927782,30.7869830799,39.8176452675,0.0,19.466279405,30.610668775,92.6157429621,15.4886232374,3.33212,73.7949997247
 11/26  05:00:00,156.564926386,30.7869830799,43.7135821971,0.0,19.466279405,30.610668775,109.724793217,11.8988902371,3.33212,94.4937829794
 11/26  06:00:00,172.558460835,30.7869830799,47.4914656851,0.0,19.466279405,30.610668775,140.291294497,9.01920040317,8.3303,122.941794094
 11/26  07:00:00,305.083641725,34.2999709958,100.692986455,0.0,42.6918050922,54.3732441037,202.124669045,7.59052621385,16.6606,177.873542832
 11/26  08:00:00,371.457515464,35.7575934439,127.118680761,0.0,49.3960418185,88.5934452969,318.041274915,7.65333407698,24.9909,285.397040838
 11/26  09:00:00,419.583033636,35.6071978209,145.803165236,0.0,57.6566862989,112.030105488,451.824875714,2.02081763441,33.3212,416.48285808
 11/26  10:00:00,359.775922016,36.1400099344,140.373567805,0.0,50.9524495726,81.1684271793,367.036295486,0.0214166415012,66.8089,300.205978845
 11/26  11:00:00,313.514305992,36.316287502,137.987517054,0.0,42.6918050922,68.9656133826,311.55964447,0.016517863435,83.4695,228.073626607
 11/26  12:00:00,310.588984702,36.3491343797,138.710131956,0.0,38.286128036,68.9656133826,268.606542709,0.0389727898512,83.4695,185.098069919
 11/26  13:00:00,310.812061628,36.4375612237,139.617107313,0.0,38.286128036,68.9656133826,214.508828395,0.0370697509067,83.4695,131.002258644
 11/26  14:00:00,291.520581265,36.3911933113,139.375879398,0.0,31.5818913096,56.727595265,212.756543269,0.0623545441203,75.1392,137.554988724
 11/26  15:00:00,291.938023616,36.357573491,139.853184659,0.0,31.5818913096,56.727595265,197.812795027,0.307197779238,66.8089,130.696697248
 11/26  16:00:00,291.021781777,36.3847880508,138.932842126,0.0,31.5818913096,56.727595265,206.3771701,0.530820980791,75.1392,130.707149119
 11/26  17:00:00,320.33903378,36.1059685555,139.27369191,0.0,31.5818913096,61.661095265,193.43859061,0.646791592061,91.7998,100.991999018
 11/26  18:00:00,356.913223608,35.6358926045,140.257172906,0.0,31.5818913096,70.9729253606,175.12151339,1.93604720407,49.9818,123.203666186
 11/26  19:00:00,425.614102546,35.6726734762,138.869500771,0.0,80.3315023541,83.7685254822,205.316028857,2.01458299066,49.9818,153.319645866
 11/26  20:00:00,428.075049942,35.6082411515,137.367373189,0.0,102.000620287,77.6748002752,231.937835712,1.85457802414,33.3212,196.762057688
 11/26  21:00:00,447.445204311,35.5898468673,136.232106509,0.0,108.704857014,91.4735406516,229.068571159,2.10334352966,33.3212,193.644027629
 11/26  22:00:00,417.072133504,35.6787776406,133.986533207,0.0,95.2963835608,89.1510273009,223.921899065,2.34925846411,24.9909,196.581740601
 11/26  23:00:00,362.706977654,35.6830735376,132.892990651,0.0,80.3315023541,63.3799339444,306.269296179,3.63056130961,16.6606,285.97813487
 11/26  24:00:00,299.186465475,35.6669809492,133.718546628,0.0,42.6918050922,48.4199368926,183.02197058,4.84067537511,8.3303,169.850995205
 11/27  01:00:00,260.050364415,32.7829989412,142.326093314,0.0,25.5240853573,30.610668775,98.0518627326,0.19080190683,3.33212,94.5289408258
 11/27  02:00:00,232.018954556,30.7869830799,125.752555152,0.0,19.418418834,29.3649097162,77.095691206,0.0,3.33212,73.763571206
 11/27  03:00:00,225.163500899,33.1822021135,121.94893105,0.0,12.7620426787,28.1191506574,77.1179498897,0.0197286227408,3.33212,73.766101267
 11/27  04:00:00,224.601241691,32.7829989412,122.295691197,0.0,12.7620426787,28.1191506574,77.2909880551,0.195562534319,3.33212,73.7633055208
 11/27  05:00:00,236.253958869,33.4483375617,125.864950683,0.0,12.7620426787,28.1191506574,104.225980944,0.0528029068803,3.33212,100.841058037
 11/27  06:00:00,268.673772397,33.7144730098,130.15206844,0.0,25.5240853573,30.610668775,173.093965384,0.088005657636,8.3303,164.675659726
 11/27  07:00:00,370.108587374,33.980608458,133.316788924,0.0,51.0481707146,78.1489452969,307.10777712,0.0322474593663,16.6606,290.414929661
 11/27  08:00:00,411.259688694,35.79695579,127.954122859,0.0,64.3609230253,109.708623606,416.66050979,4.09498575891,24.9909,387.574624031
 11/27  09:00:00,367.508618347,35.6218500227,129.599469998,0.0,51.0481707146,80.7689615957,338.953063984,1.65422865662,33.3212,303.977635328
 11/27  10:00:00,338.173907797,36.1537289836,127.913657092,0.0,51.0481707146,71.0224615957,293.166297202,0.0366947566891,66.8089,226.320702445
 11/27  11:00:00,290.279029033,36.2041964658,128.679956741,0.0,32.1804615127,65.7244621605,263.319925593,0.387895869873,83.4695,179.462529724
 11/27  12:00:00,290.994464599,36.2746507674,128.664819016,0.0,32.1804615127,65.7244621605,221.792894467,0.546352859906,83.4695,137.777041607
 11/27  13:00:00,289.262395213,36.3331027265,127.588234443,0.0,32.1804615127,65.7244621605,221.516257979,0.422937285098,83.4695,137.623820694
 11/27  14:00:00,279.083994126,36.31837334,127.13751657,0.0,32.1804615127,55.9779621605,206.129399952,0.0934104794217,75.1392,130.896789472
 11/27  15:00:00,279.704880815,36.3497291833,127.743753771,0.0,32.1804615127,55.9779621605,197.661601562,0.0863612555264,66.8089,130.766340306
 11/27  16:00:00,279.633543672,36.3774334013,127.666839446,0.0,32.1804615127,55.9779621605,209.200901601,0.391396159688,75.1392,133.670305441
 11/27  17:00:00,307.289434615,36.1645484536,126.283588058,0.0,32.1804615127,60.9114621605,190.045290264,0.0221540528254,91.7998,98.2233362115
 11/27  18:00:00,352.381732208,35.6903028093,128.46796604,0.0,32.1804615127,77.5397301883,204.952528765,1.92408910384,49.9818,153.046639661
 11/27  19:00:00,417.504891224,35.7354906768,131.236570019,0.0,77.122965704,86.2600435998,321.026033067,2.71865962399,49.9818,268.325573443
 11/27  20:00:00,424.774040231,35.7379794559,130.771586358,0.0,102.647051061,80.1663183927,233.749707146,3.03740653397,33.3212,197.391100612
 11/27  21:00:00,448.357459313,35.7382386899,129.028364009,0.0,115.40909374,92.7192997104,233.561258627,3.33998051604,33.3212,196.900078111
 11/27  22:00:00,425.454367244,35.8093220527,129.755096264,0.0,102.647051061,94.1340635361,320.959156975,3.63593373884,24.9909,292.332323236
 11/27  23:00:00,367.443963832,35.8586964252,139.258903249,0.0,77.122965704,65.871452062,237.572121851,4.29869991896,16.6606,216.612821932
 11/27  24:00:00,305.933194794,35.7965038512,147.133408493,0.0,38.286128036,48.4199368926,138.754763683,7.56996499598,8.3303,122.854498687
 11/28  01:00:00,137.99864997,30.7869830799,25.6593389034,0.0,25.5240853573,30.610668775,112.08341692,7.89018870293,3.33212,100.861108217
 11/28  02:00:00,193.273461302,33.1822021135,82.8899168425,0.0,19.418418834,29.3649097162,92.563953377,15.4633934109,3.33212,73.7684399661
 11/28  03:00:00,115.44252585,30.7869830799,18.4496828058,0.0,12.7620426787,28.1191506574,96.4449797113,19.3407753781,3.33212,73.7720843333
 11/28  04:00:00,175.221439293,33.1822021135,72.8584085967,0.0,12.7620426787,28.1191506574,98.7182007893,21.6013726998,3.33212,73.7847080894
 11/28  05:00:00,186.428891525,33.1822021135,76.7641843907,0.0,12.7620426787,28.1191506574,120.515198911,22.6110107758,3.33212,94.5720681357
 11/28  06:00:00,169.275364818,31.5853894245,35.543382335,0.0,25.5240853573,30.610668775,207.813663911,29.2166285609,8.3303,170.26673535
 11/28  07:00:00,355.357401788,34.7790148025,116.715596671,0.0,51.0481707146,78.1489452969,347.06716495,38.0591977208,16.6606,292.34736723
 11/28  08:00:00,402.477977666,35.5887776069,122.242987145,0.0,64.3609230253,109.708623606,457.03519921,43.6510108047,24.9909,388.393288406
 11/28  09:00:00,346.354413992,35.5774211471,111.51567348,0.0,51.0481707146,80.7689615957,379.826889744,42.1242798548,33.3212,304.381409889
 11/28  10:00:00,325.286919405,36.1383798037,118.249498859,0.0,51.0481707146,71.0224615957,315.822801678,22.4868106499,66.8089,226.527091028
 11/28  11:00:00,283.5716009,36.1990351992,126.05319754,0.0,32.1804615127,65.7244621605,274.913636634,8.53048758476,83.4695,182.913649049
 11/28  12:00:00,300.378097319,36.2481583736,142.110021523,0.0,32.1804615127,65.7244621605,224.016643244,5.86374654774,83.4695,134.683396697
 11/28  13:00:00,306.555605729,36.2967494165,148.892105243,0.0,32.1804615127,65.7244621605,225.3700113,4.22051547964,83.4695,137.67999582
 11/28  14:00:00,297.372874378,36.3777251792,149.252344742,0.0,32.1804615127,55.9779621605,207.982105354,1.87252300797,75.1392,130.970382346
 11/28  15:00:00,297.295791825,36.3819173254,149.158987931,0.0,32.1804615127,55.9779621605,205.212889288,1.03233445246,66.8089,137.371654836
 11/28  16:00:00,297.772220829,36.3925426933,149.728630358,0.0,32.1804615127,55.9779621605,208.166207433,2.21033413023,75.1392,130.816673303
 11/28  17:00:00,307.851933652,36.1035809283,130.95205444,0.0,32.1804615127,60.9114621605,198.855407519,5.99116521668,91.7998,101.064442302
 11/28  18:00:00,318.113354523,35.6033613951,98.5629416836,0.0,32.1804615127,77.5397301883,219.656616343,23.1922762155,49.9818,146.482540127
 11/28  19:00:00,372.637982636,35.6295569544,90.6928468377,0.0,77.122965704,86.2600435998,424.458167734,105.832031514,49.9818,268.64433622
 11/28  20:00:00,375.215806929,35.5774211471,85.7693676547,0.0,102.647051061,80.1663183927,416.253233171,178.336115986,33.3212,204.595917185
