Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  21:00:00,399.550536588,35.5774211471,84.9890712555,0.0,115.40909374,92.7192997104,382.085481206,151.700247936,33.3212,197.064033271
 11/28  22:00:00,384.270193715,35.5774211471,93.3679165969,0.0,102.647051061,94.1340635361,475.009994816,157.295026882,24.9909,292.724067934
 11/28  23:00:00,304.33621918,35.5774211471,79.8536160625,0.0,77.122965704,65.871452062,404.138377795,170.695952387,16.6606,216.781825408
 11/28  24:00:00,210.797541529,35.5774211471,54.5544960729,0.0,38.286128036,48.4199368926,321.2240592,189.980320611,8.3303,122.913438589
 11/29  01:00:00,134.04001107,30.7869830799,21.7192130389,0.0,25.5240853573,30.610668775,143.676487253,39.4486686062,3.33212,100.895698647
 11/29  02:00:00,127.255098822,30.7869830799,22.2809855819,0.0,19.418418834,29.3649097162,111.625797705,34.5148697268,3.33212,73.778807978
 11/29  03:00:00,119.405827802,30.7869830799,22.3564914529,0.0,12.7620426787,28.1191506574,108.387598768,31.2737103279,3.33212,73.78176844
 11/29  04:00:00,119.064574948,30.7869830799,22.0372013364,0.0,12.7620426787,28.1191506574,106.491390757,29.375335949,3.33212,73.783934808
 11/29  05:00:00,126.189479216,30.7869830799,22.6009033444,0.0,12.7620426787,28.1191506574,132.866425795,28.7265796281,3.33212,100.807726166
 11/29  06:00:00,160.473438701,30.7869830799,29.2721030572,0.0,25.5240853573,30.610668775,205.376465452,28.69909522,8.3303,168.347070232
 11/29  07:00:00,285.18411589,30.7869830799,56.1533445491,0.0,51.0481707146,78.1489452969,337.910993856,28.2754161182,16.6606,292.974977738
 11/29  08:00:00,370.841970076,35.6010422697,92.1845098797,0.0,64.3609230253,109.708623606,591.611689775,178.144112563,24.9909,388.476677211
 11/29  09:00:00,354.086534122,35.5774211471,120.587501581,0.0,51.0481707146,80.7689615957,507.756629521,174.769992337,33.3212,299.665437184
 11/29  10:00:00,312.023533734,36.0857321733,106.009849542,0.0,51.0481707146,71.0224615957,391.896971403,91.0448983685,66.8089,234.043173035
 11/29  11:00:00,247.305701267,36.156472154,90.180747548,0.0,32.1804615127,65.7244621605,306.234085355,43.0560790694,83.4695,179.708506286
 11/29  12:00:00,251.48549213,36.2052403734,93.5559349686,0.0,32.1804615127,65.7244621605,248.510093423,27.1415341142,83.4695,137.899059309
 11/29  13:00:00,264.095600002,36.2494752069,106.678558252,0.0,32.1804615127,65.7244621605,233.64660167,12.4297049603,83.4695,137.74739671
 11/29  14:00:00,286.102428994,36.2884701964,138.201136655,0.0,32.1804615127,55.9779621605,210.03107439,3.85964994329,75.1392,131.032224446
 11/29  15:00:00,298.883711658,36.3219963763,151.034038313,0.0,32.1804615127,55.9779621605,205.68498997,1.44561764006,66.8089,137.43047233
 11/29  16:00:00,299.117551538,36.3508552531,151.199265293,0.0,32.1804615127,55.9779621605,207.576260019,1.55722413065,75.1392,130.879835889
 11/29  17:00:00,325.835450893,36.0653070568,149.021060003,0.0,32.1804615127,60.9114621605,193.498005818,0.602796717985,91.7998,101.0954091
 11/29  18:00:00,314.010700806,35.5774211471,94.7786647358,0.0,32.1804615127,77.5397301883,230.781967625,34.2548928274,49.9818,146.545274798
 11/29  19:00:00,357.282326621,35.5774211471,75.4827804678,0.0,77.122965704,86.2600435998,492.769440396,171.753313719,49.9818,271.034326677
 11/29  20:00:00,367.920228717,35.5774211471,78.3105248684,0.0,102.647051061,80.1663183927,409.878155894,173.699983614,33.3212,202.856972281
 11/29  21:00:00,390.939112815,35.5774211471,76.1312539109,0.0,115.40909374,92.7192997104,393.915752235,163.374618775,33.3212,197.219933459
 11/29  22:00:00,378.938147285,35.5774211471,87.7698012054,0.0,102.647051061,94.1340635361,484.72581437,166.627350814,24.9909,293.107563556
 11/29  23:00:00,300.447591752,35.5774211471,75.9334526395,0.0,77.122965704,65.871452062,415.30221925,174.411603005,16.6606,224.230016245
 11/29  24:00:00,212.004083228,35.5774211471,55.6578873061,0.0,38.286128036,48.4199368926,318.260891882,186.958134861,8.3303,122.972457021
 11/30  01:00:00,130.436213779,30.7869830799,18.0972670997,0.0,25.5240853573,30.610668775,137.479644199,39.5243276078,3.33212,94.6231965913
 11/30  02:00:00,124.523945791,30.7869830799,19.5349896647,0.0,19.418418834,29.3649097162,114.467528215,33.993018357,3.33212,77.1423898577
 11/30  03:00:00,116.923142013,30.7869830799,19.8559974234,0.0,12.7620426787,28.1191506574,110.114850979,30.159422615,3.33212,76.6233083637
 11/30  04:00:00,119.097857616,30.7869830799,22.0163279637,0.0,12.7620426787,28.1191506574,104.290620081,27.1766741437,3.33212,73.7818259372
 11/30  05:00:00,129.239187612,30.7869830799,25.5650357311,0.0,12.7620426787,28.1191506574,122.531003429,24.5694546997,3.33212,94.6294287297
 11/30  06:00:00,165.313618084,30.7869830799,34.0158034623,0.0,25.5240853573,30.610668775,201.66192444,22.8369719872,8.3303,170.494652453
 11/30  07:00:00,299.698812997,31.5853894245,68.8232694725,0.0,51.0481707146,78.1489452969,331.403428348,21.6655075314,16.6606,293.077320817
 11/30  08:00:00,381.218666865,35.5774211471,101.63315144,0.0,64.3609230253,109.708623606,540.362573108,124.825641939,24.9909,390.546031169
 11/30  09:00:00,322.407545267,35.5774211471,88.1219280119,0.0,51.0481707146,80.7689615957,448.194332638,110.23550578,33.3212,304.637626857
 11/30  10:00:00,282.433810322,36.0893883085,75.6358463864,0.0,51.0481707146,71.0224615957,337.464010049,36.4046864562,66.8089,234.250423593
 11/30  11:00:00,222.454296993,36.1334428185,64.4153080503,0.0,32.1804615127,65.7244621605,281.702146253,18.4086871715,83.4695,179.823959082
 11/30  12:00:00,246.812128429,36.1734500654,87.8936415899,0.0,32.1804615127,65.7244621605,229.116743416,7.67219760125,83.4695,137.975045815
 11/30  13:00:00,306.317519942,36.2110056696,147.19983054,0.0,32.1804615127,65.7244621605,223.615245625,2.34012762594,83.4695,137.805617999
 11/30  14:00:00,302.472279134,36.2482770722,152.165103599,0.0,32.1804615127,55.9779621605,208.449079465,2.2308532717,75.1392,131.079026193
 11/30  15:00:00,302.824435997,36.2784975767,152.385961989,0.0,32.1804615127,55.9779621605,206.721256271,2.41439739336,66.8089,137.497958878
 11/30  16:00:00,303.357920147,36.306374995,153.208260286,0.0,32.1804615127,55.9779621605,208.954227709,2.8775464923,75.1392,130.937481216
 11/30  17:00:00,330.768300476,36.0269904966,152.580673095,0.0,32.1804615127,60.9114621605,194.673606019,1.74665540961,91.7998,101.127150609
 11/30  18:00:00,333.818265948,35.5774211471,113.738556294,0.0,32.1804615127,77.5397301883,212.783802699,9.49572672508,49.9818,153.306275974
 11/30  19:00:00,373.124584744,35.5870922301,90.9125947227,0.0,77.122965704,86.2600435998,351.301363756,32.0339388035,49.9818,269.285624952
 11/30  20:00:00,377.848402345,35.5774211471,88.0575503399,0.0,102.647051061,80.1663183927,300.080543227,64.2958103142,33.3212,202.463532913
 11/30  21:00:00,411.764327911,35.5774211471,96.5830848049,0.0,115.40909374,92.7192997104,283.742841063,50.580280236,33.3212,199.841360827
 11/30  22:00:00,400.985406617,35.5774211471,109.257388973,0.0,102.647051061,94.1340635361,382.52631534,64.0475367081,24.9909,293.487878632
 11/30  23:00:00,313.352061653,35.5784717103,87.8042067093,0.0,77.122965704,65.871452062,383.898426632,142.786420782,16.6606,224.45140585
 11/30  24:00:00,207.923683605,35.5774211471,51.0795721679,0.0,38.286128036,48.4199368926,355.306807808,223.948460376,8.3303,123.028047432
 12/01  01:00:00,125.202253875,30.7869830799,12.8451985071,0.0,25.5240853573,30.610668775,138.849999764,40.8676227174,3.33212,94.6502570466
 12/01  02:00:00,119.606212169,30.7869830799,14.6454262375,0.0,19.418418834,29.3649097162,114.275338651,35.0316909275,3.33212,75.9115277234
 12/01  03:00:00,110.074344772,30.7869830799,13.0640561544,0.0,12.7620426787,28.1191506574,113.312781645,32.0783687055,3.33212,77.902292939
 12/01  04:00:00,106.492861366,30.7869830799,9.52938801129,0.0,12.7620426787,28.1191506574,109.043527329,31.9086307827,3.33212,73.8027765461
 12/01  05:00:00,113.092911371,30.7869830799,8.94154730365,0.0,12.7620426787,28.1191506574,131.332925594,33.342847763,3.33212,94.6579578307
 12/01  06:00:00,146.617847279,30.7869830799,14.8283193538,0.0,25.5240853573,30.610668775,215.732058187,34.8795374756,8.3303,172.522220711
 12/01  07:00:00,268.15345056,30.7869830799,38.4635204678,0.0,51.0481707146,78.1489452969,349.587852741,34.7783779291,16.6606,298.148874812
 12/01  08:00:00,353.902034838,35.590224738,71.697316594,0.0,64.3609230253,109.708623606,649.413551356,232.471107208,24.9909,391.951544148
 12/01  09:00:00,329.035686906,35.5774211471,95.1531626317,0.0,51.0481707146,80.7689615957,575.793300785,237.000165929,33.3212,305.471934856
 12/01  10:00:00,316.666013879,35.8128554758,110.957234347,0.0,51.0481707146,71.0224615957,468.206733473,174.175272561,66.8089,227.222560912
 12/01  11:00:00,241.264845073,36.0771414957,83.7620838614,0.0,32.1804615127,65.7244621605,414.047609458,143.708282951,83.4695,186.869826508
 12/01  12:00:00,237.513210704,36.1865823025,79.6741016327,0.0,32.1804615127,65.7244621605,296.31239961,74.814666444,83.4695,138.028233166
 12/01  13:00:00,241.279308579,36.2306414305,84.3029213812,0.0,32.1804615127,65.7244621605,267.879529944,53.0444614102,83.4695,131.365568534
 12/01  14:00:00,243.24082642,36.2701365504,95.9294426457,0.0,32.1804615127,55.9779621605,241.642900786,28.8816202492,75.1392,137.622080537
 12/01  15:00:00,250.686192667,36.3037524809,103.255684714,0.0,32.1804615127,55.9779621605,219.032045019,16.9169621916,66.8089,135.306182828
 12/01  16:00:00,252.442368812,36.3326709573,104.983910004,0.0,32.1804615127,55.9779621605,224.263938337,15.891160038,75.1392,133.233578299
 12/01  17:00:00,273.933632317,36.0481882481,97.510027496,0.0,32.1804615127,60.9114621605,207.791314269,14.8221682206,91.7998,101.169346049
 12/01  18:00:00,293.165927245,35.5774211471,74.0733714315,0.0,32.1804615127,77.5397301883,256.006485109,53.4304491431,49.9818,152.594235966
 12/01  19:00:00,347.385769279,35.5774211471,65.614188183,0.0,77.122965704,86.2600435998,528.697332248,208.186227275,49.9818,270.529304973
 12/01  20:00:00,350.053453368,35.5774211471,61.3166678595,0.0,102.647051061,80.1663183927,425.14541712,189.653256308,33.3212,202.170960812
 12/01  21:00:00,371.548085237,35.5774211471,57.690094259,0.0,115.40909374,92.7192997104,424.877806599,191.111456186,33.3212,200.445150413
 12/01  22:00:00,354.793374286,35.5774211471,64.5477900615,0.0,102.647051061,94.1340635361,525.262351853,206.397091416,24.9909,293.874360436
 12/01  23:00:00,285.359757728,35.5774211471,61.3720309267,0.0,77.122965704,65.871452062,459.752730713,218.459930054,16.6606,224.632200659
 12/01  24:00:00,215.476738487,35.5774211471,59.4688101465,0.0,38.286128036,48.4199368926,355.202395463,223.789181265,8.3303,123.082914198
 12/02  01:00:00,128.706535733,30.7869830799,14.3339396531,0.0,27.7269238854,30.610668775,148.548031801,44.2152252575,3.33212,101.000686544
 12/02  02:00:00,128.956297859,30.7869830799,14.5324728402,0.0,27.7269238854,30.610668775,115.300277982,38.1383903775,3.33212,73.8297676043
 12/02  03:00:00,111.319082171,30.7869830799,14.3605878207,0.0,12.7620426787,28.1191506574,110.865736061,33.6938255995,3.33212,73.8397904612
 12/02  04:00:00,119.562732892,30.7869830799,22.5686839415,0.0,12.7620426787,28.1191506574,107.979257054,30.7979044436,3.33212,73.8492326104
 12/02  05:00:00,132.138358236,30.7869830799,28.530779937,0.0,12.7620426787,28.1191506574,133.328045349,28.9823924126,3.33212,101.013532937
 12/02  06:00:00,147.281735736,30.7869830799,31.4006206185,0.0,12.7620426787,28.1191506574,158.447104623,26.9821631154,8.3303,123.134641507
 12/02  07:00:00,236.352697472,30.7869830799,39.7022988442,0.0,42.6918050922,54.3732441037,220.001502221,25.1558006347,16.6606,178.185101586
 12/02  08:00:00,338.828940323,35.6201749029,102.280609692,0.0,42.6918050922,86.1019271793,454.887513012,136.039996475,24.9909,293.856616537
 12/02  09:00:00,362.890193049,35.5774211471,90.9809904294,0.0,57.6566862989,112.030105488,609.996102807,156.498359337,33.3212,420.17654347
 12/02  10:00:00,318.710440326,36.0636622673,93.4450801863,0.0,57.6566862989,83.6599452969,467.157991535,94.8786571619,66.8089,305.470434373
 12/02  11:00:00,257.375028548,36.1303697378,86.7041370681,0.0,42.6918050922,68.9656133826,362.337250371,44.2062849992,83.4695,234.661465372
 12/02  12:00:00,240.9131499,36.1715510122,78.5270556738,0.0,34.9340096728,67.7198543238,301.16929174,30.2462977009,83.4695,187.453494039
 12/02  13:00:00,229.246484731,36.2103268922,67.6112883419,0.0,34.9340096728,67.7198543238,249.315148423,27.5804312576,83.4695,138.265217165
 12/02  14:00:00,225.70096794,36.2485535522,73.6897506977,0.0,34.9340096728,57.9733543238,235.268816131,22.0308490015,75.1392,138.098767129
 12/02  15:00:00,236.845540715,36.2825190583,84.759739745,0.0,34.9340096728,57.9733543238,223.597830415,18.8644089615,66.8089,137.924521453
 12/02  16:00:00,230.715273289,36.3111200901,78.6574276222,0.0,34.9340096728,57.9733543238,230.629095217,22.8497130778,75.1392,132.64018214
 12/02  17:00:00,244.973265887,36.0266672002,64.0298492566,0.0,34.9340096728,62.9068543238,228.824457503,30.633727748,91.7998,106.390929755
 12/02  18:00:00,271.694208344,35.5774211471,55.2879112975,0.0,34.9340096728,72.2186844194,238.033805896,64.5010955849,49.9818,123.550910311
 12/02  19:00:00,345.795807794,35.5774211471,54.5206956957,0.0,87.0357390804,86.2600435998,384.727526566,180.72643009,49.9818,154.019296475
 12/02  20:00:00,341.735308497,35.5774211471,55.5824988777,0.0,102.000620287,77.6748002752,457.003405339,218.684847755,33.3212,204.997357584
 12/02  21:00:00,365.63904324,35.5774211471,68.3216268617,0.0,102.000620287,88.9820225341,416.999967282,186.007173227,33.3212,197.671594055
 12/02  22:00:00,366.525851662,35.5774211471,78.7960324059,0.0,102.000620287,91.6425454185,399.185658603,169.202464077,24.9909,204.992294526
 12/02  23:00:00,310.81466309,35.5774211471,76.2183956786,0.0,87.0357390804,65.871452062,473.602928285,163.90450107,16.6606,293.037827215
 12/02  24:00:00,222.268157886,35.5774211471,61.2695948162,0.0,42.6918050922,48.4199368926,350.50846355,171.267032177,8.3303,170.911131373
 12/03  01:00:00,131.9984612,30.7869830799,8.31801426174,0.0,34.4311606118,33.1021868926,142.60187939,38.1237996716,3.33212,101.145959718
 12/03  02:00:00,133.88475076,30.7869830799,10.168120569,0.0,34.4311606118,33.1021868926,109.637894655,32.347393738,3.33212,73.9583809169
 12/03  03:00:00,116.944205894,30.7869830799,10.7154689198,0.0,19.466279405,30.610668775,112.162586481,28.7370594447,3.33212,80.0934070361
 12/03  04:00:00,117.106491285,30.7869830799,10.8961916612,0.0,19.466279405,30.610668775,104.13381802,26.8642815377,3.33212,73.9374164823
 12/03  05:00:00,125.006154431,30.7869830799,12.2358627737,0.0,19.466279405,30.610668775,130.698138869,26.3194688308,3.33212,101.046550038
 12/03  06:00:00,139.039535432,30.7869830799,14.0355037716,0.0,19.466279405,30.610668775,158.268445777,26.6107574704,8.3303,123.327388307
 12/03  07:00:00,216.672934924,30.7869830799,20.169308937,0.0,42.6918050922,54.3732441037,222.475001446,27.098249814,16.6606,178.716151632
 12/03  08:00:00,353.434532348,35.6104707725,108.186583896,0.0,49.3960418185,88.5934452969,475.706878354,155.101891688,24.9909,295.614086666
 12/03  09:00:00,356.357279847,35.5774211471,85.07214638,0.0,57.6566862989,112.030105488,648.000724539,185.688543955,33.3212,428.990980585
 12/03  10:00:00,299.715438089,35.7408276644,84.3037391281,0.0,50.9524495726,81.1684271793,551.991536492,178.869893809,66.8089,306.312742683
 12/03  11:00:00,240.371123051,35.8948340118,69.6560780168,0.0,42.6918050922,68.9656133826,490.79866009,172.135208487,83.4695,235.193951603
 12/03  12:00:00,226.462787676,36.0751478261,59.1056343675,0.0,38.286128036,68.9656133826,434.643633615,163.628676561,83.4695,187.545457055
 12/03  13:00:00,225.905483379,36.194995415,59.6977885438,0.0,38.286128036,68.9656133826,295.520398212,80.6402560893,83.4695,131.410642123
 12/03  14:00:00,204.098121614,36.2235443314,56.9227660193,0.0,31.5818913096,56.727595265,278.515913589,65.382596823,75.1392,137.994116767
 12/03  15:00:00,196.945127439,36.2508922371,49.7508242911,0.0,31.5818913096,56.727595265,281.573547694,77.0967990027,66.8089,137.667848691
 12/03  16:00:00,191.35221268,36.2764390209,44.1551366278,0.0,31.5818913096,56.727595265,293.503219761,87.2637749285,75.1392,131.100244833
 12/03  17:00:00,216.244132411,35.9958105999,40.1178830906,0.0,31.5818913096,61.661095265,292.844698057,95.5918802986,91.7998,105.453017759
 12/03  18:00:00,253.142214696,35.5774211471,41.5040960698,0.0,31.5818913096,70.9729253606,279.84756778,104.091502936,49.9818,125.774264844
 12/03  19:00:00,329.892829124,35.5774211471,47.9270670986,0.0,80.3315023541,83.7685254822,403.019855507,199.111543642,49.9818,153.926511865
 12/03  20:00:00,341.632477433,35.5774211471,55.3401823102,0.0,102.000620287,77.6748002752,467.024407128,228.806549323,33.3212,204.896657805
 12/03  21:00:00,368.673715304,35.5774211471,62.0272904258,0.0,108.704857014,91.4735406516,412.928564761,182.258911862,33.3212,197.348452899
 12/03  22:00:00,341.569046461,35.5774211471,63.2132521889,0.0,95.2963835608,89.1510273009,407.605609469,183.944493334,24.9909,198.670216135
 12/03  23:00:00,287.715130888,35.5774211471,62.6125998907,0.0,80.3315023541,63.3799339444,511.551479948,197.18814594,16.6606,297.702734008
 12/03  24:00:00,213.8808185,35.5774211471,53.1323102557,0.0,42.6918050922,48.4199368926,390.824622892,209.545689411,8.3303,172.94863348
 12/04  01:00:00,119.338170299,30.7869830799,7.14224455259,0.0,25.5240853573,30.610668775,144.720671987,46.6427312309,3.33212,94.7458207564
 12/04  02:00:00,113.225423557,30.7869830799,8.35259298628,0.0,19.418418834,29.3649097162,125.219401213,41.8550896929,3.33212,80.0321915197
 12/04  03:00:00,110.333784033,30.7869830799,13.3263073488,0.0,12.7620426787,28.1191506574,116.62347784,39.4285934239,3.33212,73.8627644159
 12/04  04:00:00,108.328616879,30.7869830799,11.3564092897,0.0,12.7620426787,28.1191506574,115.995388083,38.7864865443,3.33212,73.8767815385
 12/04  05:00:00,115.030974503,30.7869830799,11.5018834197,0.0,12.7620426787,28.1191506574,143.831324009,39.422106008,3.33212,101.077098001
 12/04  06:00:00,149.83707391,30.7869830799,18.6797241206,0.0,25.5240853573,30.610668775,219.405039617,40.148505467,8.3303,170.92623415
 12/04  07:00:00,274.125081884,30.7869830799,45.0966182008,0.0,51.0481707146,78.1489452969,355.405018157,38.6524946373,16.6606,300.091923519
 12/04  08:00:00,377.771538641,35.5960684828,96.2555126368,0.0,64.3609230253,109.708623606,631.177486207,210.315766023,24.9909,395.870820184
 12/04  09:00:00,322.215728041,35.5774211471,88.8470514366,0.0,51.0481707146,80.7689615957,548.660599757,208.622041895,33.3212,306.717357862
 12/04  10:00:00,288.089412691,35.9410722738,82.1739154027,0.0,51.0481707146,71.0224615957,463.53273734,161.646168799,66.8089,235.07766854
 12/04  11:00:00,230.971369935,36.1104687439,74.2040674544,0.0,32.1804615127,65.7244621605,325.305339612,56.5673377795,83.4695,185.268501833
 12/04  12:00:00,232.585370969,36.1568576302,75.0076158619,0.0,32.1804615127,65.7244621605,248.481519211,24.9720177487,83.4695,140.040001463
 12/04  13:00:00,249.154656823,36.1971864703,92.1054903818,0.0,32.1804615127,65.7244621605,231.524935279,14.0138490034,83.4695,134.041586275
 12/04  14:00:00,259.840415314,36.2357902759,112.35564015,0.0,32.1804615127,55.9779621605,219.891242867,9.44846286319,75.1392,135.303580004
 12/04  15:00:00,276.900753932,36.2721580283,129.287851184,0.0,32.1804615127,55.9779621605,213.031265027,8.49873427847,66.8089,137.723630748
 12/04  16:00:00,282.777650199,36.3065746787,135.114703328,0.0,32.1804615127,55.9779621605,217.734267149,8.01327744878,75.1392,134.5817897
 12/04  17:00:00,300.814442714,36.0288882884,124.21304994,0.0,32.1804615127,60.9114621605,202.211256784,6.11006626684,91.7998,104.301390517
 12/04  18:00:00,300.896746991,35.5774211471,81.7232782275,0.0,32.1804615127,77.5397301883,247.33458944,50.390216041,49.9818,146.962573399
 12/04  19:00:00,345.521938892,35.5774211471,63.8538081075,0.0,77.122965704,86.2600435998,562.143544465,233.879882451,49.9818,278.281862014
 12/04  20:00:00,349.903427349,35.5774211471,60.6147257916,0.0,102.647051061,80.1663183927,458.552968928,219.66784225,33.3212,205.563926678
 12/04  21:00:00,381.776591676,35.5774211471,67.1751372993,0.0,115.40909374,92.7192997104,423.749976504,192.452367834,33.3212,197.976408671
 12/04  22:00:00,362.260647458,35.5774211471,71.3783494131,0.0,102.647051061,94.1340635361,530.617874546,202.633257961,24.9909,302.993716585
 12/04  23:00:00,280.011087545,35.5774211471,55.8403738554,0.0,77.122965704,65.871452062,467.103648687,225.225403502,16.6606,225.217645184
 12/04  24:00:00,192.812948499,35.5774211471,36.7944902406,0.0,38.286128036,48.4199368926,380.437049818,248.871923925,8.3303,123.234825893
 12/05  01:00:00,130.867030553,30.7869830799,18.6291789721,0.0,25.5240853573,30.610668775,153.153867778,48.7106849868,3.33212,101.111062791
 12/05  02:00:00,119.577922487,30.7869830799,14.6897904931,0.0,19.418418834,29.3649097162,121.36950188,44.1500523699,3.33212,73.8873295103
 12/05  03:00:00,108.86203239,30.7869830799,11.9006284777,0.0,12.7620426787,28.1191506574,119.215693669,41.9791022281,3.33212,73.9044714408
 12/05  04:00:00,107.379788326,30.7869830799,10.439550893,0.0,12.7620426787,28.1191506574,118.36247481,41.0766982872,3.33212,73.9536565226
 12/05  05:00:00,116.190807601,30.7869830799,12.0411213213,0.0,12.7620426787,28.1191506574,145.162978061,40.7462218546,3.33212,101.084636207
 12/05  06:00:00,151.598468041,30.7869830799,19.7938452728,0.0,25.5240853573,30.610668775,226.792775954,40.5749577952,8.3303,177.887518159
 12/05  07:00:00,276.463868388,30.7869830799,46.7050014598,0.0,51.0481707146,78.1489452969,350.158794673,38.5511229809,16.6606,294.947071692
 12/05  08:00:00,364.709795004,35.5915038915,82.3855978369,0.0,64.3609230253,109.708623606,643.360641291,220.747484361,24.9909,397.622256929
 12/05  09:00:00,319.390958028,35.5774211471,85.4470203575,0.0,51.0481707146,80.7689615957,578.398178028,233.290747093,33.3212,311.786230935
 12/05  10:00:00,297.226317436,35.9117415941,91.4331852908,0.0,51.0481707146,71.0224615957,471.40171546,169.461195395,66.8089,235.131620065
 12/05  11:00:00,223.957840652,36.1116963039,67.1181194498,0.0,32.1804615127,65.7244621605,306.990615629,42.9819443705,83.4695,180.539171258
 12/05  12:00:00,229.696895241,36.1534439896,72.0676497982,0.0,32.1804615127,65.7244621605,239.636370968,15.8609643057,83.4695,140.305906662
 12/05  13:00:00,278.847681327,36.1913471451,121.581063739,0.0,32.1804615127,65.7244621605,227.055870739,7.49108535227,83.4695,136.095285386
 12/05  14:00:00,300.58345865,36.2249805965,152.131672846,0.0,32.1804615127,55.9779621605,220.91228469,7.82483531958,75.1392,137.948249371
 12/05  15:00:00,304.037696742,36.253257686,153.710436539,0.0,32.1804615127,55.9779621605,213.680782623,9.09586237477,66.8089,137.776020248
 12/05  16:00:00,304.843062502,36.2801412751,155.066330119,0.0,32.1804615127,55.9779621605,222.755701228,9.83384759476,75.1392,137.782653633
 12/05  17:00:00,321.606247421,36.0035937831,143.592547051,0.0,32.1804615127,60.9114621605,200.595893546,7.48047863418,91.7998,101.315614912
 12/05  18:00:00,337.764889372,35.5774211471,117.448394608,0.0,32.1804615127,77.5397301883,216.161517017,12.4639853993,49.9818,153.715731618
 12/05  19:00:00,389.542076915,35.5774211471,106.990365081,0.0,77.122965704,86.2600435998,345.443278427,24.6360346811,49.9818,270.825443746
 12/05  20:00:00,383.922839999,35.5774211471,94.2113095309,0.0,102.647051061,80.1663183927,275.054082258,36.0187283163,33.3212,205.714153942
 12/05  21:00:00,409.667665434,35.5774211471,94.6296641854,0.0,115.40909374,92.7192997104,276.844669993,38.3161743036,33.3212,205.20729569
 12/05  22:00:00,403.484155878,35.5774211471,111.955489778,0.0,102.647051061,94.1340635361,354.577427621,33.8101742116,24.9909,295.77635341
 12/05  23:00:00,332.336273661,35.5774211471,107.103008071,0.0,77.122965704,65.871452062,272.405412979,29.3313184737,16.6606,226.413494505
 12/05  24:00:00,247.341849854,35.5774211471,90.3480554037,0.0,38.286128036,48.4199368926,163.815482916,26.9294412375,8.3303,128.555741678
 12/06  01:00:00,128.697198145,30.7869830799,16.4104727777,0.0,25.5240853573,30.610668775,123.478435657,19.00160786,3.33212,101.144707797
 12/06  02:00:00,129.683414294,30.7869830799,24.771171038,0.0,19.418418834,29.3649097162,96.5951696391,19.3598765508,3.33212,73.9031730883
 12/06  03:00:00,126.539222246,30.7869830799,29.5637178953,0.0,12.7620426787,28.1191506574,92.9985183441,15.74390107,3.33212,73.9224972741
 12/06  04:00:00,129.264225873,30.7869830799,32.3007641745,0.0,12.7620426787,28.1191506574,97.8838097363,15.212128527,3.33212,79.3395612092
 12/06  05:00:00,140.027229526,30.7869830799,36.4520117201,0.0,12.7620426787,28.1191506574,115.03809983,14.7063802866,3.33212,96.9995995429
 12/06  06:00:00,204.740551998,32.383795769,69.9418732703,0.0,25.5240853573,30.610668775,196.376045976,11.5929696567,8.3303,176.45277632
 12/06  07:00:00,329.781767069,33.7810068719,94.2061962389,0.0,51.0481707146,78.1489452969,316.901649202,3.22372188396,16.6606,297.017327319
 12/06  08:00:00,426.793282252,35.6761556114,142.190724581,0.0,64.3609230253,109.708623606,434.159508691,7.42632429971,24.9909,401.742284391
 12/06  09:00:00,380.801867054,35.5774211471,144.601566862,0.0,51.0481707146,80.7689615957,346.058831057,5.27003065257,33.3212,307.467600405
 12/06  10:00:00,352.633044606,36.0947528845,144.099381786,0.0,51.0481707146,71.0224615957,306.376920417,4.09383370041,66.8089,235.474186717
 12/06  11:00:00,304.177978176,36.1417559513,144.333579181,0.0,32.1804615127,65.7244621605,282.879996281,11.938168542,83.4695,187.472327739
 12/06  12:00:00,304.735638221,36.1808258447,144.224795796,0.0,32.1804615127,65.7244621605,234.951473886,13.1417870891,83.4695,138.340186797
 12/06  13:00:00,303.409151236,36.2135801616,143.427249773,0.0,32.1804615127,65.7244621605,235.486704655,13.8637380164,83.4695,138.153466639
 12/06  14:00:00,292.955672879,36.2430272206,142.644342598,0.0,32.1804615127,55.9779621605,227.712505311,14.563614334,75.1392,138.009690977
 12/06  15:00:00,292.24029698,36.2695902165,141.739607117,0.0,32.1804615127,55.9779621605,219.99204549,15.3475814153,66.8089,137.835564074
 12/06  16:00:00,291.328398045,36.2954467035,140.536400918,0.0,32.1804615127,55.9779621605,221.359224356,14.9509376837,75.1392,131.269086672
 12/06  17:00:00,322.4198721,36.0186954929,142.743694443,0.0,32.1804615127,60.9114621605,208.537765737,10.261191818,91.7998,106.476773919
 12/06  18:00:00,366.877113755,35.5774211471,144.366243695,0.0,32.1804615127,77.5397301883,214.277858373,15.8350766848,49.9818,148.460981688
 12/06  19:00:00,427.541048473,35.6035484777,142.731148997,0.0,77.122965704,86.2600435998,344.880342515,16.067021069,49.9818,278.831521446
 12/06  20:00:00,436.057504575,35.5774276444,143.998198072,0.0,102.647051061,80.1663183927,252.547189337,13.3526955155,33.3212,205.873293822
 12/06  21:00:00,461.53988537,35.5774211471,144.141582662,0.0,115.40909374,92.7192997104,251.695320931,13.0213690046,33.3212,205.352751927
 12/06  22:00:00,436.581858419,35.5822382156,142.783809135,0.0,102.647051061,94.1340635361,334.838050908,13.7686640961,24.9909,296.078486811
 12/06  23:00:00,371.959838415,35.6271402667,144.82902788,0.0,77.122965704,65.871452062,263.65555307,18.0308018427,16.6606,228.964151227
 12/06  24:00:00,306.417485101,35.6130653994,147.58840576,0.0,38.286128036,48.4199368926,158.7289864,23.8472108599,8.3303,126.55147554
 12/07  01:00:00,127.885597858,30.7869830799,15.6587639988,0.0,25.5240853573,30.610668775,111.378053769,6.87957303732,3.33212,101.166360731
 12/07  02:00:00,127.665582789,30.7869830799,22.815005374,0.0,19.418418834,29.3649097162,91.3715424614,14.1091367008,3.33212,73.9302857606
 12/07  03:00:00,124.193437282,30.7869830799,27.267581649,0.0,12.7620426787,28.1191506574,94.4159031345,17.1313511669,3.33212,73.9524319676
 12/07  04:00:00,141.930495362,31.5853894245,43.2222683059,0.0,12.7620426787,28.1191506574,100.075537499,16.6540065025,3.33212,80.0894109964
 12/07  05:00:00,159.36577175,32.383795769,52.1976313946,0.0,12.7620426787,28.1191506574,120.714994699,16.1982145812,3.33212,101.184660118
 12/07  06:00:00,212.318562646,33.1822021135,75.6765299042,0.0,25.5240853573,30.610668775,199.378572433,19.803933403,8.3303,171.24433903
 12/07  07:00:00,318.453464717,33.5015646513,83.4514666019,0.0,51.0481707146,78.1489452969,342.453983307,22.1120356513,16.6606,303.681347656
 12/07  08:00:00,430.89274056,35.5901551371,147.517568546,0.0,64.3609230253,109.708623606,451.576429881,31.3677952957,24.9909,395.217734585
 12/07  09:00:00,379.66016969,35.5774211471,144.505261508,0.0,51.0481707146,80.7689615957,364.274669408,14.9695456252,33.3212,315.983923783
 12/07  10:00:00,358.366711437,36.0969544442,150.808271434,0.0,51.0481707146,71.0224615957,308.663957027,6.17413152557,66.8089,235.680925501
 12/07  11:00:00,310.470809649,36.1451943075,151.689761851,0.0,32.1804615127,65.7244621605,285.19764551,15.270872887,83.4695,186.457272623
 12/07  12:00:00,311.666460483,36.1859280746,152.051351789,0.0,32.1804615127,65.7244621605,236.146310214,13.2720186417,83.4695,139.404791573
 12/07  13:00:00,309.692443082,36.2221297939,150.45370971,0.0,32.1804615127,65.7244621605,231.930637193,10.2439425742,83.4695,138.217194619
 12/07  14:00:00,297.841185603,36.2577734431,147.693723972,0.0,32.1804615127,55.9779621605,221.602578534,8.4098593709,75.1392,138.053519163
 12/07  15:00:00,299.256304886,36.2887505258,149.349544162,0.0,32.1804615127,55.9779621605,210.171014188,9.52382209591,66.8089,133.838292092
 12/07  16:00:00,301.161775173,36.3175058356,151.608374117,0.0,32.1804615127,55.9779621605,220.38627363,9.87481146576,75.1392,135.372262164
 12/07  17:00:00,330.884138749,36.0478538337,152.328053207,0.0,32.1804615127,60.9114621605,202.542668868,5.29133289763,91.7998,105.45153597
 12/07  18:00:00,358.558900873,35.6137370188,137.760370683,0.0,32.1804615127,77.5397301883,218.082522176,16.9021513813,49.9818,151.198570795
 12/07  19:00:00,376.302312065,35.6445528605,94.0019493019,0.0,77.122965704,86.2600435998,401.333931131,73.9921510388,49.9818,277.359980092
 12/07  20:00:00,380.174624647,35.58254521,90.4994068728,0.0,102.647051061,80.1663183927,389.231057783,149.896059349,33.3212,206.013798433
 12/07  21:00:00,407.626929591,35.5774211471,92.420515261,0.0,115.40909374,92.7192997104,426.276760947,187.444197592,33.3212,205.511363355
 12/07  22:00:00,394.904217107,35.5842447306,102.993146515,0.0,102.647051061,94.1340635361,510.014907918,180.905963853,24.9909,304.118044065
 12/07  23:00:00,322.977404352,35.6175675672,97.3002843362,0.0,77.122965704,65.871452062,335.171426766,92.739807211,16.6606,225.771019555
 12/07  24:00:00,221.356986937,35.5886970909,63.3961118525,0.0,38.286128036,48.4199368926,303.554018289,171.834500918,8.3303,123.389217371
 12/08  01:00:00,121.87397699,30.7869830799,9.48033896464,0.0,25.5240853573,30.610668775,162.241620546,57.7218488525,3.33212,101.187651694
 12/08  02:00:00,119.697605663,30.7869830799,14.6793489212,0.0,19.418418834,29.3649097162,129.07345307,45.6163147988,3.33212,80.1250182713
 12/08  03:00:00,114.189941024,30.7869830799,17.1093260884,0.0,12.7620426787,28.1191506574,114.883816822,37.6181734297,3.33212,73.9335233926
 12/08  04:00:00,116.113066976,30.7869830799,19.0282452514,0.0,12.7620426787,28.1191506574,109.423181839,32.1344417626,3.33212,73.9566200766
 12/08  05:00:00,127.794942598,30.7869830799,23.4748973748,0.0,12.7620426787,28.1191506574,132.341907061,27.8052845438,3.33212,101.204502517
 12/08  06:00:00,163.684545431,30.7869830799,31.7481490758,0.0,25.5240853573,30.610668775,211.285862647,24.7564714263,8.3303,178.19909122
 12/08  07:00:00,320.955281012,33.1822021135,86.2049151526,0.0,51.0481707146,78.1489452969,340.301832772,23.3958530733,16.6606,300.245379699
 12/08  08:00:00,356.930614596,35.6211170789,74.099499752,0.0,64.3609230253,109.708623606,567.868068194,142.585994266,24.9909,400.291173929
 12/08  09:00:00,333.605968699,35.5774211471,99.2912194996,0.0,51.0481707146,80.7689615957,457.882198299,114.832782148,33.3212,309.728216151
 12/08  10:00:00,315.408618119,36.101091931,109.516509304,0.0,51.0481707146,71.0224615957,326.118001957,19.1768118803,66.8089,240.132290077
 12/08  11:00:00,298.263317732,36.1548479309,140.685310979,0.0,32.1804615127,65.7244621605,272.493887741,3.08129932613,83.4695,185.943088415
 12/08  12:00:00,310.028281968,36.2063764005,151.400225986,0.0,32.1804615127,65.7244621605,227.237319542,2.15697594823,83.4695,141.610843593
 12/08  13:00:00,308.754057258,36.2618137048,150.562195579,0.0,32.1804615127,65.7244621605,223.73408564,1.98821351166,83.4695,138.276372129
 12/08  14:00:00,298.933906075,36.3557500283,150.118484918,0.0,32.1804615127,55.9779621605,215.088941081,1.83276772729,75.1392,138.116973354
 12/08  15:00:00,298.90642376,36.3886744165,149.93837722,0.0,32.1804615127,55.9779621605,206.64672837,1.89315067023,66.8089,137.944677699
 12/08  16:00:00,299.673751382,36.3707303522,150.854793908,0.0,32.1804615127,55.9779621605,209.600612827,2.26713694956,75.1392,132.194275877
 12/08  17:00:00,328.850778734,36.1070367417,151.168147703,0.0,32.1804615127,60.9114621605,199.778953673,1.02343826557,91.7998,106.955715407
 12/08  18:00:00,370.45101701,35.6073026801,150.361281803,0.0,32.1804615127,77.5397301883,207.297998895,3.35469451345,49.9818,153.961504381
 12/08  19:00:00,399.406521278,35.6389941982,117.379336022,0.0,77.122965704,86.2600435998,356.732286347,27.3679456365,49.9818,279.382540711
 12/08  20:00:00,381.729699816,35.5798078835,92.7194392788,0.0,102.647051061,80.1663183927,347.918252965,108.422170092,33.3212,206.174882873
 12/08  21:00:00,408.559729161,35.5774211471,93.7962758933,0.0,115.40909374,92.7192997104,415.809601636,179.014048908,33.3212,203.474352728
 12/08  22:00:00,395.272411945,35.5774211471,103.774534549,0.0,102.647051061,94.1340635361,480.897135222,157.015739196,24.9909,298.890496026
 12/08  23:00:00,310.382990864,35.5774211471,85.3664452001,0.0,77.122965704,65.871452062,393.489948289,144.891490334,16.6606,231.937857955
 12/08  24:00:00,217.961266429,35.5774211471,61.2489129256,0.0,38.286128036,48.4199368926,291.658997241,158.70620568,8.3303,124.622491561
 12/09  01:00:00,132.11692601,30.7869830799,17.500935037,0.0,27.7269238854,30.610668775,140.286851098,35.7230498453,3.33212,101.231681253
 12/09  02:00:00,137.798266886,30.7869830799,23.1403445645,0.0,27.7269238854,30.610668775,107.911074953,30.5972387567,3.33212,73.9817161962
 12/09  03:00:00,122.09244177,30.7869830799,24.9400363095,0.0,12.7620426787,28.1191506574,110.118568798,26.6660728037,3.33212,80.1203759941
 12/09  04:00:00,121.466802923,30.7869830799,24.3547119838,0.0,12.7620426787,28.1191506574,101.847024779,24.5477908023,3.33212,73.9671139764
 12/09  05:00:00,129.640852205,30.7869830799,25.9680953772,0.0,12.7620426787,28.1191506574,127.88937761,23.3261724696,3.33212,101.23108514
 12/09  06:00:00,143.982854797,30.7869830799,28.0841383251,0.0,12.7620426787,28.1191506574,160.970049514,22.6470988635,8.3303,129.992650651
 12/09  07:00:00,278.65455875,32.7829989412,78.2385158017,0.0,42.6918050922,54.3732441037,218.501767647,22.8809519409,16.6606,178.960215706
 12/09  08:00:00,283.569855542,35.5774211471,47.5578064331,0.0,42.6918050922,86.1019271793,482.715193973,156.031663378,24.9909,301.692630595
 12/09  09:00:00,380.221730382,35.5774211471,108.336236866,0.0,57.6566862989,112.030105488,611.080259296,148.234629822,33.3212,429.524429474
 12/09  10:00:00,350.563198982,36.1079102177,125.245891824,0.0,57.6566862989,83.6599452969,432.415996715,49.3871371596,66.8089,316.219959555
 12/09  11:00:00,294.208922813,36.1615576,122.933567948,0.0,42.6918050922,68.9656133826,334.670806943,15.1408979595,83.4695,236.060408983
 12/09  12:00:00,313.126511455,36.2087484242,149.787564947,0.0,34.9340096728,67.7198543238,274.575425721,2.85104647695,83.4695,188.254879244
 12/09  13:00:00,312.85709412,36.2884680262,149.907897887,0.0,34.9340096728,67.7198543238,228.902947899,2.27375231557,83.4695,143.159695584
 12/09  14:00:00,303.070733531,36.3826442539,149.551575686,0.0,34.9340096728,57.9733543238,217.894273418,2.16798402119,75.1392,140.587089397
 12/09  15:00:00,303.045067397,36.4341017038,149.332820227,0.0,34.9340096728,57.9733543238,207.31375774,2.16449192926,66.8089,138.340365811
 12/09  16:00:00,303.47229786,36.4278781229,149.690469075,0.0,34.9340096728,57.9733543238,215.780995512,2.32939137587,75.1392,138.312404136
 12/09  17:00:00,333.404013615,36.0790075361,150.848679332,0.0,34.9340096728,62.9068543238,202.447368632,2.74772873275,91.7998,107.899839899
 12/09  18:00:00,358.292823165,35.5871902061,138.88794035,0.0,34.9340096728,72.2186844194,187.537326628,7.54112416916,49.9818,130.014402459
 12/09  19:00:00,391.98089228,35.6448740463,98.7019252276,0.0,87.0357390804,86.2600435998,232.246570554,27.2142063002,49.9818,155.050564254
 12/09  20:00:00,386.210488603,35.5781752116,98.7210803925,0.0,102.000620287,77.6748002752,300.916094578,61.5390765593,33.3212,206.055818019
 12/09  21:00:00,403.777803406,35.5774211471,105.232695409,0.0,102.000620287,88.9820225341,321.765657101,82.6485623168,33.3212,205.795894784
 12/09  22:00:00,396.948153559,35.5774211471,108.052928323,0.0,102.000620287,91.6425454185,314.148059794,83.1034900842,24.9909,206.05366971
 12/09  23:00:00,332.666800281,35.5774211471,96.9153523772,0.0,87.0357390804,65.871452062,466.205868827,148.483774368,16.6606,301.061494459
 12/09  24:00:00,237.519903563,35.5774211471,74.9563949798,0.0,42.6918050922,48.4199368926,392.495701644,210.395805521,8.3303,173.769596123
 12/10  01:00:00,139.053755729,30.7869830799,15.1507598674,0.0,34.4311606118,33.1021868926,147.923399272,38.9811304017,3.33212,105.61014887
 12/10  02:00:00,146.498161347,30.7869830799,22.5902583696,0.0,34.4311606118,33.1021868926,111.757200214,32.326848203,3.33212,76.0982320114
 12/10  03:00:00,134.178531776,30.7869830799,27.7429145385,0.0,19.466279405,30.610668775,110.925650241,27.3444113486,3.33212,80.2491188926
 12/10  04:00:00,138.843398349,30.7869830799,32.3913829946,0.0,19.466279405,30.610668775,100.489881699,23.0990056835,3.33212,74.0587560155
 12/10  05:00:00,148.224095752,30.7869830799,35.2069453976,0.0,19.466279405,30.610668775,124.811991275,20.2150512247,3.33212,101.264820051
 12/10  06:00:00,162.212496808,30.7869830799,36.9791353282,0.0,19.466279405,30.610668775,156.999759267,18.4727094012,8.3303,130.196749866
 12/10  07:00:00,285.526696236,33.3818036996,83.567882676,0.0,42.6918050922,54.3732441037,213.696990221,17.530571643,16.6606,179.505818578
 12/10  08:00:00,327.43104413,35.6108024344,81.06410951,0.0,49.3960418185,88.5934452969,425.716808294,96.006920971,24.9909,304.718987323
 12/10  09:00:00,396.511096393,35.5774211471,123.70175308,0.0,57.6566862989,112.030105488,510.34573523,40.2219388151,33.3212,436.802596415
 12/10  10:00:00,361.373634204,36.1094914591,143.874585452,0.0,50.9524495726,81.1684271793,381.90273457,6.19674537205,66.8089,308.897089198
 12/10  11:00:00,322.392488045,36.1721328914,149.746407624,0.0,42.6918050922,68.9656133826,328.946473384,1.53692783388,83.4695,243.940045551
 12/10  12:00:00,318.811292755,36.2182317763,149.725066308,0.0,38.286128036,68.9656133826,273.337240183,1.49582097993,83.4695,188.371919203
 12/10  13:00:00,318.343805414,36.3269994808,149.760405552,0.0,38.286128036,68.9656133826,223.16180643,1.31479720658,83.4695,138.377509224
 12/10  14:00:00,299.822326056,36.3127284649,149.778568742,0.0,31.5818913096,56.727595265,215.478504472,1.96496300859,75.1392,138.374341464
 12/10  15:00:00,301.326471259,36.3222112329,151.25869324,0.0,31.5818913096,56.727595265,207.463881611,2.59269676414,66.8089,138.062284846
 12/10  16:00:00,301.790906807,36.3521185527,151.837907166,0.0,31.5818913096,56.727595265,216.047856956,2.85800869033,75.1392,138.050648266
 12/10  17:00:00,330.70177514,36.0714944981,151.655812,0.0,31.5818913096,61.661095265,202.405198567,2.79534250694,91.7998,107.81005606
 12/10  18:00:00,365.759403976,35.5946622318,151.780269725,0.0,31.5818913096,70.9729253606,186.024157765,5.55544731049,49.9818,130.486910454
 12/10  19:00:00,404.242126786,35.6178691022,121.105579499,0.0,80.3315023541,83.7685254822,220.804448114,16.3214636681,49.9818,154.501184446
 12/10  20:00:00,389.2343134,35.5774211471,102.680305363,0.0,102.000620287,77.6748002752,287.3147547,48.0482474427,33.3212,205.945307257
 12/10  21:00:00,420.051683251,35.5774211471,112.85813627,0.0,108.704857014,91.4735406516,309.753758893,71.0186620918,33.3212,205.413896802
 12/10  22:00:00,390.442306397,35.5774211471,111.36431451,0.0,95.2963835608,89.1510273009,312.090812585,81.1559144607,24.9909,205.943998124
 12/10  23:00:00,331.310330439,35.5774211471,105.427331237,0.0,80.3315023541,63.3799339444,400.290855096,87.7711487311,16.6606,295.859106365
 12/10  24:00:00,243.586861232,35.5774211471,82.0371896661,0.0,42.6918050922,48.4199368926,311.59099445,125.069588657,8.3303,178.191105793
 12/11  01:00:00,129.329261817,30.7869830799,16.8227163484,0.0,25.5240853573,30.610668775,173.168519335,68.5431282529,3.33212,101.293271082
 12/11  02:00:00,131.04770194,30.7869830799,25.8996788697,0.0,19.418418834,29.3649097162,130.502492811,51.8968869389,3.33212,75.2734858723
 12/11  03:00:00,127.690045096,30.7869830799,30.4735143268,0.0,12.7620426787,28.1191506574,122.372983002,40.1464522693,3.33212,78.8944107331
 12/11  04:00:00,129.286993049,30.7869830799,32.0933910583,0.0,12.7620426787,28.1191506574,109.433344472,32.0933020672,3.33212,74.0079224052
 12/11  05:00:00,138.875014882,30.7869830799,35.1138543851,0.0,12.7620426787,28.1191506574,134.545296114,26.6968749503,3.33212,104.516301164
 12/11  06:00:00,175.72343529,30.7869830799,44.3540260384,0.0,25.5240853573,30.610668775,206.440433314,23.091404408,8.3303,175.018728906
 12/11  07:00:00,330.13511397,33.7810068719,94.4243763034,0.0,51.0481707146,78.1489452969,342.426808387,20.6633428038,16.6606,305.102865583
 12/11  08:00:00,385.126237557,35.5792365197,103.191308559,0.0,64.3609230253,109.708623606,477.897611683,46.4042364048,24.9909,406.502475278
 12/11  09:00:00,349.893116258,35.5774211471,115.787142461,0.0,51.0481707146,80.7689615957,361.673318584,18.3332051932,33.3212,310.018913391
 12/11  10:00:00,356.565373549,36.1118420164,148.899512544,0.0,51.0481707146,71.0224615957,309.799171778,0.59859770997,66.8089,242.391674068
 12/11  11:00:00,307.440700941,36.1635564553,147.53898773,0.0,32.1804615127,65.7244621605,274.711791778,1.92660068707,83.4695,189.315691091
 12/11  12:00:00,307.718331519,36.2110264712,146.442713304,0.0,32.1804615127,65.7244621605,224.228013162,2.1521279641,83.4695,138.606385198
 12/11  13:00:00,306.579369419,36.2538035278,145.443287446,0.0,32.1804615127,65.7244621605,224.312946155,2.42202736066,83.4695,138.421418795
 12/11  14:00:00,297.23726019,36.2927763552,145.480180613,0.0,32.1804615127,55.9779621605,216.263494266,2.84685592815,75.1392,138.277438338
 12/11  15:00:00,297.49138121,36.3275081928,145.560473823,0.0,32.1804615127,55.9779621605,207.70510457,2.77338333201,66.8089,138.122821238
 12/11  16:00:00,296.43876226,36.3599325667,144.489396332,0.0,32.1804615127,55.9779621605,215.834341938,2.57827762622,75.1392,138.116864311
 12/11  17:00:00,325.522786745,36.099467342,144.582077395,0.0,32.1804615127,60.9114621605,200.823177094,1.17575609696,91.7998,107.847620997
 12/11  18:00:00,367.66286876,35.6354760899,144.583954031,0.0,32.1804615127,77.5397301883,207.736096134,3.5640995351,49.9818,154.190196599
 12/11  19:00:00,428.974184793,35.6718673515,144.52944594,0.0,77.122965704,86.2600435998,334.369622391,4.0860968718,49.9818,280.301725519
 12/11  20:00:00,438.593704353,35.6070499705,147.297247203,0.0,102.647051061,80.1663183927,245.928589991,6.00442029672,33.3212,206.602969694
 12/11  21:00:00,459.070305448,35.5805588742,142.833981824,0.0,115.40909374,92.7192997104,255.179325075,15.7823982336,33.3212,206.075726841
 12/11  22:00:00,423.557142558,35.6160347394,131.211296709,0.0,102.647051061,94.1340635361,357.957468761,27.4485800117,24.9909,305.517988749
 12/11  23:00:00,331.929952232,35.6591064347,106.596342261,0.0,77.122965704,65.871452062,290.674683488,40.1749170151,16.6606,233.839166473
 12/11  24:00:00,237.294082086,35.621539812,80.3895078749,0.0,38.286128036,48.4199368926,178.301475524,46.3886613569,8.3303,123.582514167
 12/12  01:00:00,129.87606183,30.7869830799,17.4955776901,0.0,25.5240853573,30.610668775,142.746239586,38.0969039035,3.33212,101.317215682
 12/12  02:00:00,132.234906694,30.7869830799,27.2186808513,0.0,19.418418834,29.3649097162,122.856743205,39.3473769658,3.33212,80.1772462389
 12/12  03:00:00,128.727359574,30.7869830799,31.569519335,0.0,12.7620426787,28.1191506574,125.539940735,48.1870593066,3.33212,74.0207614283
 12/12  04:00:00,131.362298859,30.7869830799,34.1645796371,0.0,12.7620426787,28.1191506574,129.189403161,45.6748502801,3.33212,80.1824328809
 12/12  05:00:00,141.945590001,30.7869830799,37.5419320909,0.0,12.7620426787,28.1191506574,141.257794668,36.6001079601,3.33212,101.325566708
 12/12  06:00:00,221.75935124,33.1822021135,84.411213622,0.0,25.5240853573,30.610668775,216.445835414,29.5063102979,8.3303,178.609225116
 12/12  07:00:00,314.894773357,33.3418833824,79.288207115,0.0,51.0481707146,78.1489452969,346.784800503,24.689361349,16.6606,305.434839154
 12/12  08:00:00,389.475813524,35.5813976543,106.630746919,0.0,64.3609230253,109.708623606,462.698134994,35.840361718,24.9909,401.866873276
 12/12  09:00:00,357.669262928,35.5781230572,122.723200939,0.0,51.0481707146,80.7689615957,367.52193283,19.1444142258,33.3212,315.056318604
 12/12  10:00:00,353.703526185,36.1242549427,145.523837412,0.0,51.0481707146,71.0224615957,307.753908937,0.457232967425,66.8089,240.48777597
 12/12  11:00:00,303.329622861,36.1768698488,142.670597925,0.0,32.1804615127,65.7244621605,276.039853481,1.17981708635,83.4695,191.390536395
 12/12  12:00:00,303.349095786,36.2406586719,141.216413406,0.0,32.1804615127,65.7244621605,223.240428727,1.11482248062,83.4695,138.656106246
 12/12  13:00:00,301.685986144,36.3715254517,139.985747033,0.0,32.1804615127,65.7244621605,222.87280723,0.920717316161,83.4695,138.482589914
 12/12  14:00:00,293.624381828,36.3753988802,141.630055618,0.0,32.1804615127,55.9779621605,219.044754824,1.00811677644,75.1392,142.897438047
 12/12  15:00:00,295.553626669,36.386295132,143.541688199,0.0,32.1804615127,55.9779621605,206.375342245,1.1071825983,66.8089,138.459259647
 12/12  16:00:00,295.652638136,36.381153436,143.660655337,0.0,32.1804615127,55.9779621605,215.076132006,1.48366660821,75.1392,138.453265397
 12/12  17:00:00,323.593054901,36.150785744,142.586072674,0.0,32.1804615127,60.9114621605,195.472642033,0.782504983402,91.7998,102.890337049
 12/12  18:00:00,364.87213688,35.6753906718,141.159731221,0.0,32.1804615127,77.5397301883,206.461295997,2.23040981253,49.9818,154.249086184
 12/12  19:00:00,426.896641223,35.7079475451,141.923656054,0.0,77.122965704,86.2600435998,333.214728789,2.56868814898,49.9818,280.66424064
 12/12  20:00:00,435.771369551,35.6524845053,144.357975256,0.0,102.647051061,80.1663183927,249.572453374,2.38746031747,33.3212,213.863793057
 12/12  21:00:00,461.492363056,35.6298373685,144.968877119,0.0,115.40909374,92.7192997104,243.638851639,4.09742244559,33.3212,206.220229194
 12/12  22:00:00,437.931773077,35.6700706207,145.094902819,0.0,102.647051061,94.1340635361,339.037842299,8.16989516506,24.9909,305.877047134
 12/12  23:00:00,374.307300897,35.7355238209,147.892338361,0.0,77.122965704,65.871452062,256.052600108,12.7222244175,16.6606,226.669775691
 12/12  24:00:00,282.594588598,35.6868655106,124.482893998,0.0,38.286128036,48.4199368926,154.996112247,16.5205643882,8.3303,130.145247859
