Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  01:00:00,135.896444266,30.7869830799,23.5604326834,0.0,25.5240853573,30.610668775,108.574393308,3.88526033105,3.33212,101.357012977
 12/13  02:00:00,144.005455282,30.7869830799,39.0645398025,0.0,19.418418834,29.3649097162,84.1804769425,0.637320621768,3.33212,80.2110363208
 12/13  03:00:00,188.420292201,33.1822021135,85.9590851968,0.0,12.7620426787,28.1191506574,77.7738008075,0.411505818575,3.33212,74.0301749889
 12/13  04:00:00,116.788575305,30.7869830799,19.806928447,0.0,12.7620426787,28.1191506574,84.1799180115,0.637113495675,3.33212,80.2106845159
 12/13  05:00:00,183.215700207,33.1822021135,74.1454864407,0.0,12.7620426787,28.1191506574,106.134141633,1.42607631254,3.33212,101.37594532
 12/13  06:00:00,201.986971151,32.7829989412,66.3430949203,0.0,25.5240853573,30.610668775,188.637158185,1.5965962107,8.3303,178.710261974
 12/13  07:00:00,342.106965332,34.2999709958,105.129720737,0.0,51.0481707146,78.1489452969,322.583050523,0.132300013267,16.6606,305.790150509
 12/13  08:00:00,425.027544233,35.609443213,140.080337473,0.0,64.3609230253,109.708623606,433.707662831,4.80676741114,24.9909,403.90999542
 12/13  09:00:00,377.062024426,35.5780379816,140.1143144,0.0,51.0481707146,80.7689615957,349.820440748,2.29921453224,33.3212,314.200026215
 12/13  10:00:00,347.407007016,36.1330864828,137.802982962,0.0,51.0481707146,71.0224615957,311.846222386,0.862381521227,66.8089,244.174940865
 12/13  11:00:00,298.337401716,36.1813094792,137.277279293,0.0,32.1804615127,65.7244621605,275.559711034,3.87187677294,83.4695,188.218334261
 12/13  12:00:00,299.568102876,36.2211015503,137.801144951,0.0,32.1804615127,65.7244621605,226.848622339,4.67343994568,83.4695,138.705682393
 12/13  13:00:00,298.936958091,36.2558263072,137.503266172,0.0,32.1804615127,65.7244621605,233.02060217,4.4124591667,83.4695,145.138643003
 12/13  14:00:00,288.82261419,36.2903376121,136.946836474,0.0,32.1804615127,55.9779621605,216.76723303,3.24841120188,75.1392,138.379621828
 12/13  15:00:00,290.948548941,36.3209757295,139.026249601,0.0,32.1804615127,55.9779621605,208.396293474,3.35962762551,66.8089,138.227765849
 12/13  16:00:00,293.211944853,36.3501484694,141.262202178,0.0,32.1804615127,55.9779621605,216.607055051,3.23862531115,75.1392,138.22922974
 12/13  17:00:00,323.050469364,36.1138863131,142.085857618,0.0,32.1804615127,60.9114621605,195.097563386,1.5800466175,91.7998,101.717716768
 12/13  18:00:00,364.487563096,35.6658334102,140.584032706,0.0,32.1804615127,77.5397301883,215.552027328,4.69039145855,49.9818,160.879835869
 12/13  19:00:00,424.384258216,35.7041909924,138.528283236,0.0,77.122965704,86.2600435998,335.988627327,5.18091186962,49.9818,280.825915458
 12/13  20:00:00,431.911119117,35.6636957896,138.793950466,0.0,102.647051061,80.1663183927,244.692859899,4.49657987946,33.3212,206.875080019
 12/13  21:00:00,456.495413259,35.6572200483,138.031209343,0.0,115.40909374,92.7192997104,246.164231673,4.70245689375,33.3212,208.140574779
 12/13  22:00:00,431.452695192,35.734436504,136.583675612,0.0,102.647051061,94.1340635361,338.034444471,5.05353998418,24.9909,307.990004486
 12/13  23:00:00,366.342329121,35.8090360357,138.107245971,0.0,77.122965704,65.871452062,255.169366892,7.81277316452,16.6606,230.695993728
 12/13  24:00:00,300.609988097,35.766238107,140.606571976,0.0,38.286128036,48.4199368926,149.00306444,10.4749550015,8.3303,130.197809438
 12/14  01:00:00,157.494051909,30.7869830799,44.975857702,0.0,25.5240853573,30.610668775,104.715285929,0.0,3.33212,101.383165929
 12/14  02:00:00,203.557539179,33.1822021135,93.0286905317,0.0,19.418418834,29.3649097162,83.5946285455,0.0358429356177,3.33212,80.2266656099
 12/14  03:00:00,144.063424621,31.5853894245,45.1065274412,0.0,12.7620426787,28.1191506574,77.440046633,0.0500392999165,3.33212,74.0578873331
 12/14  04:00:00,167.001348487,32.383795769,66.2915379259,0.0,12.7620426787,28.1191506574,83.5568499678,0.0,3.33212,80.2247299678
 12/14  05:00:00,191.892829734,33.1822021135,82.6968530892,0.0,12.7620426787,28.1191506574,104.806019724,0.068726830994,3.33212,101.405172893
 12/14  06:00:00,206.99442869,32.6499312171,71.4986689296,0.0,25.5240853573,30.610668775,187.225563462,0.101629740948,8.3303,178.793633721
 12/14  07:00:00,354.328667469,34.7790148025,116.180417809,0.0,51.0481707146,78.1489452969,322.939156929,0.168233522478,16.6606,306.110323407
 12/14  08:00:00,426.400875722,35.6200008672,142.094014588,0.0,64.3609230253,109.708623606,441.387364137,8.16747463591,24.9909,408.228989501
 12/14  09:00:00,379.99819204,35.577614682,143.785327859,0.0,51.0481707146,80.7689615957,349.975672872,4.11649065912,33.3212,312.537982213
 12/14  10:00:00,350.778394031,36.1246667999,141.726332554,0.0,51.0481707146,71.0224615957,312.093070082,2.02544405729,66.8089,243.258726025
 12/14  11:00:00,301.887666447,36.1733446229,141.415710222,0.0,32.1804615127,65.7244621605,278.989276987,7.21320826967,83.4695,188.306568717
 12/14  12:00:00,302.667007101,36.2132004043,141.389015378,0.0,32.1804615127,65.7244621605,237.390648937,8.54931586724,83.4695,145.37183307
 12/14  13:00:00,302.08481833,36.2472005877,141.382668096,0.0,32.1804615127,65.7244621605,231.159922024,9.10032845035,83.4695,138.590093574
 12/14  14:00:00,292.850845889,36.2775850937,142.273178623,0.0,32.1804615127,55.9779621605,223.511420059,9.9593300099,75.1392,138.41289005
 12/14  15:00:00,294.124752247,36.3042520129,143.98137306,0.0,32.1804615127,55.9779621605,215.921448279,10.8384597239,66.8089,138.274088555
 12/14  16:00:00,294.708061533,36.329714699,144.65114214,0.0,32.1804615127,55.9779621605,227.280834126,10.6023942626,75.1392,141.539239864
 12/14  17:00:00,323.371019088,36.0484036612,144.082966571,0.0,32.1804615127,60.9114621605,202.417016317,5.8174345939,91.7998,104.799781723
 12/14  18:00:00,366.704949345,35.5907305,144.406214766,0.0,32.1804615127,77.5397301883,215.480146021,11.117716365,49.9818,154.380629656
 12/14  19:00:00,427.907646125,35.6356293163,143.321074441,0.0,77.122965704,86.2600435998,347.135119443,11.379813899,49.9818,285.773505544
 12/14  20:00:00,435.169672104,35.5834245809,142.962077604,0.0,102.647051061,80.1663183927,253.209396517,9.86343849504,33.3212,210.024758022
 12/14  21:00:00,460.38944558,35.5774211471,142.924972021,0.0,115.40909374,92.7192997104,249.379702333,9.57625597824,33.3212,206.482246354
 12/14  22:00:00,436.621547642,35.6186669137,142.904245986,0.0,102.647051061,94.1340635361,341.952477355,10.4241751534,24.9909,306.537402201
 12/14  23:00:00,372.167801173,35.6992255168,145.057861381,0.0,77.122965704,65.871452062,265.665767624,14.6544973683,16.6606,234.350670256
 12/14  24:00:00,306.705079084,35.6643335252,147.99221622,0.0,38.286128036,48.4199368926,157.726188588,19.1468702285,8.3303,130.24901836
 12/15  01:00:00,130.82287403,30.7869830799,18.5665905225,0.0,25.5240853573,30.610668775,111.633708471,6.8858027595,3.33212,101.415785712
 12/15  02:00:00,132.808685845,30.7869830799,27.9357443651,0.0,19.418418834,29.3649097162,91.5561417705,9.6297679174,3.33212,78.5942538531
 12/15  03:00:00,144.463901153,31.5853894245,45.7147852151,0.0,12.7620426787,28.1191506574,88.5265343039,9.48909897066,3.33212,75.7053153333
 12/15  04:00:00,153.577102925,32.383795769,53.0311029729,0.0,12.7620426787,28.1191506574,97.2989111486,13.7264933762,3.33212,80.2402977723
 12/15  05:00:00,185.30080926,33.1822021135,75.6314193539,0.0,12.7620426787,28.1191506574,125.695362355,20.9389475218,3.33212,101.424294833
 12/15  06:00:00,167.160301539,31.5853894245,33.4750481568,0.0,25.5240853573,30.610668775,210.535494755,23.3065884732,8.3303,178.898606282
 12/15  07:00:00,355.311723942,34.7790148025,116.708508945,0.0,51.0481707146,78.1489452969,351.105681307,28.0115507241,16.6606,306.433530583
 12/15  08:00:00,424.41653035,35.588174308,137.543078984,0.0,64.3609230253,109.708623606,475.282953344,40.2213313575,24.9909,410.070721986
 12/15  09:00:00,340.655936701,35.5774211471,105.295247183,0.0,51.0481707146,80.7689615957,385.464272448,34.0917350386,33.3212,318.05133741
 12/15  10:00:00,295.636935529,36.10572711,88.9220636508,0.0,51.0481707146,71.0224615957,336.761613292,32.1190704492,66.8089,237.833642843
 12/15  11:00:00,227.9668298,36.152986954,70.1291310557,0.0,32.1804615127,65.7244621605,316.726223262,42.0045560239,83.4695,191.252167238
 12/15  12:00:00,215.215944924,36.191041247,56.9227682739,0.0,32.1804615127,65.7244621605,271.623791155,45.4062675992,83.4695,142.748023556
 12/15  13:00:00,210.473875253,36.2233430517,53.0283727319,0.0,32.1804615127,65.7244621605,268.316379138,44.8198431038,83.4695,140.027036034
 12/15  14:00:00,199.685034738,36.2521852208,52.0426557964,0.0,32.1804615127,55.9779621605,263.087613476,44.276268982,75.1392,143.672144494
 12/15  15:00:00,197.196674379,36.2781277187,49.5514031466,0.0,32.1804615127,55.9779621605,255.618720169,50.4954225379,66.8089,138.314397631
 12/15  16:00:00,194.965148689,36.3022926254,47.3199551396,0.0,32.1804615127,55.9779621605,267.637162487,54.1747731091,75.1392,138.323189378
 12/15  17:00:00,223.145016533,36.0215969161,46.5346300961,0.0,32.1804615127,60.9114621605,255.402971099,55.6368516053,91.7998,107.966319494
 12/15  18:00:00,274.248319966,35.5774211471,54.6978268984,0.0,32.1804615127,77.5397301883,276.415573313,71.9418995954,49.9818,154.491873717
 12/15  19:00:00,354.578212171,35.5774211471,72.539220823,0.0,77.122965704,86.2600435998,417.111844526,85.6838056149,49.9818,281.446238911
 12/15  20:00:00,367.543315487,35.5774211471,78.2693972237,0.0,102.647051061,80.1663183927,333.732095439,86.1151824318,33.3212,214.295713007
 12/15  21:00:00,397.204420349,35.5774211471,82.5113339615,0.0,115.40909374,92.7192997104,332.876538531,92.930460642,33.3212,206.624877889
 12/15  22:00:00,386.293003582,35.5774211471,95.0571962006,0.0,102.647051061,94.1340635361,428.015513706,96.1519810036,24.9909,306.872632702
 12/15  23:00:00,307.937135785,35.5774211471,82.9752886725,0.0,77.122965704,65.871452062,347.816541405,96.6340005954,16.6606,234.521940809
 12/15  24:00:00,217.397173229,35.5774211471,60.5174092429,0.0,38.286128036,48.4199368926,237.846872171,99.2204650476,8.3303,130.296107124
 12/16  01:00:00,124.017698104,30.7869830799,9.38668012192,0.0,27.7269238854,30.610668775,182.614343857,77.8392128324,3.33212,101.443011025
 12/16  02:00:00,130.207342848,30.7869830799,15.5598368129,0.0,27.7269238854,30.610668775,141.835102562,58.2437721392,3.33212,80.2592104232
 12/16  03:00:00,116.265205384,30.7869830799,19.1123828321,0.0,12.7620426787,28.1191506574,122.124666548,44.7226851435,3.33212,74.0698614041
 12/16  04:00:00,118.695652496,30.7869830799,21.5497224818,0.0,12.7620426787,28.1191506574,118.963574703,35.3789825882,3.33212,80.2524721147
 12/16  05:00:00,128.715708147,30.7869830799,24.9952314007,0.0,12.7620426787,28.1191506574,133.757832972,28.9816962803,3.33212,101.444016692
 12/16  06:00:00,145.195359918,30.7869830799,29.2344554502,0.0,12.7620426787,28.1191506574,163.317986218,24.6454389032,8.3303,130.342247315
 12/16  07:00:00,286.126970231,33.5814052858,83.5044539737,0.0,42.6918050922,54.3732441037,217.874481794,21.5459957904,16.6606,179.667886004
 12/16  08:00:00,317.937984459,35.6023161693,78.8755607749,0.0,42.6918050922,86.1019271793,373.760517696,38.2298238774,24.9909,310.539793819
 12/16  09:00:00,365.195969275,35.5774211471,93.2363807132,0.0,57.6566862989,112.030105488,530.158206552,57.1278386136,33.3212,439.709167939
 12/16  10:00:00,310.059642424,36.0840783468,84.3637090676,0.0,57.6566862989,83.6599452969,457.034891872,73.7860610044,66.8089,316.439930868
 12/16  11:00:00,233.419124457,36.1294561142,61.9250364643,0.0,42.6918050922,68.9656133826,409.510491912,81.3374823473,83.4695,244.703509564
 12/16  12:00:00,214.31401287,36.166481724,51.0971492271,0.0,34.9340096728,67.7198543238,363.578769833,88.1877881253,83.4695,191.921481708
 12/16  13:00:00,206.615910555,36.1965304311,44.2402357184,0.0,34.9340096728,67.7198543238,305.952080918,79.6174199173,83.4695,142.865161
 12/16  14:00:00,194.491967253,36.2235410157,41.9302060056,0.0,34.9340096728,57.9733543238,289.187001552,68.5769308808,75.1392,145.470870671
 12/16  15:00:00,195.201723441,36.2480571107,42.6633975333,0.0,34.9340096728,57.9733543238,264.024648248,58.5350796249,66.8089,138.680668623
 12/16  16:00:00,195.091461811,36.2712124449,42.5581216513,0.0,34.9340096728,57.9733543238,275.687707342,55.2524026924,75.1392,145.29610465
 12/16  17:00:00,222.748552139,35.9912207924,41.3006845369,0.0,34.9340096728,62.9068543238,253.238640805,57.3964027907,91.7998,104.042438014
 12/16  18:00:00,262.07375153,35.5774211471,45.1412044772,0.0,34.9340096728,72.2186844194,254.871686741,69.9013647695,49.9818,134.988521972
 12/16  19:00:00,346.564166387,35.5774211471,54.9490545744,0.0,87.0357390804,86.2600435998,294.144130056,82.3522717645,49.9818,161.810058292
 12/16  20:00:00,354.519036728,35.5774211471,68.1700391383,0.0,102.000620287,77.6748002752,326.773554713,86.415042635,33.3212,207.037312078
 12/16  21:00:00,376.742579201,35.5774211471,79.0385564989,0.0,102.000620287,88.9820225341,324.605045987,84.5616585289,33.3212,206.722187459
 12/16  22:00:00,370.169726539,35.5774211471,82.1666558228,0.0,102.000620287,91.6425454185,321.966907932,82.803729472,24.9909,214.17227846
 12/16  23:00:00,317.269932329,35.5774211471,82.4489763583,0.0,87.0357390804,65.871452062,398.39829873,75.8796149313,16.6606,305.858083799
 12/16  24:00:00,227.54582554,35.5774211471,66.3761855182,0.0,42.6918050922,48.4199368926,262.680562378,75.1558721589,8.3303,179.194390219
 12/17  01:00:00,134.399035203,30.7869830799,10.6358694613,0.0,34.4311606118,33.1021868926,162.372048674,57.0148924265,3.33212,102.025036248
 12/17  02:00:00,140.259905068,30.7869830799,16.5144690275,0.0,34.4311606118,33.1021868926,124.787004572,41.5358242206,3.33212,79.9190603509
 12/17  03:00:00,125.721005081,30.7869830799,19.4694626842,0.0,19.466279405,30.610668775,121.414757598,37.7284002672,3.33212,80.354237331
 12/17  04:00:00,127.469250981,30.7869830799,21.1859502906,0.0,19.466279405,30.610668775,124.218800817,40.5261817656,3.33212,80.3604990512
 12/17  05:00:00,136.256762944,30.7869830799,23.3243830424,0.0,19.466279405,30.610668775,150.031357355,45.2317170672,3.33212,101.467520288
 12/17  06:00:00,151.00839383,30.7869830799,25.832463971,0.0,19.466279405,30.610668775,176.971994875,38.1169631012,8.3303,130.524731774
 12/17  07:00:00,270.590625408,32.9826005274,69.1723483996,0.0,42.6918050922,54.3732441037,235.047693962,31.283168378,16.6606,187.103925585
 12/17  08:00:00,323.875324802,35.6322035037,75.3015958131,0.0,49.3960418185,88.5934452969,401.410980645,69.3568404729,24.9909,307.063240172
 12/17  09:00:00,354.871142335,35.5774211471,82.2721691507,0.0,57.6566862989,112.030105488,609.825451776,134.095571719,33.3212,442.408680056
 12/17  10:00:00,295.574427387,36.0334271113,79.1870592792,0.0,50.9524495726,81.1684271793,540.603127325,154.340362644,66.8089,319.453864682
 12/17  11:00:00,243.774272496,36.0587401149,72.4047763447,0.0,42.6918050922,68.9656133826,472.298825492,143.608302924,83.4695,245.221022567
 12/17  12:00:00,240.298355107,36.1370427892,72.5411956041,0.0,38.286128036,68.9656133826,415.199305998,141.704817541,83.4695,190.024988457
 12/17  13:00:00,242.600670596,36.219569319,75.938952344,0.0,38.286128036,68.9656133826,322.054818913,94.1152818172,83.4695,144.470037096
 12/17  14:00:00,224.431682394,36.255268391,76.9827641893,0.0,31.5818913096,56.727595265,277.428088365,62.6662549542,75.1392,139.622633411
 12/17  15:00:00,222.356459903,36.2862953027,74.9003133515,0.0,31.5818913096,56.727595265,279.083388583,68.1761907279,66.8089,144.098297855
 12/17  16:00:00,221.588211492,36.3134531396,74.1213216988,0.0,31.5818913096,56.727595265,290.681214253,77.1366587917,75.1392,138.405355461
 12/17  17:00:00,239.939158819,36.0283997141,63.5753320639,0.0,31.5818913096,61.661095265,297.166800596,99.0172554301,91.7998,106.349745166
 12/17  18:00:00,262.27835843,35.5774211471,49.985932219,0.0,31.5818913096,70.9729253606,397.920468607,215.367510627,49.9818,132.571157981
 12/17  19:00:00,333.206876435,35.5774211471,50.7922749644,0.0,80.3315023541,83.7685254822,407.857254264,196.183473631,49.9818,161.691980633
 12/17  20:00:00,344.907379861,35.5774211471,58.7056607676,0.0,102.000620287,77.6748002752,422.197842312,181.975630337,33.3212,206.901011976
 12/17  21:00:00,375.284414269,35.5774211471,68.6094402726,0.0,108.704857014,91.4735406516,422.059405547,182.401044003,33.3212,206.337161544
 12/17  22:00:00,349.151255844,35.5774211471,70.6817160929,0.0,95.2963835608,89.1510273009,422.955601236,185.912903927,24.9909,212.051797309
 12/17  23:00:00,296.63295944,35.5774211471,71.355697066,0.0,80.3315023541,63.3799339444,517.400583245,192.967153983,16.6606,307.772829262
 12/17  24:00:00,216.336403875,35.5774211471,55.4907575169,0.0,42.6918050922,48.4199368926,386.053975818,202.383732625,8.3303,175.339943194
 12/18  01:00:00,125.788558386,30.7869830799,13.5267463965,0.0,25.5240853573,30.610668775,152.666440472,44.1632711366,3.33212,105.171049335
 12/18  02:00:00,116.594971813,30.7869830799,11.7024868212,0.0,19.418418834,29.3649097162,124.075292133,40.7221039548,3.33212,80.0210681783
 12/18  03:00:00,106.890726048,30.7869830799,9.92866491381,0.0,12.7620426787,28.1191506574,117.117684875,39.4195849432,3.33212,74.365979932
 12/18  04:00:00,105.73524025,30.7869830799,8.79682657969,0.0,12.7620426787,28.1191506574,122.879475697,39.2633629787,3.33212,80.283992718
 12/18  05:00:00,113.643716145,30.7869830799,10.1316167295,0.0,12.7620426787,28.1191506574,144.336799853,39.5144275502,3.33212,101.490252303
 12/18  06:00:00,148.216715384,30.7869830799,17.074357257,0.0,25.5240853573,30.610668775,227.245202653,39.7540599097,8.3303,179.160842743
 12/18  07:00:00,271.072580753,30.7869830799,42.0566390637,0.0,51.0481707146,78.1489452969,367.655967064,38.1317304148,16.6606,312.863636649
 12/18  08:00:00,368.046329193,35.592851154,83.8722440816,0.0,64.3609230253,109.708623606,651.964934916,216.999253507,24.9909,409.974781408
 12/18  09:00:00,319.90029866,35.5774211471,86.7093078487,0.0,51.0481707146,80.7689615957,581.694436401,228.734468072,33.3212,319.638768329
 12/18  10:00:00,298.102146268,35.7586943159,92.5220944917,0.0,51.0481707146,71.0224615957,499.882773863,191.287067247,66.8089,241.786806616
 12/18  11:00:00,233.898292651,36.0607008105,76.7729817816,0.0,32.1804615127,65.7244621605,416.04787156,136.879937819,83.4695,195.69843374
 12/18  12:00:00,237.203064951,36.1634120141,79.7250636296,0.0,32.1804615127,65.7244621605,283.441213392,61.0213483672,83.4695,138.950365025
 12/18  13:00:00,243.626799107,36.2090716598,86.7256008834,0.0,32.1804615127,65.7244621605,269.063074281,40.1976433412,83.4695,145.39593094
 12/18  14:00:00,242.115082766,36.2503324233,94.7827698284,0.0,32.1804615127,55.9779621605,236.132629665,22.3865909039,75.1392,138.606838761
 12/18  15:00:00,261.280568317,36.285768816,113.799069801,0.0,32.1804615127,55.9779621605,224.987151878,14.4170744081,66.8089,143.76117747
 12/18  16:00:00,261.68924311,36.3153523425,114.212964191,0.0,32.1804615127,55.9779621605,231.360586721,16.4854137635,75.1392,139.735972957
 12/18  17:00:00,274.506125431,36.0344621809,98.1097283205,0.0,32.1804615127,60.9114621605,213.867917036,18.9579555299,91.7998,103.110161506
 12/18  18:00:00,290.329080588,35.5774211471,71.2145725172,0.0,32.1804615127,77.5397301883,310.163556231,100.250519555,49.9818,159.931236676
 12/18  19:00:00,344.11890951,35.5774211471,62.2598093368,0.0,77.122965704,86.2600435998,577.514966652,243.661900951,49.9818,283.871265701
 12/18  20:00:00,349.424473439,35.5774211471,60.3033560293,0.0,102.647051061,80.1663183927,438.690189122,192.113763494,33.3212,213.255225628
 12/18  21:00:00,371.652888529,35.5774211471,57.3931751994,0.0,115.40909374,92.7192997104,442.475302511,197.150604943,33.3212,212.003497568
 12/18  22:00:00,349.673013573,35.5774211471,59.13171693,0.0,102.647051061,94.1340635361,552.476236207,217.268998448,24.9909,310.21633776
 12/18  23:00:00,270.157463382,35.5774211471,46.2428401329,0.0,77.122965704,65.871452062,488.387609859,236.705006899,16.6606,235.02200296
 12/18  24:00:00,186.488715749,35.5774211471,30.6494158958,0.0,38.286128036,48.4199368926,395.577740276,256.819228778,8.3303,130.428211498
 12/19  01:00:00,128.347822423,30.7869830799,16.2019105731,0.0,25.5240853573,30.610668775,154.33057724,49.4758864961,3.33212,101.522570743
 12/19  02:00:00,117.135423117,30.7869830799,12.3180991441,0.0,19.418418834,29.3649097162,127.948315029,44.3161692085,3.33212,80.3000258207
 12/19  03:00:00,106.889744685,30.7869830799,9.9861083568,0.0,12.7620426787,28.1191506574,119.257661757,41.8019412282,3.33212,74.123600529
 12/19  04:00:00,105.632579356,30.7869830799,8.7407212277,0.0,12.7620426787,28.1191506574,124.549723642,40.9258030918,3.33212,80.29180055
 12/19  05:00:00,119.995717828,30.7869830799,15.8682959626,0.0,12.7620426787,28.1191506574,152.447660796,41.2487991505,3.33212,107.866741646
 12/19  06:00:00,156.111812793,30.7869830799,24.3387112515,0.0,25.5240853573,30.610668775,229.35387814,41.7668317517,8.3303,179.256746388
 12/19  07:00:00,286.965314076,30.7869830799,57.2260700851,0.0,51.0481707146,78.1489452969,364.813242623,40.4787023234,16.6606,307.6739403
 12/19  08:00:00,334.396365343,35.5819258522,49.6321919685,0.0,64.3609230253,109.708623606,693.847697607,256.226148371,24.9909,412.630649236
 12/19  09:00:00,311.722276571,35.5774211471,78.0937881947,0.0,51.0481707146,80.7689615957,623.773446503,270.319599372,33.3212,320.132647131
 12/19  10:00:00,348.733970571,35.8405017762,143.147117615,0.0,51.0481707146,71.0224615957,504.552694055,192.532831987,66.8089,245.210962068
 12/19  11:00:00,258.605691073,36.1099411562,101.759441634,0.0,32.1804615127,65.7244621605,335.684203799,63.4215028599,83.4695,188.793200939
 12/19  12:00:00,251.721726493,36.1597316837,94.0566906622,0.0,32.1804615127,65.7244621605,250.23936565,21.142387788,83.4695,145.627477862
 12/19  13:00:00,277.06780682,36.2058573345,119.897765622,0.0,32.1804615127,65.7244621605,238.58698087,9.67621951038,83.4695,145.44126136
 12/19  14:00:00,294.702006387,36.2478504054,147.006199819,0.0,32.1804615127,55.9779621605,220.69022141,6.88816191787,75.1392,138.662859492
 12/19  15:00:00,299.029280189,36.2844874071,151.122344813,0.0,32.1804615127,55.9779621605,212.182373246,6.87655672622,66.8089,138.49691652
 12/19  16:00:00,299.154828986,36.3170146474,151.133069574,0.0,32.1804615127,55.9779621605,226.303396428,6.07308682919,75.1392,145.091109599
 12/19  17:00:00,328.611683671,36.0486369156,151.614980484,0.0,32.1804615127,60.9114621605,197.427974305,3.89371151185,91.7998,101.734462793
 12/19  18:00:00,359.336139529,35.5774211471,139.771967979,0.0,32.1804615127,77.5397301883,220.117085251,8.65307468261,49.9818,161.482210568
 12/19  19:00:00,367.847253499,35.5774211471,86.2249872951,0.0,77.122965704,86.2600435998,485.772717394,150.232933922,49.9818,285.557983472
 12/19  20:00:00,360.314856271,35.5774211471,71.295555057,0.0,102.647051061,80.1663183927,488.435967312,243.039693872,33.3212,212.07507344
 12/19  21:00:00,386.508993105,35.5774211471,72.3151818991,0.0,115.40909374,92.7192997104,427.637008561,180.061702165,33.3212,214.254106396
 12/19  22:00:00,371.750082336,35.5774211471,81.1667284186,0.0,102.647051061,94.1340635361,507.627376541,174.52023215,24.9909,308.116244391
 12/19  23:00:00,297.941063172,35.5774211471,73.6614551591,0.0,77.122965704,65.871452062,436.600213898,184.757187306,16.6606,235.182426593
 12/19  24:00:00,212.33543866,35.5774211471,56.1237780468,0.0,38.286128036,48.4199368926,344.352066592,205.553056085,8.3303,130.468710507
 12/20  01:00:00,131.463914423,30.7869830799,19.1631097555,0.0,25.5240853573,30.610668775,150.959131919,43.5642583962,3.33212,104.062753523
 12/20  02:00:00,122.516059519,30.7869830799,17.5790568287,0.0,19.418418834,29.3649097162,119.531671107,38.3565155617,3.33212,77.8430355456
 12/20  03:00:00,112.803613266,30.7869830799,15.7998133025,0.0,12.7620426787,28.1191506574,119.038724363,35.3933564138,3.33212,80.3132479488
 12/20  04:00:00,111.470001774,30.7869830799,14.4908733388,0.0,12.7620426787,28.1191506574,117.953689223,34.3002194783,3.33212,80.3213497451
 12/20  05:00:00,118.724108239,30.7869830799,15.1762330606,0.0,12.7620426787,28.1191506574,139.162964534,34.2785550118,3.33212,101.552289522
 12/20  06:00:00,153.422874958,30.7869830799,22.2478973248,0.0,25.5240853573,30.610668775,222.292335192,34.6216949409,8.3303,179.340340251
 12/20  07:00:00,277.593865008,30.7869830799,48.557194984,0.0,51.0481707146,78.1489452969,365.364017726,33.4968604738,16.6606,315.206557252
 12/20  08:00:00,363.241458651,35.5923666249,79.1237125834,0.0,64.3609230253,109.708623606,647.66708622,209.668902192,24.9909,413.007284027
 12/20  09:00:00,341.852760826,35.5774211471,108.502693279,0.0,51.0481707146,80.7689615957,567.076737967,212.224459498,33.3212,321.53107847
 12/20  10:00:00,311.799704635,36.0333397652,105.916807874,0.0,51.0481707146,71.0224615957,410.562940782,102.383483087,66.8089,241.370557695
 12/20  11:00:00,235.061331102,36.1233936962,78.0174684506,0.0,32.1804615127,65.7244621605,309.371920062,33.2700703066,83.4695,192.632349755
 12/20  12:00:00,251.038765731,36.1713301777,93.0894589691,0.0,32.1804615127,65.7244621605,240.735688252,11.5978322904,83.4695,145.668355962
 12/20  13:00:00,291.686379483,36.2162115783,134.341010683,0.0,32.1804615127,65.7244621605,229.269121845,6.20680698131,83.4695,139.592814864
 12/20  14:00:00,302.069446134,36.2564910344,154.208959639,0.0,32.1804615127,55.9779621605,227.13386586,7.39536702796,75.1392,144.599298832
 12/20  15:00:00,302.532289915,36.2895105817,154.637978608,0.0,32.1804615127,55.9779621605,214.165063583,8.82649204309,66.8089,138.52967154
 12/20  16:00:00,296.150817941,36.3216645027,148.34086857,0.0,32.1804615127,55.9779621605,228.940855964,8.65483910488,75.1392,145.14681686
 12/20  17:00:00,273.228744018,36.0393047682,96.834918288,0.0,32.1804615127,60.9114621605,212.212215434,18.6513491987,91.7998,101.761066236
 12/20  18:00:00,277.767863866,35.5774211471,58.7289519694,0.0,32.1804615127,77.5397301883,293.429633192,81.9100497625,49.9818,161.537783429
 12/20  19:00:00,345.981146307,35.5774211471,64.3603838915,0.0,77.122965704,86.2600435998,547.74931668,211.962571549,49.9818,285.80494513
 12/20  20:00:00,357.232744718,35.5774211471,67.7215800246,0.0,102.647051061,80.1663183927,457.120487036,211.60140338,33.3212,212.197883656
 12/20  21:00:00,383.573036393,35.5774211471,68.8706769508,0.0,115.40909374,92.7192997104,415.079114033,167.367355062,33.3212,214.390558971
 12/20  22:00:00,373.125263107,35.5774211471,82.0407342093,0.0,102.647051061,94.1340635361,495.123368895,161.715870589,24.9909,308.416598306
 12/20  23:00:00,312.994660684,35.5774408826,88.0657568491,0.0,77.122965704,65.871452062,409.754197238,157.782599412,16.6606,235.310997826
 12/20  24:00:00,215.350875222,35.5774211471,58.4940646473,0.0,38.286128036,48.4199368926,297.273949525,158.437420364,8.3303,130.506229161
 12/21  01:00:00,126.275386184,30.7869830799,13.8561787915,0.0,25.5240853573,30.610668775,146.954234447,35.7092865241,3.33212,107.912827923
 12/21  02:00:00,123.735967898,30.7869830799,18.6454651207,0.0,19.418418834,29.3649097162,113.374048343,29.9965860416,3.33212,80.0453423016
 12/21  03:00:00,119.638294822,30.7869830799,22.440768884,0.0,12.7620426787,28.1191506574,103.02371938,25.2648584303,3.33212,74.4267409502
 12/21  04:00:00,119.089733153,30.7869830799,21.9439468657,0.0,12.7620426787,28.1191506574,106.020845736,22.3636026566,3.33212,80.3251230791
 12/21  05:00:00,125.226169455,30.7869830799,21.5610731495,0.0,12.7620426787,28.1191506574,130.896502182,21.7376714754,3.33212,105.826710707
 12/21  06:00:00,161.844228628,30.7869830799,30.5385594879,0.0,25.5240853573,30.610668775,211.799543701,21.7671576291,8.3303,181.702086072
 12/21  07:00:00,326.923930075,33.1822021135,92.8260616718,0.0,51.0481707146,78.1489452969,345.377483036,20.4594083862,16.6606,308.25747465
 12/21  08:00:00,377.429571926,35.5774211471,92.2042561512,0.0,64.3609230253,109.708623606,522.50706631,83.6906498177,24.9909,413.825516492
 12/21  09:00:00,316.707725961,35.5774211471,82.0435705388,0.0,51.0481707146,80.7689615957,424.950890934,69.6154473897,33.3212,322.014243545
 12/21  10:00:00,270.34718212,36.0878159974,64.6782871014,0.0,51.0481707146,71.0224615957,359.666777311,48.4266294098,66.8089,244.431247902
 12/21  11:00:00,244.581546577,36.1362374621,86.3871555454,0.0,32.1804615127,65.7244621605,304.233735716,24.7900619248,83.4695,195.974173791
 12/21  12:00:00,252.21384041,36.1783264442,92.3218696037,0.0,32.1804615127,65.7244621605,242.36930079,13.181922049,83.4695,145.717878741
 12/21  13:00:00,284.596522135,36.2177290184,125.45791218,0.0,32.1804615127,65.7244621605,229.438553673,7.05761281042,83.4695,138.911440862
 12/21  14:00:00,300.265229903,36.2556973095,150.728722991,0.0,32.1804615127,55.9779621605,225.780805296,5.28333015268,75.1392,145.358275143
 12/21  15:00:00,301.066140319,36.2891091089,151.365296795,0.0,32.1804615127,55.9779621605,210.811321934,5.4240998321,66.8089,138.578322102
 12/21  16:00:00,301.327146352,36.3191597538,151.695316846,0.0,32.1804615127,55.9779621605,225.742528662,5.41278420662,75.1392,145.190544456
 12/21  17:00:00,330.982294552,36.0396806767,152.702121636,0.0,32.1804615127,60.9114621605,197.268254597,3.68273863803,91.7998,101.785715959
 12/21  18:00:00,356.7388969,35.5774211471,136.103010715,0.0,32.1804615127,77.5397301883,219.684845853,8.09225326354,49.9818,161.610792589
 12/21  19:00:00,399.244682715,35.5909060432,116.470085931,0.0,77.122965704,86.2600435998,359.3637519,19.4291571405,49.9818,289.952794759
 12/21  20:00:00,392.645104274,35.5774211471,102.253684626,0.0,102.647051061,80.1663183927,271.903048841,29.8713722614,33.3212,208.710476579
 12/21  21:00:00,416.373652959,35.5774211471,100.640060272,0.0,115.40909374,92.7192997104,285.342179395,37.4763830027,33.3212,214.544596392
 12/21  22:00:00,402.572462849,35.5774211471,110.45337387,0.0,102.647051061,94.1340635361,392.610626336,55.1536796609,24.9909,312.466046675
 12/21  23:00:00,319.885515377,35.58540232,94.3683527995,0.0,77.122965704,65.871452062,327.061084082,74.7782517771,16.6606,235.622232305
 12/21  24:00:00,226.370102734,35.5774211471,68.9867410753,0.0,38.286128036,48.4199368926,234.554518672,92.3319096011,8.3303,133.892309071
 12/22  01:00:00,126.048074801,30.7869830799,13.5449473155,0.0,25.5240853573,30.610668775,183.897707787,78.9307242668,3.33212,101.63486352
 12/22  02:00:00,127.492816501,30.7869830799,22.3449526066,0.0,19.418418834,29.3649097162,144.558186828,60.8804159394,3.33212,80.345650889
 12/22  03:00:00,123.472640129,30.7869830799,26.2627866263,0.0,12.7620426787,28.1191506574,130.076542385,46.3937169969,3.33212,80.3507053879
 12/22  04:00:00,125.88894648,30.7869830799,28.6910947902,0.0,12.7620426787,28.1191506574,113.736984487,36.2488062286,3.33212,74.1560582579
 12/22  05:00:00,137.173353051,30.7869830799,32.7674863807,0.0,12.7620426787,28.1191506574,140.51280444,29.2232681283,3.33212,107.957416312
 12/22  06:00:00,174.582991097,30.7869830799,42.5395548663,0.0,25.5240853573,30.610668775,212.199920302,24.358882396,8.3303,179.510737906
 12/22  07:00:00,338.658005186,34.2600506786,101.296326543,0.0,51.0481707146,78.1489452969,353.887695809,21.0327941877,16.6606,316.194301621
 12/22  08:00:00,389.445189021,35.5813193973,103.660563179,0.0,64.3609230253,109.708623606,472.504494364,32.5087186772,24.9909,415.004875687
 12/22  09:00:00,322.787695618,35.5774211471,87.719204756,0.0,51.0481707146,80.7689615957,403.032171167,48.6499362489,33.3212,321.061034918
 12/22  10:00:00,280.283840595,36.1010713158,73.3240158251,0.0,51.0481707146,71.0224615957,369.120082727,56.6113969984,66.8089,245.699785728
 12/22  11:00:00,219.830198633,36.147675134,61.4933272228,0.0,32.1804615127,65.7244621605,323.944299192,50.8605653941,83.4695,189.614233798
 12/22  12:00:00,215.065650616,36.1847831298,56.1797526058,0.0,32.1804615127,65.7244621605,270.338949819,41.6270158312,83.4695,145.242433988
 12/22  13:00:00,213.742129831,36.2174183234,55.4856197111,0.0,32.1804615127,65.7244621605,260.225537954,31.1704910566,83.4695,145.585546897
 12/22  14:00:00,210.965341577,36.2481908886,62.3808944419,0.0,32.1804615127,55.9779621605,241.342747656,23.8225913128,75.1392,142.380956344
 12/22  15:00:00,223.80119336,36.2760660792,75.2258085499,0.0,32.1804615127,55.9779621605,225.926415455,17.4833182664,66.8089,141.634197189
 12/22  16:00:00,235.5598958,36.3027107836,87.0667788326,0.0,32.1804615127,55.9779621605,227.927203037,14.1708806754,75.1392,138.617122362
 12/22  17:00:00,266.467258393,36.0237405851,89.1409684491,0.0,32.1804615127,60.9114621605,209.931724535,9.95838707094,91.7998,108.173537464
 12/22  18:00:00,310.361518566,35.5774211471,90.3531691727,0.0,32.1804615127,77.5397301883,228.168322839,16.5374217871,49.9818,161.649101052
 12/22  19:00:00,375.22156875,35.5907900183,92.922754655,0.0,77.122965704,86.2600435998,366.486954529,29.0222314364,49.9818,287.482923093
 12/22  20:00:00,378.054393343,35.5774211471,88.6513090447,0.0,102.647051061,80.1663183927,278.735581437,34.0964913666,33.3212,211.317890071
 12/22  21:00:00,408.241104076,35.5774211471,93.5182087729,0.0,115.40909374,92.7192997104,281.411906011,33.4283615374,33.3212,214.662344473
 12/22  22:00:00,394.107639192,35.5774211471,102.935948402,0.0,102.647051061,94.1340635361,384.117912251,44.502596029,24.9909,314.624416222
 12/22  23:00:00,311.768970168,35.5982282222,86.9190348868,0.0,77.122965704,65.871452062,344.48827737,90.3789937992,16.6606,237.448683571
 12/22  24:00:00,223.804537036,35.5851690114,67.0724599773,0.0,38.286128036,48.4199368926,219.943572436,80.6209752418,8.3303,130.992297194
 12/23  01:00:00,127.845055765,30.7869830799,13.3176739068,0.0,27.7269238854,30.610668775,142.151580803,37.1911384612,3.33212,101.628322342
 12/23  02:00:00,136.250897156,30.7869830799,21.7392573441,0.0,27.7269238854,30.610668775,113.857110965,30.1697626832,3.33212,80.3552282814
 12/23  03:00:00,123.075753916,30.7869830799,26.0820137909,0.0,12.7620426787,28.1191506574,106.955053685,23.2656608185,3.33212,80.3572728664
 12/23  04:00:00,126.226994271,30.7869830799,29.2515852121,0.0,12.7620426787,28.1191506574,102.708668302,19.0129811652,3.33212,80.3635671367
 12/23  05:00:00,136.977720113,30.7869830799,33.3999738923,0.0,12.7620426787,28.1191506574,122.846080645,17.8882850331,3.33212,101.625675612
 12/23  06:00:00,197.952318164,33.1822021135,76.8511375398,0.0,12.7620426787,28.1191506574,155.839552523,16.8766290618,8.3303,130.632623461
 12/23  07:00:00,279.557168481,33.3019630652,77.5341174384,0.0,42.6918050922,54.3732441037,219.825186489,15.9864830257,16.6606,187.178103463
 12/23  08:00:00,340.930395643,35.6079348142,100.612441604,0.0,42.6918050922,86.1019271793,359.062998161,21.0308890935,24.9909,313.041209067
 12/23  09:00:00,384.107446184,35.5774211471,111.217468775,0.0,57.6566862989,112.030105488,502.244581199,19.5719350762,33.3212,449.351446123
 12/23  10:00:00,327.62847307,36.089976497,101.252786281,0.0,57.6566862989,83.6599452969,408.637445159,19.2281738268,66.8089,322.600371332
 12/23  11:00:00,271.432867247,36.1381639055,99.207094666,0.0,42.6918050922,68.9656133826,347.263710193,17.9678476481,83.4695,245.826362545
 12/23  12:00:00,296.435612273,36.1774456119,132.344493399,0.0,34.9340096728,67.7198543238,291.878744051,11.761400572,83.4695,196.647843479
 12/23  13:00:00,312.961293729,36.2136825329,149.151401972,0.0,34.9340096728,67.7198543238,234.890720649,5.45106169588,83.4695,145.970158954
 12/23  14:00:00,301.968933551,36.2486207401,147.141954012,0.0,34.9340096728,57.9733543238,219.615792726,4.5312607892,75.1392,139.945331937
 12/23  15:00:00,302.142195658,36.2800543746,146.949044225,0.0,34.9340096728,57.9733543238,216.066465744,4.40717297612,66.8089,144.850392768
 12/23  16:00:00,302.560435978,36.3081614114,147.445793665,0.0,34.9340096728,57.9733543238,225.449983155,4.68335651898,75.1392,145.627426636
 12/23  17:00:00,331.980853855,36.0288391911,148.121541423,0.0,34.9340096728,62.9068543238,205.422702922,5.29533430993,91.7998,108.327568612
 12/23  18:00:00,368.168923922,35.6040221111,149.101950555,0.0,34.9340096728,72.2186844194,191.251633178,9.4273376548,49.9818,131.842495523
 12/23  19:00:00,436.870345544,35.6677865835,143.675291393,0.0,87.0357390804,86.2600435998,230.37404341,12.076078866,49.9818,168.316164544
 12/23  20:00:00,394.636522798,35.5821985944,107.357756857,0.0,102.000620287,77.6748002752,276.003831917,34.3180140081,33.3212,208.364617909
 12/23  21:00:00,399.060339888,35.5774211471,101.09615324,0.0,102.000620287,88.9820225341,307.594796208,60.0187738932,33.3212,214.254822315
 12/23  22:00:00,392.255954475,35.5774211471,104.216791802,0.0,102.000620287,91.6425454185,328.938188771,88.9281736533,24.9909,215.019115118
 12/23  23:00:00,335.557150411,35.5774211471,100.677795795,0.0,87.0357390804,65.871452062,424.751973667,100.181517706,16.6606,307.909855962
 12/23  24:00:00,242.015154888,35.5774211471,80.8089074355,0.0,42.6918050922,48.4199368926,292.466645152,97.4014059876,8.3303,186.734939165
 12/24  01:00:00,139.696132748,30.7869830799,15.8354614172,0.0,34.4311606118,33.1021868926,168.122108726,60.2605301594,3.33212,104.529458567
 12/24  02:00:00,148.156322694,30.7869830799,24.2848446167,0.0,34.4311606118,33.1021868926,133.600639326,52.1762566186,3.33212,78.092262707
 12/24  03:00:00,134.322265238,30.7869830799,27.898972885,0.0,19.466279405,30.610668775,133.685288111,50.2172795628,3.33212,80.1358885486
 12/24  04:00:00,137.192938806,30.7869830799,30.7785877738,0.0,19.466279405,30.610668775,122.490973329,38.6969436131,3.33212,80.4619097154
 12/24  05:00:00,147.320882921,30.7869830799,34.3342866009,0.0,19.466279405,30.610668775,142.354028866,31.0109189902,3.33212,108.010989876
 12/24  06:00:00,163.266011422,30.7869830799,38.044895634,0.0,19.466279405,30.610668775,164.817968767,25.6602153692,8.3303,130.827453398
 12/24  07:00:00,297.95402827,33.980608458,94.3361714338,0.0,42.6918050922,54.3732441037,213.875494414,9.45673480396,16.6606,187.75815961
 12/24  08:00:00,398.805014089,35.6797467416,148.326396817,0.0,49.3960418185,88.5934452969,344.500580611,2.2776472363,24.9909,317.232033375
 12/24  09:00:00,416.789962996,35.5774211471,142.176162798,0.0,57.6566862989,112.030105488,481.876699228,1.15223900364,33.3212,447.403260224
 12/24  10:00:00,358.837421389,36.0985364946,139.202197373,0.0,50.9524495726,81.1684271793,388.950487836,0.575653319931,66.8089,321.565934516
 12/24  11:00:00,315.351427102,36.147114102,140.322437457,0.0,42.6918050922,68.9656133826,332.568374844,2.36179756667,83.4695,246.737077277
 12/24  12:00:00,311.656549032,36.1868141162,140.321180653,0.0,38.286128036,68.9656133826,283.278383143,3.34801482565,83.4695,196.460868317
 12/24  13:00:00,310.568215247,36.2210289122,140.231421665,0.0,38.286128036,68.9656133826,233.099231464,4.04437222748,83.4695,145.585359236
 12/24  14:00:00,295.544969942,36.2507066896,145.65804872,0.0,31.5818913096,56.727595265,227.091431433,6.27761989148,75.1392,145.674611542
 12/24  15:00:00,281.605075277,36.2771401563,132.660807556,0.0,31.5818913096,56.727595265,216.319934538,10.8106840135,66.8089,138.700350525
 12/24  16:00:00,259.604525967,36.3022645063,110.824378365,0.0,31.5818913096,56.727595265,234.043314186,13.5870357708,75.1392,145.317078415
 12/24  17:00:00,281.33707379,36.0222378428,103.592467774,0.0,31.5818913096,61.661095265,214.276904965,14.2508836707,91.7998,108.226221294
 12/24  18:00:00,311.890317246,35.5774211471,98.6111359253,0.0,31.5818913096,70.9729253606,201.080044637,19.9715615018,49.9818,131.126683135
 12/24  19:00:00,355.415235052,35.5774211471,72.5767291776,0.0,80.3315023541,83.7685254822,264.0860604,51.8572495426,49.9818,162.247010858
 12/24  20:00:00,362.226262282,35.5774211471,75.9216753359,0.0,102.000620287,77.6748002752,348.631386144,100.415215375,33.3212,214.894970769
 12/24  21:00:00,397.591026024,35.5774211471,90.6038018338,0.0,108.704857014,91.4735406516,339.731422772,92.1414543424,33.3212,214.26876843
 12/24  22:00:00,371.081465886,35.5774211471,92.2645035973,0.0,95.2963835608,89.1510273009,307.56991821,74.8760733547,24.9909,207.702944855
 12/24  23:00:00,313.902474547,35.5774211471,88.2944824134,0.0,80.3315023541,63.3799339444,428.673910787,95.7130020699,16.6606,316.300308717
 12/24  24:00:00,230.967498474,35.5774211471,69.5375422676,0.0,42.6918050922,48.4199368926,353.730410525,165.968710185,8.3303,179.43140034
 12/25  01:00:00,134.556660864,30.7869830799,10.7196665684,0.0,34.4311606118,33.1021868926,178.946235813,67.471571699,3.33212,108.142544114
 12/25  02:00:00,140.288640191,30.7869830799,16.4286010247,0.0,34.4311606118,33.1021868926,135.521646944,51.7172591542,3.33212,80.4722677897
 12/25  03:00:00,126.48527536,30.7869830799,20.1028455317,0.0,19.466279405,30.610668775,124.160025394,40.3543798025,3.33212,80.4735255915
 12/25  04:00:00,129.001229042,30.7869830799,22.6231047192,0.0,19.466279405,30.610668775,116.067343718,32.2610557501,3.33212,80.4741679675
 12/25  05:00:00,138.276966073,30.7869830799,25.3374358902,0.0,19.466279405,30.610668775,131.894613267,26.8934017741,3.33212,101.669091493
 12/25  06:00:00,152.3055045,30.7869830799,27.1591579373,0.0,19.466279405,30.610668775,169.632940629,23.8860492982,8.3303,137.416591331
 12/25  07:00:00,279.492044151,33.1822021135,77.9036486017,0.0,42.6918050922,54.3732441037,226.84413266,22.3418384483,16.6606,187.841694211
 12/25  08:00:00,328.048809977,35.6814972355,78.8755840788,0.0,49.3960418185,88.5934452969,425.567367615,90.7576936751,24.9909,309.81877394
 12/25  09:00:00,377.796563712,35.5774211471,104.895212181,0.0,57.6566862989,112.030105488,560.390260496,75.307549124,33.3212,451.761511372
 12/25  10:00:00,326.607577271,36.0925287374,109.175016699,0.0,50.9524495726,81.1684271793,451.71717451,58.3511335079,66.8089,326.557141002
 12/25  11:00:00,264.585158745,36.1449793534,92.2785578749,0.0,42.6918050922,68.9656133826,380.228149785,50.2788215633,83.4695,246.479828221
 12/25  12:00:00,266.21468316,36.1929598757,98.7754599377,0.0,38.286128036,68.9656133826,307.302190213,27.0118729977,83.4695,196.820817216
 12/25  13:00:00,290.768576219,36.2381075738,123.890419273,0.0,38.286128036,68.9656133826,239.420979784,10.2382064887,83.4695,145.713273295
 12/25  14:00:00,297.972797959,36.2777952073,149.833336938,0.0,31.5818913096,56.727595265,223.023071917,4.28485696886,75.1392,143.599014948
 12/25  15:00:00,298.756732385,36.3134084443,150.47187676,0.0,31.5818913096,56.727595265,211.692903788,4.03273405142,66.8089,140.851269736
 12/25  16:00:00,298.544404196,36.3429942047,150.292530616,0.0,31.5818913096,56.727595265,223.244614376,4.37243724154,75.1392,143.732977134
 12/25  17:00:00,323.353034325,36.0576738635,146.293648,0.0,31.5818913096,61.661095265,201.082057086,5.84508197609,91.7998,103.43717511
 12/25  18:00:00,320.889168068,35.5774211471,108.566345152,0.0,31.5818913096,70.9729253606,208.615067405,20.9023879973,49.9818,137.730879408
 12/25  19:00:00,366.539328554,35.5774211471,84.2969896905,0.0,80.3315023541,83.7685254822,259.105483435,46.8650256446,49.9818,162.25865779
 12/25  20:00:00,377.314358477,35.5774211471,91.1380993202,0.0,102.000620287,77.6748002752,326.222171982,77.9399656325,33.3212,214.961006349
 12/25  21:00:00,405.90496999,35.5774211471,99.2229121821,0.0,108.704857014,91.4735406516,333.963221544,91.1046258592,33.3212,209.537395685
 12/25  22:00:00,376.725983942,35.5774211471,98.2736312066,0.0,95.2963835608,89.1510273009,339.425181044,101.749651426,24.9909,212.684629618
 12/25  23:00:00,318.893152135,35.5774211471,93.6337290359,0.0,80.3315023541,63.3799339444,452.99705588,119.769201942,16.6606,316.567253938
 12/25  24:00:00,234.998325869,35.5774211471,74.1694424196,0.0,42.6918050922,48.4199368926,324.280424435,136.446604298,8.3303,179.503520137
 12/26  01:00:00,129.915678536,30.7869830799,17.4440656597,0.0,25.5240853573,30.610668775,176.832647276,66.8019630533,3.33212,106.698564223
 12/26  02:00:00,127.036409881,30.7869830799,21.9509314417,0.0,19.418418834,29.3649097162,130.186121211,51.3434343042,3.33212,75.5105669063
 12/26  03:00:00,120.419338724,30.7869830799,23.2786511379,0.0,12.7620426787,28.1191506574,124.820592606,41.0978273459,3.33212,80.3906452602
 12/26  04:00:00,120.930638382,30.7869830799,23.8150630371,0.0,12.7620426787,28.1191506574,117.979153183,34.2541785615,3.33212,80.3928546218
 12/26  05:00:00,130.318734052,30.7869830799,26.0084542058,0.0,12.7620426787,28.1191506574,140.995030833,29.6120701061,3.33212,108.050840727
 12/26  06:00:00,166.364116934,30.7869830799,34.4087165246,0.0,25.5240853573,30.610668775,214.604972027,26.4642525533,8.3303,179.810419473
 12/26  07:00:00,314.053314004,32.7829989412,80.1870845554,0.0,51.0481707146,78.1489452969,358.784843941,24.3297670231,16.6606,317.794476918
 12/26  08:00:00,371.22395132,35.6280651631,85.2645582377,0.0,64.3609230253,109.708623606,575.924423392,134.269853345,24.9909,416.663670047
 12/26  09:00:00,315.514415591,35.5774211471,81.0961078026,0.0,51.0481707146,80.7689615957,511.644379856,154.069641841,33.3212,324.253538015
 12/26  10:00:00,298.990021576,36.0535204064,92.9242917006,0.0,51.0481707146,71.0224615957,423.055519835,107.234241067,66.8089,249.012378768
 12/26  11:00:00,249.058339909,36.1475090352,91.9598403525,0.0,32.1804615127,65.7244621605,326.088928069,50.5791673981,83.4695,192.040260671
 12/26  12:00:00,255.845703021,36.1960581883,97.9190464459,0.0,32.1804615127,65.7244621605,263.059714146,33.650182558,83.4695,145.940031588
 12/26  13:00:00,279.702163357,36.241320182,122.206787874,0.0,32.1804615127,65.7244621605,240.135022701,10.9186972428,83.4695,145.746825459
 12/26  14:00:00,298.291897723,36.3055956802,150.219990331,0.0,32.1804615127,55.9779621605,224.10308402,3.39210825407,75.1392,145.571775766
 12/26  15:00:00,298.115399272,36.3625101817,149.806177867,0.0,32.1804615127,55.9779621605,208.651561103,3.05891166621,66.8089,138.783749437
 12/26  16:00:00,298.140712675,36.4065536137,149.654587589,0.0,32.1804615127,55.9779621605,223.437116871,2.90338868017,75.1392,145.394528191
 12/26  17:00:00,327.620869781,36.1109028945,150.258503416,0.0,32.1804615127,60.9114621605,201.54472717,1.47165123728,91.7998,108.273275933
 12/26  18:00:00,357.008990289,35.5774211471,136.609671985,0.0,32.1804615127,77.5397301883,226.322100311,14.476496475,49.9818,161.863803836
 12/26  19:00:00,378.989500606,35.5940909087,95.5288828392,0.0,77.122965704,86.2600435998,427.358735173,86.2024725633,49.9818,291.17446261
 12/26  20:00:00,361.707010163,35.5774211471,72.2965000718,0.0,102.647051061,80.1663183927,466.111388146,216.514678455,33.3212,216.275509691
 12/26  21:00:00,395.46297139,35.5774211471,80.8570362109,0.0,115.40909374,92.7192997104,413.831994252,169.960175799,33.3212,210.550618453
 12/26  22:00:00,382.900526498,35.5774211471,91.9222692385,0.0,102.647051061,94.1340635361,501.944763743,161.779385656,24.9909,315.174478086
 12/26  23:00:00,302.714761782,35.5774211471,78.1505241837,0.0,77.122965704,65.871452062,428.729426579,173.499480911,16.6606,238.569345667
 12/26  24:00:00,211.566531327,35.5774211471,55.2467766918,0.0,38.286128036,48.4199368926,337.157442748,193.653435726,8.3303,135.173707022
 12/27  01:00:00,131.510370849,30.7869830799,19.1867281388,0.0,25.5240853573,30.610668775,145.808857299,40.7655332512,3.33212,101.711204048
 12/27  02:00:00,124.619362707,30.7869830799,19.6573538694,0.0,19.418418834,29.3649097162,119.384536826,35.6497862345,3.33212,80.4026305913
 12/27  03:00:00,116.191683209,30.7869830799,19.157539793,0.0,12.7620426787,28.1191506574,116.290058246,32.5511516537,3.33212,80.4067865919
 12/27  04:00:00,115.321551605,30.7869830799,18.3138420839,0.0,12.7620426787,28.1191506574,114.597361709,30.8548850411,3.33212,80.4103566679
