Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  05:00:00,122.463668499,30.7869830799,18.8914922165,0.0,12.7620426787,28.1191506574,141.943489531,30.5411370597,3.33212,108.070232471
 12/27  06:00:00,157.259764348,30.7869830799,26.064578061,0.0,25.5240853573,30.610668775,219.006090347,30.794102641,8.3303,179.881687706
 12/27  07:00:00,281.884095019,30.7869830799,52.8486965368,0.0,51.0481707146,78.1489452969,364.691679019,29.989670803,16.6606,318.041408216
 12/27  08:00:00,365.151911424,35.5966269081,81.0191656327,0.0,64.3609230253,109.708623606,640.835577858,198.666866065,24.9909,417.177811793
 12/27  09:00:00,333.667238204,35.5774211471,100.452765087,0.0,51.0481707146,80.7689615957,581.068680831,219.641025513,33.3212,328.106455318
 12/27  10:00:00,325.310257854,35.9293024903,119.334880523,0.0,51.0481707146,71.0224615957,466.30975055,150.742628215,66.8089,248.758222335
 12/27  11:00:00,260.67140397,36.1350894843,103.483156352,0.0,32.1804615127,65.7244621605,315.370740462,38.2797811793,83.4695,193.621459282
 12/27  12:00:00,288.687024116,36.1843433812,130.419035402,0.0,32.1804615127,65.7244621605,236.587058606,7.04392566232,83.4695,146.073632944
 12/27  13:00:00,309.016831074,36.2314303558,150.998330649,0.0,32.1804615127,65.7244621605,228.383275326,3.16302577981,83.4695,141.750749546
 12/27  14:00:00,299.493577862,36.2915078849,150.781394247,0.0,32.1804615127,55.9779621605,224.064924987,3.31278956334,75.1392,145.612935424
 12/27  15:00:00,300.912414033,36.3161642033,152.198023015,0.0,32.1804615127,55.9779621605,216.166414485,3.92209429189,66.8089,145.435420193
 12/27  16:00:00,301.160867403,36.3482324986,152.63683751,0.0,32.1804615127,55.9779621605,218.005528216,4.03934391803,75.1392,138.826984298
 12/27  17:00:00,330.229095516,36.0653268904,152.958560728,0.0,32.1804615127,60.9114621605,202.703316672,2.61036630671,91.7998,108.293150365
 12/27  18:00:00,338.489043264,35.5774211471,119.077318722,0.0,32.1804615127,77.5397301883,232.447216514,20.5061802485,49.9818,161.959236265
 12/27  19:00:00,364.810434297,35.5813152363,83.335461998,0.0,77.122965704,86.2600435998,440.946701891,98.8129970398,49.9818,292.151904851
 12/27  20:00:00,370.383073152,35.5774211471,80.829094725,0.0,102.647051061,80.1663183927,465.661398461,216.602073401,33.3212,215.73812506
 12/27  21:00:00,400.284930367,35.5774211471,85.2290111712,0.0,115.40909374,92.7192997104,419.960243697,171.471702345,33.3212,215.167341352
 12/27  22:00:00,381.121186114,35.5774211471,89.768100894,0.0,102.647051061,94.1340635361,504.885502084,161.364671139,24.9909,318.529930945
 12/27  23:00:00,301.637532776,35.5774211471,77.0175031703,0.0,77.122965704,65.871452062,426.249046718,173.278407489,16.6606,236.310039229
 12/27  24:00:00,212.06798789,35.5774211471,55.6641870879,0.0,38.286128036,48.4199368926,329.733227701,190.622307669,8.3303,130.780620032
 12/28  01:00:00,131.455296684,30.7869830799,19.0882260923,0.0,25.5240853573,30.610668775,151.824714328,40.405306142,3.33212,108.087288186
 12/28  02:00:00,125.908500075,30.7869830799,20.8923640219,0.0,19.418418834,29.3649097162,118.369084809,34.6188674741,3.33212,80.4180973346
 12/28  03:00:00,117.607382755,30.7869830799,20.5296991687,0.0,12.7620426787,28.1191506574,114.713346233,30.9586986197,3.33212,80.4225276135
 12/28  04:00:00,116.555502907,30.7869830799,19.5175648215,0.0,12.7620426787,28.1191506574,112.735227371,28.9788288878,3.33212,80.4242784833
 12/28  05:00:00,124.36435333,30.7869830799,20.7613625266,0.0,12.7620426787,28.1191506574,133.258626129,28.194605112,3.33212,101.731901017
 12/28  06:00:00,160.419436409,30.7869830799,29.1779271474,0.0,25.5240853573,30.610668775,222.892179287,27.68892913,8.3303,186.872950157
 12/28  07:00:00,297.514495054,31.5853894245,66.6828397219,0.0,51.0481707146,78.1489452969,360.597667875,26.3029563002,16.6606,317.634111575
 12/28  08:00:00,356.92443687,35.5774211471,72.479398568,0.0,64.3609230253,109.708623606,605.891441243,162.462261163,24.9909,418.43828008
 12/28  09:00:00,324.07325722,35.5774211471,90.4504939415,0.0,51.0481707146,80.7689615957,526.498803195,170.497630751,33.3212,322.679972443
 12/28  10:00:00,305.482014373,36.095008245,99.6491006704,0.0,51.0481707146,71.0224615957,368.563155278,50.2818770042,66.8089,251.472378274
 12/28  11:00:00,260.555528629,36.1429735702,103.226077421,0.0,32.1804615127,65.7244621605,284.887934258,8.4773228551,83.4695,192.941111403
 12/28  12:00:00,301.023871303,36.1893608428,142.686875624,0.0,32.1804615127,65.7244621605,234.794445156,3.83480886225,83.4695,147.490136294
 12/28  13:00:00,310.111299502,36.233034984,152.145695483,0.0,32.1804615127,65.7244621605,230.538568097,3.67625670315,83.4695,143.392811394
 12/28  14:00:00,300.470640303,36.2725093083,151.996683072,0.0,32.1804615127,55.9779621605,224.969498356,4.18184204017,75.1392,145.648456316
 12/28  15:00:00,300.611698802,36.3077596785,151.944394913,0.0,32.1804615127,55.9779621605,216.616885635,4.33764864814,66.8089,145.470336987
 12/28  16:00:00,301.460657062,36.3399580511,152.806313212,0.0,32.1804615127,55.9779621605,218.604095016,4.61151580125,75.1392,138.853379214
 12/28  17:00:00,331.073162236,36.0600372671,153.577478024,0.0,32.1804615127,60.9114621605,203.232225913,3.11453074455,91.7998,108.317895168
 12/28  18:00:00,360.531743167,35.5774211471,140.647739043,0.0,32.1804615127,77.5397301883,219.335150738,7.32349572319,49.9818,162.029855014
 12/28  19:00:00,400.925127926,35.5918881208,117.073862148,0.0,77.122965704,86.2600435998,367.955796026,25.6270635966,49.9818,292.346932429
 12/28  20:00:00,385.305297628,35.5774211471,94.3823839172,0.0,102.647051061,80.1663183927,285.772358214,36.5760528355,33.3212,215.875105379
 12/28  21:00:00,425.964663043,35.5774211471,110.005329461,0.0,115.40909374,92.7192997104,269.373781413,20.7356661872,33.3212,215.316915226
 12/28  22:00:00,423.962141493,35.5774211471,131.984261054,0.0,102.647051061,94.1340635361,362.363461483,18.620977202,24.9909,318.751584281
 12/28  23:00:00,338.956697332,35.5878144611,113.797020643,0.0,77.122965704,65.871452062,275.359353422,22.252311113,16.6606,236.446442309
 12/28  24:00:00,245.457058252,35.5774211471,88.5607857031,0.0,38.286128036,48.4199368926,172.072538135,26.3782342337,8.3303,137.364003901
 12/29  01:00:00,129.603832299,30.7869830799,17.2846477834,0.0,25.5240853573,30.610668775,125.218787509,20.1409944736,3.33212,101.745673036
 12/29  02:00:00,131.379588923,30.7869830799,26.4334103151,0.0,19.418418834,29.3649097162,106.155160882,22.3961991493,3.33212,80.4268417322
 12/29  03:00:00,127.728658839,30.7869830799,30.6982591589,0.0,12.7620426787,28.1191506574,111.667439948,27.9035993333,3.33212,80.4317206142
 12/29  04:00:00,129.62186317,30.7869830799,32.557264713,0.0,12.7620426787,28.1191506574,122.824016235,39.0621793641,3.33212,80.4297168706
 12/29  05:00:00,140.293977766,30.7869830799,35.9691185944,0.0,12.7620426787,28.1191506574,152.49718169,41.049564546,3.33212,108.115497144
 12/29  06:00:00,177.879371434,30.7869830799,45.8979169075,0.0,25.5240853573,30.610668775,228.953694874,39.1839861495,8.3303,181.439408724
 12/29  07:00:00,347.061880886,34.6193335336,108.694900573,0.0,51.0481707146,78.1489452969,369.131895855,35.5998842598,16.6606,316.871411595
 12/29  08:00:00,396.426319525,35.5818541232,110.279834189,0.0,64.3609230253,109.708623606,485.118063461,38.7558385293,24.9909,421.371324932
 12/29  09:00:00,326.888912464,35.5774211471,91.3181615389,0.0,51.0481707146,80.7689615957,404.188526693,42.4218363921,33.3212,328.445490301
 12/29  10:00:00,297.063804637,36.1166490672,89.5586753744,0.0,51.0481707146,71.0224615957,336.105765339,22.6587482779,66.8089,246.638117061
 12/29  11:00:00,273.057183869,36.1649885819,114.088536314,0.0,32.1804615127,65.7244621605,286.406096019,6.29329913266,83.4695,196.643296886
 12/29  12:00:00,312.190423815,36.2065362421,152.28211692,0.0,32.1804615127,65.7244621605,232.876544732,3.34601060219,83.4695,146.06103413
 12/29  13:00:00,311.933827403,36.2446377627,152.63597636,0.0,32.1804615127,65.7244621605,232.522107381,3.1760949698,83.4695,145.876512411
 12/29  14:00:00,302.114435164,36.2777786155,152.774977884,0.0,32.1804615127,55.9779621605,224.425529436,3.60937429663,75.1392,145.67695514
 12/29  15:00:00,302.3676614,36.3096849264,153.003642363,0.0,32.1804615127,55.9779621605,210.214341423,3.9329909364,66.8089,139.472450487
 12/29  16:00:00,302.456897648,36.3404926969,153.033849268,0.0,32.1804615127,55.9779621605,224.10033218,4.02620535617,75.1392,144.934926824
 12/29  17:00:00,331.633636346,36.063446034,153.432065313,0.0,32.1804615127,60.9114621605,202.60529343,2.46579873313,91.7998,108.339694697
 12/29  18:00:00,371.414726386,35.6116744404,153.191326484,0.0,32.1804615127,77.5397301883,217.425911719,5.38660543066,49.9818,162.057506288
 12/29  19:00:00,434.38389509,35.6545303205,151.156409933,0.0,77.122965704,86.2600435998,348.436442433,5.89810476466,49.9818,292.556537669
 12/29  20:00:00,441.281050724,35.5967074532,150.893423495,0.0,102.647051061,80.1663183927,254.936079529,5.65818381024,33.3212,215.956695719
 12/29  21:00:00,466.071228227,35.578679443,150.270238899,0.0,115.40909374,92.7192997104,255.942926343,7.21745069282,33.3212,215.40427565
 12/29  22:00:00,441.417098524,35.6196413906,149.073040177,0.0,102.647051061,94.1340635361,353.299814095,9.31203970585,24.9909,318.996874389
 12/29  23:00:00,366.78865204,35.67383483,140.723317887,0.0,77.122965704,65.871452062,268.093106807,14.8619049388,16.6606,236.570601868
 12/29  24:00:00,258.819162129,35.6356221499,101.113396383,0.0,38.286128036,48.4199368926,172.216163506,26.4890744945,8.3303,137.396789011
 12/30  01:00:00,132.759167215,30.7869830799,18.2411094785,0.0,27.7269238854,30.610668775,119.176266842,12.3009681537,3.33212,103.543178689
 12/30  02:00:00,145.223813123,30.7869830799,30.7303420874,0.0,27.7269238854,30.610668775,90.6109744012,8.56278487261,3.33212,78.7160695286
 12/30  03:00:00,133.372263774,30.7869830799,36.3873056598,0.0,12.7620426787,28.1191506574,91.3968906132,7.6229183493,3.33212,80.4418522639
 12/30  04:00:00,176.705854327,33.1822021135,74.3094122577,0.0,12.7620426787,28.1191506574,89.4266067912,5.63611232579,3.33212,80.4583744654
 12/30  05:00:00,141.82633369,31.5853894245,36.3738341424,0.0,12.7620426787,28.1191506574,119.667917441,8.19668931702,3.33212,108.139108124
 12/30  06:00:00,175.237735324,32.383795769,55.8542884523,0.0,12.7620426787,28.1191506574,149.266797246,10.0114735666,8.3303,130.925023679
 12/30  07:00:00,316.930018176,34.6193335336,111.86584521,0.0,42.6918050922,54.3732441037,214.171614784,9.80818593977,16.6606,187.702828844
 12/30  08:00:00,389.01789844,35.6230875493,148.217762171,0.0,42.6918050922,86.1019271793,360.146380733,16.4050130384,24.9909,318.750467695
 12/30  09:00:00,419.543774769,35.5887298105,146.024730339,0.0,57.6566862989,112.030105488,499.19517118,12.3540417155,33.3212,453.519929464
 12/30  10:00:00,372.49187426,36.1156269541,145.110237256,0.0,57.6566862989,83.6599452969,400.173276846,4.49044210135,66.8089,328.873934745
 12/30  11:00:00,319.38454553,36.1639807051,146.151223778,0.0,42.6918050922,68.9656133826,336.977344107,6.72836973826,83.4695,246.779474369
 12/30  12:00:00,313.053788946,36.2030372031,148.469620403,0.0,34.9340096728,67.7198543238,289.167585945,8.49723941187,83.4695,197.200846534
 12/30  13:00:00,311.092096966,36.2362688084,147.587170104,0.0,34.9340096728,67.7198543238,246.257618135,10.7169926374,83.4695,152.071125498
 12/30  14:00:00,285.684351917,36.267243638,132.07485403,0.0,34.9340096728,57.9733543238,233.18778827,11.1156101868,75.1392,146.932978083
 12/30  15:00:00,280.085877567,36.2949983575,126.607287346,0.0,34.9340096728,57.9733543238,222.039744079,9.33888033209,66.8089,145.891963747
 12/30  16:00:00,284.523477156,36.3226954572,131.393672427,0.0,34.9340096728,57.9733543238,227.167863648,8.54183518844,75.1392,143.48682846
 12/30  17:00:00,294.602559112,36.0412337289,112.764819704,0.0,34.9340096728,62.9068543238,217.531970225,14.9279592353,91.7998,110.80421099
 12/30  18:00:00,300.059153011,35.5784716095,85.5343234889,0.0,34.9340096728,72.2186844194,222.388697329,36.6983495853,49.9818,135.708547743
 12/30  19:00:00,371.541621785,35.6374563372,79.4252420263,0.0,87.0357390804,86.2600435998,266.514332907,51.5775449956,49.9818,164.954987911
 12/30  20:00:00,377.170353086,35.5775813257,90.3051932355,0.0,102.000620287,77.6748002752,321.123477013,72.0585051183,33.3212,215.743771894
 12/30  21:00:00,398.624400621,35.5774211471,100.33075522,0.0,102.000620287,88.9820225341,339.317901186,90.52629546,33.3212,215.470405726
 12/30  22:00:00,389.309403843,35.5774211471,100.631266528,0.0,102.000620287,91.6425454185,344.319793038,103.565217471,24.9909,215.763675566
 12/30  23:00:00,328.400421058,35.5774211471,92.9608403743,0.0,87.0357390804,65.871452062,445.271131446,110.793098401,16.6606,317.817433045
 12/30  24:00:00,231.824848531,35.5774211471,69.8765551392,0.0,42.6918050922,48.4199368926,397.109682097,206.87540608,8.3303,181.903976018
 12/31  01:00:00,136.256702479,30.7869830799,12.3736235341,0.0,34.4311606118,33.1021868926,173.719097765,63.5912602822,3.33212,106.795717483
 12/31  02:00:00,144.599831042,30.7869830799,20.6895283904,0.0,34.4311606118,33.1021868926,138.604867469,48.5269182204,3.33212,86.7458292489
 12/31  03:00:00,130.902961768,30.7869830799,24.4961381109,0.0,19.466279405,30.610668775,121.814302552,37.9400447055,3.33212,80.5421378467
 12/31  04:00:00,133.069747201,30.7869830799,26.6770136401,0.0,19.466279405,30.610668775,114.568220112,30.690392851,3.33212,80.5457072613
 12/31  05:00:00,144.027531997,30.7869830799,31.0511031123,0.0,19.466279405,30.610668775,137.126218501,25.6406720793,3.33212,108.153426422
 12/31  06:00:00,160.55698847,30.7869830799,35.3379507435,0.0,19.466279405,30.610668775,161.43203063,22.0326050403,8.3303,131.06912559
 12/31  07:00:00,294.299884211,33.7810068719,91.3630087218,0.0,42.6918050922,54.3732441037,225.238937788,19.5854681759,16.6606,188.992869612
 12/31  08:00:00,329.339446454,35.6674047934,80.8278171298,0.0,49.3960418185,88.5934452969,377.515131689,34.3687522705,24.9909,318.155479419
 12/31  09:00:00,373.563886513,35.5774211471,101.071995995,0.0,57.6566862989,112.030105488,541.030131113,51.6863230363,33.3212,456.022608077
 12/31  10:00:00,308.803181504,36.1018178354,91.411721431,0.0,50.9524495726,81.1684271793,462.70972365,67.9003747128,66.8089,328.000448938
 12/31  11:00:00,225.448549203,36.1482387009,54.6515633159,0.0,42.6918050922,68.9656133826,413.393607562,81.8483309733,83.4695,248.075776588
 12/31  12:00:00,219.574057256,36.1841927227,52.5122573523,0.0,38.286128036,68.9656133826,395.723535029,108.726379961,83.4695,203.527655067
 12/31  13:00:00,211.329535539,36.2149722615,44.971612455,0.0,38.286128036,68.9656133826,372.276869473,142.863588778,83.4695,145.943780695
 12/31  14:00:00,188.661625206,36.2414057625,41.2066791438,0.0,31.5818913096,56.727595265,371.401280707,150.327470242,75.1392,145.934610465
 12/31  15:00:00,188.527430866,36.2656190056,41.1479826601,0.0,31.5818913096,56.727595265,332.539153475,126.774739276,66.8089,138.955514199
 12/31  16:00:00,187.529014125,36.2882620008,40.1938904936,0.0,31.5818913096,56.727595265,342.483926725,121.762602899,75.1392,145.582123826
 12/31  17:00:00,216.020224572,36.0054489061,39.790670858,0.0,31.5818913096,61.661095265,304.362758175,104.177232774,91.7998,108.385725401
 12/31  18:00:00,252.492158658,35.5774211471,43.5099829101,0.0,31.5818913096,70.9729253606,285.915806095,97.9743230448,49.9818,137.95968305
 12/31  19:00:00,335.856570013,35.5774211471,53.9612967446,0.0,80.3315023541,83.7685254822,316.573061268,104.025199568,49.9818,162.5660617
 12/31  20:00:00,351.876748048,35.5774211471,65.9786848525,0.0,102.000620287,77.6748002752,369.382949678,120.477358862,33.3212,215.584390817
 12/31  21:00:00,383.231022286,35.5774211471,76.7551004036,0.0,108.704857014,91.4735406516,376.501392365,128.179685549,33.3212,215.000506816
 12/31  22:00:00,357.852907286,35.5774211471,79.4740468027,0.0,95.2963835608,89.1510273009,381.313329661,140.7695642,24.9909,215.552865461
 12/31  23:00:00,303.568431835,35.5774211471,78.3297658856,0.0,80.3315023541,63.3799339444,480.938963697,146.232792212,16.6606,318.045571484
 12/31  24:00:00,222.230152152,35.5774211471,61.1879328112,0.0,42.6918050922,48.4199368926,382.513907243,194.272777648,8.3303,179.910829596
